Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,183.0,14.0,2.75,9.5,31.0,83.09,0.0
2017,1,1,8,0,366.0,28.0,3.1,10.0,62.0,187.4,135.65
2017,1,1,8,15,464.0,36.5,3.0,10.5,106.0,259.25,206.54
2017,1,1,8,30,562.0,45.0,2.9,11.0,150.0,341.65,280.05
2017,1,1,8,45,620.5,50.5,2.8,11.5,196.5,405.9,337.0
2017,1,1,9,0,679.0,56.0,2.7,12.0,243.0,478.35,398.25
2017,1,1,9,15,717.0,60.0,2.55,12.5,287.5,540.24,448.48
2017,1,1,9,30,755.0,64.0,2.4,13.0,332.0,603.75,497.83
2017,1,1,9,45,780.5,67.5,2.25,14.0,372.5,658.93,536.41
2017,1,1,10,0,806.0,71.0,2.1,15.0,413.0,713.89,572.89
2017,1,1,10,15,824.5,73.0,1.95,15.5,448.0,760.86,603.26
2017,1,1,10,30,843.0,75.0,1.8,16.0,483.0,806.4,631.68
2017,1,1,10,45,855.0,77.0,1.65,16.5,512.0,844.65,654.11
2017,1,1,11,0,867.0,79.0,1.5,17.0,541.0,872.11,668.5
2017,1,1,11,15,875.5,80.5,1.45,17.5,562.5,901.25,685.1
2017,1,1,11,30,884.0,82.0,1.4,18.0,584.0,927.49,699.54
2017,1,1,11,45,674.0,154.5,1.35,18.5,542.5,845.46,641.35
2017,1,1,12,0,464.0,227.0,1.3,19.0,501.0,729.6,557.22
2017,1,1,12,15,680.5,155.5,1.45,19.5,561.5,866.28,655.9
2017,1,1,12,30,897.0,84.0,1.6,20.0,622.0,975.16,727.37
2017,1,1,12,45,893.5,85.0,1.8,20.5,619.0,972.52,725.66
2017,1,1,13,0,890.0,86.0,2.0,21.0,616.0,966.36,722.92
2017,1,1,13,15,886.0,85.5,2.15,21.0,605.0,954.41,717.1
2017,1,1,13,30,882.0,85.0,2.3,21.0,594.0,939.09,709.05
2017,1,1,13,45,871.0,85.5,2.45,21.0,574.5,915.31,695.21
2017,1,1,14,0,860.0,86.0,2.6,21.0,555.0,897.44,685.36
2017,1,1,14,15,848.5,84.5,2.65,21.0,529.0,864.76,664.32
2017,1,1,14,30,837.0,83.0,2.7,21.0,503.0,829.55,641.46
2017,1,1,14,45,818.5,81.5,2.75,21.0,470.0,786.33,612.64
2017,1,1,15,0,800.0,80.0,2.8,21.0,437.0,741.48,582.28
2017,1,1,15,15,776.5,77.0,2.55,20.5,398.5,689.79,545.89
2017,1,1,15,30,753.0,74.0,2.3,20.0,360.0,637.49,508.44
2017,1,1,15,45,713.0,71.0,2.1,20.0,316.0,577.44,462.21
2017,1,1,16,0,673.0,68.0,1.9,20.0,272.0,515.76,413.25
2017,1,1,16,15,620.5,62.0,1.7,19.0,226.0,445.45,357.63
2017,1,1,16,30,568.0,56.0,1.5,18.0,180.0,378.92,302.86
2017,1,1,16,45,478.0,48.0,1.3,17.5,134.5,297.06,233.72
2017,1,1,17,0,388.0,40.0,1.1,17.0,89.0,223.93,169.86
2017,1,1,17,15,247.0,27.0,1.1,16.5,52.5,135.74,84.86
2017,1,1,17,30,106.0,14.0,1.1,16.0,16.0,44.0,0.0
2017,1,1,17,45,53.0,7.0,1.15,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,2,7,45,186.5,14.5,4.25,14.0,31.5,84.26,0.0
2017,1,2,8,0,373.0,29.0,4.6,14.0,63.0,190.28,135.52
2017,1,2,8,15,477.0,37.5,4.6,14.0,108.5,265.07,209.01
2017,1,2,8,30,581.0,46.0,4.6,14.0,154.0,350.97,285.8
2017,1,2,8,45,665.0,48.0,4.6,14.5,204.5,425.71,351.65
2017,1,2,9,0,749.0,50.0,4.6,15.0,255.0,510.88,423.71
2017,1,2,9,15,786.5,53.5,4.75,15.5,302.0,575.02,476.95
2017,1,2,9,30,824.0,57.0,4.9,16.0,349.0,640.64,529.57
2017,1,2,9,45,856.5,57.5,5.1,16.5,392.0,693.85,569.32
2017,1,2,10,0,889.0,58.0,5.3,17.0,435.0,752.73,612.68
2017,1,2,10,15,906.5,59.5,5.2,17.5,472.0,800.84,645.71
2017,1,2,10,30,924.0,61.0,5.1,18.0,509.0,847.26,676.81
2017,1,2,10,45,938.5,61.0,5.1,18.5,539.0,887.19,703.19
2017,1,2,11,0,953.0,61.0,5.1,19.0,569.0,924.66,727.52
2017,1,2,11,15,961.0,62.0,5.0,19.5,591.5,954.82,745.67
2017,1,2,11,30,969.0,63.0,4.9,20.0,614.0,981.76,761.39
2017,1,2,11,45,974.5,63.0,4.85,20.5,628.5,1001.66,772.5
2017,1,2,12,0,980.0,63.0,4.8,21.0,643.0,1017.94,781.17
2017,1,2,12,15,982.0,63.0,4.65,21.0,649.0,1027.14,785.7
2017,1,2,12,30,984.0,63.0,4.5,21.0,655.0,1032.5,787.71
2017,1,2,12,45,984.0,63.0,4.4,21.0,652.5,1032.04,786.6
2017,1,2,13,0,984.0,63.0,4.3,21.0,650.0,1027.7,783.22
2017,1,2,13,15,980.5,62.5,4.15,21.0,639.0,1015.52,774.36
2017,1,2,13,30,977.0,62.0,4.0,21.0,628.0,999.58,763.15
2017,1,2,13,45,970.5,61.5,3.85,21.5,609.0,977.23,746.25
2017,1,2,14,0,964.0,61.0,3.7,22.0,590.0,951.45,727.2
2017,1,2,14,15,954.0,60.0,3.5,21.5,563.0,918.69,705.88
2017,1,2,14,30,944.0,59.0,3.3,21.0,536.0,883.02,682.47
2017,1,2,14,45,929.0,58.0,3.1,21.0,501.5,840.57,652.86
2017,1,2,15,0,914.0,57.0,2.9,21.0,467.0,796.01,621.59
2017,1,2,15,15,893.5,55.0,2.5,20.5,427.0,744.22,584.74
2017,1,2,15,30,873.0,53.0,2.1,20.0,387.0,691.35,546.5
2017,1,2,15,45,841.5,51.0,1.75,20.0,341.5,630.48,500.9
2017,1,2,16,0,810.0,49.0,1.4,20.0,296.0,570.25,452.54
2017,1,2,16,15,764.0,45.0,1.3,19.0,248.0,504.44,401.36
2017,1,2,16,30,718.0,41.0,1.2,18.0,200.0,436.64,346.36
2017,1,2,16,45,641.5,35.5,1.2,17.0,151.5,356.18,279.42
2017,1,2,17,0,565.0,30.0,1.2,16.0,103.0,282.78,214.98
2017,1,2,17,15,282.5,25.5,1.2,15.5,62.0,148.11,95.5
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,19.1,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,3.9,10.5,33.5,92.82,0.0
2017,1,3,8,0,452.0,26.0,4.2,11.0,67.0,210.87,151.19
2017,1,3,8,15,549.5,33.0,4.1,11.5,113.5,286.13,227.0
2017,1,3,8,30,647.0,40.0,4.0,12.0,160.0,371.2,303.41
2017,1,3,8,45,701.5,44.5,3.95,13.0,208.0,439.93,363.94
2017,1,3,9,0,756.0,49.0,3.9,14.0,256.0,512.7,425.07
2017,1,3,9,15,791.0,52.5,3.85,14.5,302.0,575.62,476.65
2017,1,3,9,30,826.0,56.0,3.8,15.0,348.0,639.81,527.11
2017,1,3,9,45,848.0,58.5,3.8,16.0,389.5,688.25,560.94
2017,1,3,10,0,870.0,61.0,3.8,17.0,431.0,741.56,597.47
2017,1,3,10,15,886.0,63.0,3.95,17.5,467.0,788.51,630.14
2017,1,3,10,30,902.0,65.0,4.1,18.0,503.0,833.75,661.1
2017,1,3,10,45,912.5,66.5,4.25,18.5,532.0,871.64,686.39
2017,1,3,11,0,923.0,68.0,4.4,19.0,561.0,906.94,709.77
2017,1,3,11,15,930.0,69.0,4.35,19.0,582.5,935.62,728.51
2017,1,3,11,30,937.0,70.0,4.3,19.0,604.0,961.15,745.15
2017,1,3,11,45,932.5,74.5,4.25,19.5,616.5,977.01,753.62
2017,1,3,12,0,928.0,79.0,4.2,20.0,629.0,989.1,759.63
2017,1,3,12,15,929.0,79.0,4.1,20.0,634.0,997.08,764.09
2017,1,3,12,30,930.0,79.0,4.0,20.0,639.0,1001.4,766.2
2017,1,3,12,45,929.5,78.5,3.95,20.5,636.5,999.98,763.41
2017,1,3,13,0,929.0,78.0,3.9,21.0,634.0,994.88,758.33
2017,1,3,13,15,838.0,102.5,3.85,20.5,597.5,940.84,722.53
2017,1,3,13,30,747.0,127.0,3.8,20.0,561.0,880.09,681.93
2017,1,3,13,45,826.5,100.5,3.75,20.0,567.0,903.61,699.4
2017,1,3,14,0,906.0,74.0,3.7,20.0,573.0,916.96,709.19
2017,1,3,14,15,895.0,73.0,3.65,19.5,546.0,884.78,688.48
2017,1,3,14,30,884.0,72.0,3.6,19.0,519.0,849.96,666.08
2017,1,3,14,45,859.0,72.5,3.55,19.0,484.0,803.13,633.56
2017,1,3,15,0,834.0,73.0,3.5,19.0,449.0,761.96,604.91
2017,1,3,15,15,811.5,70.5,3.25,18.5,410.0,710.51,568.46
2017,1,3,15,30,789.0,68.0,3.0,18.0,371.0,658.27,530.85
2017,1,3,15,45,755.0,64.5,2.8,17.5,327.0,596.73,484.63
2017,1,3,16,0,721.0,61.0,2.6,17.0,283.0,536.09,436.71
2017,1,3,16,15,672.0,56.0,2.45,16.0,236.5,466.48,380.92
2017,1,3,16,30,623.0,51.0,2.3,15.0,190.0,403.5,328.05
2017,1,3,16,45,542.0,44.0,2.15,14.5,143.5,324.01,259.49
2017,1,3,17,0,461.0,37.0,2.0,14.0,97.0,252.37,195.34
2017,1,3,17,15,230.5,28.5,2.25,13.5,58.5,133.81,89.22
2017,1,3,17,30,0.0,20.0,2.5,13.0,20.0,18.19,0.0
2017,1,3,17,45,0.0,10.0,2.75,12.5,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.0,4.45,1.5,13.0,11.45,0.0
2017,1,4,8,0,0.0,26.0,4.6,2.0,26.0,23.68,13.46
2017,1,4,8,15,0.5,45.5,4.6,2.5,45.5,43.86,32.46
2017,1,4,8,30,1.0,65.0,4.6,3.0,65.0,63.51,50.33
2017,1,4,8,45,8.5,83.5,4.65,3.5,85.5,85.45,70.1
2017,1,4,9,0,16.0,102.0,4.7,4.0,106.0,108.13,90.3
2017,1,4,9,15,21.5,119.5,4.55,4.0,126.5,129.17,108.93
2017,1,4,9,30,27.0,137.0,4.4,4.0,147.0,160.72,136.44
2017,1,4,9,45,108.0,160.5,4.3,4.5,206.0,257.62,221.35
2017,1,4,10,0,189.0,184.0,4.2,5.0,265.0,349.84,300.2
2017,1,4,10,15,95.5,172.0,4.0,5.0,213.5,266.43,226.92
2017,1,4,10,30,2.0,160.0,3.8,5.0,162.0,152.27,126.51
2017,1,4,10,45,22.5,192.0,3.6,5.5,204.5,203.04,170.07
2017,1,4,11,0,43.0,224.0,3.4,6.0,247.0,272.2,227.82
2017,1,4,11,15,21.5,182.5,3.2,6.0,194.0,191.29,159.02
2017,1,4,11,30,0.0,141.0,3.0,6.0,141.0,129.0,105.43
2017,1,4,11,45,4.0,169.0,2.85,6.5,171.5,160.77,132.21
2017,1,4,12,0,8.0,197.0,2.7,7.0,202.0,193.34,159.16
2017,1,4,12,15,42.5,236.5,2.65,7.0,262.0,285.91,236.78
2017,1,4,12,30,77.0,276.0,2.6,7.0,322.0,366.52,302.79
2017,1,4,12,45,62.0,267.0,2.55,7.5,304.0,341.11,280.88
2017,1,4,13,0,47.0,258.0,2.5,8.0,286.0,315.84,259.56
2017,1,4,13,15,211.5,251.0,2.3,8.0,375.0,481.57,397.39
2017,1,4,13,30,376.0,244.0,2.1,8.0,464.0,643.28,524.44
2017,1,4,13,45,295.5,249.0,1.95,8.0,418.5,569.18,464.18
2017,1,4,14,0,215.0,254.0,1.8,8.0,373.0,480.06,393.64
2017,1,4,14,15,331.5,221.0,1.7,8.0,394.5,554.61,455.44
2017,1,4,14,30,448.0,188.0,1.6,8.0,416.0,621.72,508.79
2017,1,4,14,45,597.0,143.5,1.5,8.5,426.5,683.93,557.24
2017,1,4,15,0,746.0,99.0,1.4,9.0,437.0,729.38,589.9
2017,1,4,15,15,721.5,95.0,1.25,8.5,399.0,677.57,551.65
2017,1,4,15,30,697.0,91.0,1.1,8.0,361.0,625.39,513.02
2017,1,4,15,45,671.5,84.0,1.0,8.0,319.0,569.01,468.96
2017,1,4,16,0,646.0,77.0,0.9,8.0,277.0,513.08,423.99
2017,1,4,16,15,594.5,70.0,0.8,7.5,231.5,443.07,366.99
2017,1,4,16,30,543.0,63.0,0.7,7.0,186.0,376.72,310.95
2017,1,4,16,45,469.5,53.0,0.6,6.5,141.0,301.04,245.46
2017,1,4,17,0,396.0,43.0,0.5,6.0,96.0,232.43,183.88
2017,1,4,17,15,263.5,29.0,0.55,5.5,58.0,147.17,102.67
2017,1,4,17,30,131.0,15.0,0.6,5.0,20.0,52.96,0.0
2017,1,4,17,45,65.5,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.5,15.0,3.4,5.0,30.0,77.7,0.0
2017,1,5,8,0,335.0,30.0,3.5,6.0,60.0,175.39,127.49
2017,1,5,8,15,436.5,40.0,3.2,6.5,104.5,248.46,200.41
2017,1,5,8,30,538.0,50.0,2.9,7.0,149.0,332.5,276.15
2017,1,5,8,45,595.5,57.0,2.65,8.0,196.0,400.12,335.77
2017,1,5,9,0,653.0,64.0,2.4,9.0,243.0,472.44,396.46
2017,1,5,9,15,693.0,69.0,2.45,9.5,288.0,535.65,448.75
2017,1,5,9,30,733.0,74.0,2.5,10.0,333.0,600.87,500.74
2017,1,5,9,45,366.5,97.0,2.55,11.0,226.5,391.98,329.4
2017,1,5,10,0,0.0,120.0,2.6,12.0,120.0,110.77,88.59
2017,1,5,10,15,0.0,127.0,2.65,12.5,127.0,117.1,93.93
2017,1,5,10,30,0.0,134.0,2.7,13.0,134.0,123.53,98.91
2017,1,5,10,45,93.0,190.5,2.8,14.0,240.5,275.13,225.92
2017,1,5,11,0,186.0,247.0,2.9,15.0,347.0,442.19,358.69
2017,1,5,11,15,192.0,257.5,2.95,15.0,364.0,463.77,374.35
2017,1,5,11,30,198.0,268.0,3.0,15.0,381.0,485.09,390.47
2017,1,5,11,45,197.0,276.0,3.15,15.5,391.0,496.41,398.19
2017,1,5,12,0,196.0,284.0,3.3,16.0,401.0,507.12,405.5
2017,1,5,12,15,108.0,256.5,3.4,16.0,321.0,390.45,313.01
2017,1,5,12,30,20.0,229.0,3.5,16.0,241.0,238.53,190.3
2017,1,5,12,45,57.5,255.0,3.6,16.0,289.5,322.15,258.66
2017,1,5,13,0,95.0,281.0,3.7,16.0,338.0,389.67,312.8
2017,1,5,13,15,95.0,276.0,3.9,15.5,332.5,383.3,308.53
2017,1,5,13,30,95.0,271.0,4.1,15.0,327.0,376.84,304.47
2017,1,5,13,45,50.5,227.0,4.35,15.0,256.5,282.05,228.2
2017,1,5,14,0,6.0,183.0,4.6,15.0,186.0,177.75,142.43
2017,1,5,14,15,3.5,173.5,4.75,14.5,175.5,166.12,133.42
2017,1,5,14,30,1.0,164.0,4.9,14.0,165.0,154.72,124.41
2017,1,5,14,45,402.5,123.5,5.1,13.5,307.5,494.73,414.72
2017,1,5,15,0,804.0,83.0,5.3,13.0,450.0,752.92,621.88
2017,1,5,15,15,781.0,80.0,5.4,12.5,411.0,701.51,583.43
2017,1,5,15,30,758.0,77.0,5.5,12.0,372.0,649.37,545.06
2017,1,5,15,45,729.0,72.0,5.6,11.5,329.0,590.57,499.09
2017,1,5,16,0,700.0,67.0,5.7,11.0,286.0,535.78,454.07
2017,1,5,16,15,651.0,61.5,5.65,10.0,239.5,466.53,395.88
2017,1,5,16,30,602.0,56.0,5.6,9.0,193.0,400.64,338.31
2017,1,5,16,45,529.0,47.5,5.55,8.5,147.0,323.85,269.09
2017,1,5,17,0,456.0,39.0,5.5,8.0,101.0,254.08,204.08
2017,1,5,17,15,228.0,31.0,5.55,7.5,62.0,136.21,96.86
2017,1,5,17,30,0.0,23.0,5.6,7.0,23.0,20.92,0.0
2017,1,5,17,45,0.0,11.5,5.65,6.5,11.5,10.46,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-2.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,7,45,80.0,18.5,5.75,-2.0,26.0,49.69,0.0
2017,1,6,8,0,160.0,37.0,5.7,-2.0,52.0,119.96,89.45
2017,1,6,8,15,252.0,54.0,5.6,-2.0,93.5,185.83,155.06
2017,1,6,8,30,344.0,71.0,5.5,-2.0,135.0,262.19,226.61
2017,1,6,8,45,413.0,82.5,5.45,-2.0,180.5,329.7,289.99
2017,1,6,9,0,482.0,94.0,5.4,-2.0,226.0,403.8,357.9
2017,1,6,9,15,528.5,102.5,5.35,-1.5,270.5,466.28,413.45
2017,1,6,9,30,575.0,111.0,5.3,-1.0,315.0,535.66,473.13
2017,1,6,9,45,610.5,117.0,5.3,-1.0,356.5,594.55,523.4
2017,1,6,10,0,646.0,123.0,5.3,-1.0,398.0,654.36,573.39
2017,1,6,10,15,323.0,99.5,5.3,-0.5,237.0,388.85,344.18
2017,1,6,10,30,0.0,76.0,5.3,0.0,76.0,67.24,54.19
2017,1,6,10,45,6.5,134.5,5.3,0.0,138.5,128.99,108.89
2017,1,6,11,0,13.0,193.0,5.3,0.0,201.0,195.08,166.36
2017,1,6,11,15,6.5,168.5,5.3,0.0,172.5,163.02,138.01
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,131.93,110.56
2017,1,6,11,45,0.0,147.5,5.35,0.0,147.5,135.22,113.34
2017,1,6,12,0,0.0,151.0,5.4,0.0,151.0,138.57,116.15
2017,1,6,12,15,4.0,176.0,5.45,0.0,179.0,167.53,141.38
2017,1,6,12,30,8.0,201.0,5.5,0.0,207.0,197.16,167.04
2017,1,6,12,45,8.5,202.0,5.55,0.0,208.0,198.68,168.35
2017,1,6,13,0,9.0,203.0,5.6,0.0,209.0,200.29,169.81
2017,1,6,13,15,410.5,165.0,5.65,0.0,406.0,606.7,526.7
2017,1,6,13,30,812.0,127.0,5.7,0.0,603.0,943.25,798.31
2017,1,6,13,45,814.0,121.5,5.8,0.0,586.5,925.16,783.65
2017,1,6,14,0,816.0,116.0,5.9,0.0,570.0,897.92,763.87
2017,1,6,14,15,804.0,114.0,6.0,0.0,544.0,871.15,744.45
2017,1,6,14,30,792.0,112.0,6.1,0.0,518.0,836.11,718.32
2017,1,6,14,45,781.5,106.5,6.2,0.0,486.0,795.91,687.81
2017,1,6,15,0,771.0,101.0,6.3,0.0,454.0,753.7,655.33
2017,1,6,15,15,746.0,97.0,6.35,0.0,415.0,700.59,613.2
2017,1,6,15,30,721.0,93.0,6.4,0.0,376.0,647.04,569.68
2017,1,6,15,45,699.5,85.0,6.45,0.0,333.5,591.1,522.09
2017,1,6,16,0,678.0,77.0,6.5,0.0,291.0,535.19,473.16
2017,1,6,16,15,627.0,70.5,6.4,0.0,244.0,464.36,409.45
2017,1,6,16,30,576.0,64.0,6.3,0.0,197.0,397.03,347.1
2017,1,6,16,45,513.5,53.5,6.25,0.0,151.0,324.02,278.33
2017,1,6,17,0,451.0,43.0,6.2,0.0,105.0,256.91,213.18
2017,1,6,17,15,314.5,30.0,6.1,0.0,65.0,167.46,124.73
2017,1,6,17,30,178.0,17.0,6.0,0.0,25.0,82.71,0.0
2017,1,6,17,45,89.0,8.5,5.95,-0.5,12.5,29.97,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,13.0,4.0,-5.5,36.5,103.12,0.0
2017,1,7,8,0,532.0,26.0,4.2,-5.0,73.0,236.45,178.27
2017,1,7,8,15,629.5,32.5,4.2,-4.5,123.5,315.31,263.93
2017,1,7,8,30,727.0,39.0,4.2,-4.0,174.0,403.83,348.6
2017,1,7,8,45,780.5,44.0,4.2,-3.5,225.5,476.78,417.53
2017,1,7,9,0,834.0,49.0,4.2,-3.0,277.0,549.6,483.67
2017,1,7,9,15,868.5,52.0,4.1,-2.0,326.5,614.8,539.34
2017,1,7,9,30,903.0,55.0,4.0,-1.0,376.0,681.2,592.92
2017,1,7,9,45,927.0,57.0,3.9,-0.5,420.5,739.54,636.78
2017,1,7,10,0,951.0,59.0,3.8,0.0,465.0,797.25,678.99
2017,1,7,10,15,967.0,61.0,3.7,0.0,503.5,847.64,715.79
2017,1,7,10,30,983.0,63.0,3.6,0.0,542.0,896.07,750.43
2017,1,7,10,45,994.0,64.0,3.5,0.5,573.5,936.69,777.24
2017,1,7,11,0,1005.0,65.0,3.4,1.0,605.0,974.46,801.55
2017,1,7,11,15,1012.0,66.0,3.3,1.0,628.5,1005.55,822.04
2017,1,7,11,30,1019.0,67.0,3.2,1.0,652.0,1033.19,839.94
2017,1,7,11,45,1024.5,66.5,3.15,1.5,667.5,1053.86,851.77
2017,1,7,12,0,1030.0,66.0,3.1,2.0,683.0,1070.73,860.97
2017,1,7,12,15,1031.5,66.5,3.1,2.5,689.5,1081.11,866.22
2017,1,7,12,30,1033.0,67.0,3.1,3.0,696.0,1087.43,868.82
2017,1,7,12,45,1032.0,66.5,3.1,3.5,693.5,1085.96,866.16
2017,1,7,13,0,1031.0,66.0,3.1,4.0,691.0,1080.39,860.91
2017,1,7,13,15,1027.5,65.5,3.1,4.0,679.5,1068.36,852.88
2017,1,7,13,30,1024.0,65.0,3.1,4.0,668.0,1052.37,842.28
2017,1,7,13,45,1018.0,64.5,3.1,4.0,648.5,1030.2,827.44
2017,1,7,14,0,1012.0,64.0,3.1,4.0,629.0,1004.37,810.1
2017,1,7,14,15,1002.0,63.0,3.05,4.0,601.5,970.85,786.8
2017,1,7,14,30,992.0,62.0,3.0,4.0,574.0,934.21,761.24
2017,1,7,14,45,975.5,62.0,3.0,4.0,538.5,890.6,730.78
2017,1,7,15,0,959.0,62.0,3.0,4.0,503.0,844.77,698.36
2017,1,7,15,15,939.0,60.0,2.8,3.5,461.5,791.82,659.9
2017,1,7,15,30,919.0,58.0,2.6,3.0,420.0,737.55,619.82
2017,1,7,15,45,890.0,55.0,2.45,3.0,373.0,674.99,571.66
2017,1,7,16,0,861.0,52.0,2.3,3.0,326.0,612.65,520.51
2017,1,7,16,15,817.5,48.5,2.05,2.0,275.5,541.97,461.5
2017,1,7,16,30,774.0,45.0,1.8,1.0,225.0,477.1,404.7
2017,1,7,16,45,702.5,39.5,1.55,0.5,174.0,395.28,330.99
2017,1,7,17,0,631.0,34.0,1.3,0.0,123.0,319.71,260.09
2017,1,7,17,15,493.5,25.0,1.3,-0.5,77.5,223.73,166.7
2017,1,7,17,30,356.0,16.0,1.3,-1.0,32.0,134.81,0.0
2017,1,7,17,45,178.0,8.0,1.35,-1.5,16.0,52.0,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,246.5,12.5,1.55,-2.5,35.0,96.24,0.0
2017,1,8,8,0,493.0,25.0,1.8,-2.0,70.0,220.84,163.76
2017,1,8,8,15,590.0,32.0,2.0,-1.5,118.0,297.49,244.71
2017,1,8,8,30,687.0,39.0,2.2,-1.0,166.0,384.08,325.57
2017,1,8,8,45,742.5,43.5,2.4,-0.5,216.5,455.38,391.51
2017,1,8,9,0,798.0,48.0,2.6,0.0,267.0,530.84,458.45
2017,1,8,9,15,832.0,51.0,2.75,0.5,314.5,589.95,509.57
2017,1,8,9,30,866.0,54.0,2.9,1.0,362.0,654.41,562.79
2017,1,8,9,45,889.0,56.0,3.1,2.0,405.0,710.53,604.8
2017,1,8,10,0,912.0,58.0,3.3,3.0,448.0,766.06,645.34
2017,1,8,10,15,927.5,60.0,3.3,3.5,485.5,814.71,679.79
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,861.5,712.22
2017,1,8,10,45,953.5,63.5,3.35,4.5,553.5,901.22,739.21
2017,1,8,11,0,964.0,65.0,3.4,5.0,584.0,938.22,763.96
2017,1,8,11,15,970.5,66.0,3.45,5.5,606.5,968.02,783.27
2017,1,8,11,30,977.0,67.0,3.5,6.0,629.0,994.49,800.19
2017,1,8,11,45,978.5,68.5,3.6,6.5,643.5,1013.42,812.11
2017,1,8,12,0,980.0,70.0,3.7,7.0,658.0,1028.6,821.51
2017,1,8,12,15,980.5,70.5,3.8,7.0,664.0,1037.73,828.26
2017,1,8,12,30,981.0,71.0,3.9,7.0,670.0,1042.98,832.48
2017,1,8,12,45,978.0,71.5,4.05,7.5,667.5,1040.95,830.57
2017,1,8,13,0,975.0,72.0,4.2,8.0,665.0,1035.05,826.35
2017,1,8,13,15,970.5,71.5,4.25,8.0,654.0,1022.61,818.41
2017,1,8,13,30,966.0,71.0,4.3,8.0,643.0,1006.45,807.96
2017,1,8,13,45,957.5,71.0,4.4,8.0,623.5,983.6,793.24
2017,1,8,14,0,949.0,71.0,4.5,8.0,604.0,957.39,776.08
2017,1,8,14,15,938.5,70.0,4.5,8.0,577.0,924.97,753.4
2017,1,8,14,30,928.0,69.0,4.5,8.0,550.0,889.68,728.53
2017,1,8,14,45,908.0,69.0,4.55,8.0,515.0,845.15,696.88
2017,1,8,15,0,888.0,69.0,4.6,8.0,480.0,798.83,663.48
2017,1,8,15,15,867.0,66.5,4.35,8.0,440.0,747.15,623.71
2017,1,8,15,30,846.0,64.0,4.1,8.0,400.0,700.37,587.42
2017,1,8,15,45,813.0,61.5,3.95,8.0,354.5,638.25,538.92
2017,1,8,16,0,780.0,59.0,3.8,8.0,309.0,576.76,487.91
2017,1,8,16,15,734.0,54.5,3.3,6.5,261.0,506.41,429.64
2017,1,8,16,30,688.0,50.0,2.8,5.0,213.0,438.8,371.27
2017,1,8,16,45,609.5,44.0,2.3,4.0,164.0,357.25,298.53
2017,1,8,17,0,531.0,38.0,1.8,3.0,115.0,286.73,232.96
2017,1,8,17,15,394.0,28.0,1.75,2.5,72.5,195.35,146.27
2017,1,8,17,30,257.0,18.0,1.7,2.0,30.0,109.68,0.0
2017,1,8,17,45,128.5,9.0,1.65,2.0,15.0,40.62,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,127.5,17.0,2.5,2.5,28.5,65.41,0.0
2017,1,9,8,0,255.0,34.0,2.7,3.0,57.0,148.69,108.69
2017,1,9,8,15,362.5,45.5,2.8,3.5,100.5,220.42,179.39
2017,1,9,8,30,470.0,57.0,2.9,4.0,144.0,304.78,255.89
2017,1,9,8,45,538.0,64.5,3.0,5.0,191.0,375.28,318.99
2017,1,9,9,0,606.0,72.0,3.1,6.0,238.0,451.54,384.75
2017,1,9,9,15,649.0,77.5,3.25,7.0,283.5,515.34,438.1
2017,1,9,9,30,692.0,83.0,3.4,8.0,329.0,581.5,491.45
2017,1,9,9,45,730.5,84.5,3.6,9.0,372.0,641.6,538.51
2017,1,9,10,0,769.0,86.0,3.8,10.0,415.0,698.81,580.32
2017,1,9,10,15,789.0,88.5,4.15,11.0,451.5,747.2,615.05
2017,1,9,10,30,809.0,91.0,4.5,12.0,488.0,794.35,648.99
2017,1,9,10,45,457.0,169.0,4.85,13.0,395.5,607.92,501.01
2017,1,9,11,0,105.0,247.0,5.2,14.0,303.0,353.81,289.3
2017,1,9,11,15,219.0,248.5,5.45,14.5,372.5,476.27,390.43
2017,1,9,11,30,333.0,250.0,5.7,15.0,442.0,604.79,492.76
2017,1,9,11,45,313.0,261.0,5.95,16.0,445.5,604.5,489.71
2017,1,9,12,0,293.0,272.0,6.2,17.0,449.0,602.45,485.8
2017,1,9,12,15,293.0,275.0,6.2,17.0,453.5,608.47,490.2
2017,1,9,12,30,293.0,278.0,6.2,17.0,458.0,613.34,493.76
2017,1,9,12,45,307.0,274.5,6.25,17.5,462.5,622.77,500.6
2017,1,9,13,0,321.0,271.0,6.3,18.0,467.0,630.92,506.49
2017,1,9,13,15,345.0,261.0,6.2,18.0,469.0,639.4,513.73
2017,1,9,13,30,369.0,251.0,6.1,18.0,471.0,646.06,519.62
2017,1,9,13,45,627.0,166.0,6.1,18.5,525.5,805.46,645.31
2017,1,9,14,0,885.0,81.0,6.1,19.0,580.0,912.95,723.72
2017,1,9,14,15,875.0,80.0,5.95,18.5,554.5,882.52,702.46
2017,1,9,14,30,865.0,79.0,5.8,18.0,529.0,857.44,685.83
2017,1,9,14,45,852.5,76.0,5.7,18.0,496.5,816.82,656.46
2017,1,9,15,0,840.0,73.0,5.6,18.0,464.0,774.07,625.39
2017,1,9,15,15,819.0,70.5,5.3,17.5,425.5,723.62,588.51
2017,1,9,15,30,798.0,68.0,5.0,17.0,387.0,672.21,550.42
2017,1,9,15,45,770.0,64.0,4.75,17.0,344.0,613.61,504.92
2017,1,9,16,0,742.0,60.0,4.5,17.0,301.0,555.35,457.19
2017,1,9,16,15,697.0,55.5,4.05,16.0,254.0,487.33,401.48
2017,1,9,16,30,652.0,51.0,3.6,15.0,207.0,422.01,346.3
2017,1,9,16,45,581.5,44.5,3.15,14.5,160.0,345.48,279.57
2017,1,9,17,0,511.0,38.0,2.7,14.0,113.0,279.08,219.33
2017,1,9,17,15,255.5,34.5,2.65,13.5,72.0,151.18,109.9
2017,1,9,17,30,0.0,31.0,2.6,13.0,31.0,35.56,0.0
2017,1,9,17,45,0.0,15.5,2.6,13.0,15.5,14.1,0.0
2017,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,88.0,15.5,4.25,11.5,23.5,51.32,0.0
2017,1,10,8,0,176.0,31.0,4.4,12.0,47.0,116.0,81.49
2017,1,10,8,15,225.0,48.0,4.6,12.5,81.5,165.36,130.23
2017,1,10,8,30,274.0,65.0,4.8,13.0,116.0,220.14,179.65
2017,1,10,8,45,303.0,81.5,5.0,14.0,153.0,268.96,222.85
2017,1,10,9,0,332.0,98.0,5.2,15.0,190.0,320.34,266.9
2017,1,10,9,15,350.5,113.5,5.5,15.5,225.0,366.33,305.8
2017,1,10,9,30,369.0,129.0,5.8,16.0,260.0,413.32,344.54
2017,1,10,9,45,387.0,143.0,6.15,17.0,295.5,458.98,380.72
2017,1,10,10,0,405.0,157.0,6.5,18.0,331.0,505.1,416.44
2017,1,10,10,15,629.0,115.5,6.55,18.5,412.0,656.83,538.67
2017,1,10,10,30,853.0,74.0,6.6,19.0,493.0,809.55,653.25
2017,1,10,10,45,868.0,74.5,6.65,19.5,523.0,841.83,674.51
2017,1,10,11,0,883.0,75.0,6.7,20.0,553.0,879.4,700.03
2017,1,10,11,15,713.0,134.0,6.55,20.0,530.5,831.8,662.84
2017,1,10,11,30,543.0,193.0,6.4,20.0,508.0,749.81,599.2
2017,1,10,11,45,500.0,214.0,6.25,20.5,509.5,742.85,590.82
2017,1,10,12,0,457.0,235.0,6.1,21.0,511.0,732.22,579.52
2017,1,10,12,15,668.0,165.0,5.85,21.0,573.0,867.13,681.46
2017,1,10,12,30,879.0,95.0,5.6,21.0,635.0,985.52,764.16
2017,1,10,12,45,879.5,94.0,5.35,21.5,633.5,975.1,752.86
2017,1,10,13,0,880.0,93.0,5.1,22.0,632.0,971.25,747.09
2017,1,10,13,15,876.0,92.5,4.85,22.0,622.0,960.21,737.84
2017,1,10,13,30,872.0,92.0,4.6,22.0,612.0,955.43,733.12
2017,1,10,13,45,866.0,90.5,4.4,22.5,594.0,934.35,716.27
2017,1,10,14,0,860.0,89.0,4.2,23.0,576.0,910.1,697.96
2017,1,10,14,15,849.5,87.5,3.95,23.0,550.5,878.84,675.95
2017,1,10,14,30,839.0,86.0,3.7,23.0,525.0,844.94,652.14
2017,1,10,14,45,835.5,80.0,3.5,23.0,494.5,808.9,627.03
2017,1,10,15,0,832.0,74.0,3.3,23.0,464.0,770.17,599.9
2017,1,10,15,15,811.0,71.5,2.9,22.5,425.5,720.02,564.43
2017,1,10,15,30,790.0,69.0,2.5,22.0,387.0,668.91,527.79
2017,1,10,15,45,761.0,65.5,2.2,21.5,344.0,610.55,485.2
2017,1,10,16,0,732.0,62.0,1.9,21.0,301.0,552.6,440.35
2017,1,10,16,15,687.0,57.0,1.75,20.0,254.5,484.37,387.57
2017,1,10,16,30,642.0,52.0,1.6,19.0,208.0,418.89,334.75
2017,1,10,16,45,570.5,45.5,1.45,18.0,161.0,345.5,273.54
2017,1,10,17,0,499.0,39.0,1.3,17.0,114.0,275.92,213.31
2017,1,10,17,15,249.5,35.5,1.35,16.5,73.0,150.38,108.56
2017,1,10,17,30,0.0,32.0,1.4,16.0,32.0,36.74,0.31
2017,1,10,17,45,0.0,16.0,1.45,15.5,16.0,14.55,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,16.5,4.05,13.5,28.0,65.1,0.0
2017,1,11,8,0,261.0,33.0,4.3,14.0,56.0,148.08,104.0
2017,1,11,8,15,366.5,44.0,4.65,14.5,99.5,219.51,172.03
2017,1,11,8,30,472.0,55.0,5.0,15.0,143.0,302.37,245.21
2017,1,11,8,45,536.5,62.5,5.35,16.0,189.5,370.94,305.39
2017,1,11,9,0,601.0,70.0,5.7,17.0,236.0,445.03,368.35
2017,1,11,9,15,314.0,104.0,6.05,17.5,192.0,332.31,275.7
2017,1,11,9,30,27.0,138.0,6.4,18.0,148.0,160.92,129.69
2017,1,11,9,45,85.5,163.5,6.75,19.0,199.5,231.61,188.79
2017,1,11,10,0,144.0,189.0,7.1,20.0,251.0,320.18,260.95
2017,1,11,10,15,143.5,206.0,7.15,20.0,272.5,344.1,279.59
2017,1,11,10,30,143.0,223.0,7.2,20.0,294.0,367.75,297.92
2017,1,11,10,45,183.0,235.5,7.3,20.5,331.5,420.13,339.53
2017,1,11,11,0,223.0,248.0,7.4,21.0,369.0,474.44,382.08
