Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,191.0,15.5,9.2,11.5,35.0,81.07,0.0
2017,1,22,8,0,382.0,31.0,9.3,12.0,70.0,183.06,133.76
2017,1,22,8,15,487.0,40.0,9.5,12.5,118.0,257.82,204.97
2017,1,22,8,30,592.0,49.0,9.7,13.0,166.0,344.16,283.2
2017,1,22,8,45,658.5,53.5,9.95,13.5,217.5,413.53,346.51
2017,1,22,9,0,725.0,58.0,10.2,14.0,269.0,491.78,415.45
2017,1,22,9,15,763.5,62.0,10.25,14.0,318.0,557.34,472.7
2017,1,22,9,30,802.0,66.0,10.3,14.0,367.0,624.67,529.92
2017,1,22,9,45,831.0,68.5,10.45,14.5,412.0,684.86,577.92
2017,1,22,10,0,860.0,71.0,10.6,15.0,457.0,745.1,624.07
2017,1,22,10,15,877.5,73.5,10.5,15.0,496.0,789.16,657.42
2017,1,22,10,30,895.0,76.0,10.4,15.0,535.0,837.95,694.2
2017,1,22,10,45,906.5,78.0,10.35,15.5,567.0,879.16,723.45
2017,1,22,11,0,918.0,80.0,10.3,16.0,599.0,917.88,750.5
2017,1,22,11,15,926.0,81.5,10.2,16.0,624.0,950.07,773.68
2017,1,22,11,30,934.0,83.0,10.1,16.0,649.0,979.15,794.48
2017,1,22,11,45,943.0,82.0,10.05,16.5,666.0,1002.83,809.82
2017,1,22,12,0,952.0,81.0,10.0,17.0,683.0,1023.08,822.62
2017,1,22,12,15,954.5,81.5,9.85,17.0,691.5,1035.28,830.73
2017,1,22,12,30,957.0,82.0,9.7,17.0,700.0,1043.67,836.18
2017,1,22,12,45,959.0,81.0,9.6,17.0,700.0,1045.87,837.36
2017,1,22,13,0,961.0,80.0,9.5,17.0,700.0,1044.18,835.85
2017,1,22,13,15,959.0,79.5,9.35,17.0,691.5,1035.32,829.04
2017,1,22,13,30,957.0,79.0,9.2,17.0,683.0,1022.64,819.58
2017,1,22,13,45,956.5,77.0,9.05,17.5,666.5,1005.76,805.64
2017,1,22,14,0,956.0,75.0,8.9,18.0,650.0,985.16,789.14
2017,1,22,14,15,948.5,73.5,8.75,18.0,624.5,955.21,767.33
2017,1,22,14,30,941.0,72.0,8.6,18.0,599.0,922.08,743.22
2017,1,22,14,45,931.5,70.0,8.45,18.0,567.0,883.65,715.09
2017,1,22,15,0,922.0,68.0,8.3,18.0,535.0,842.55,684.88
2017,1,22,15,15,905.0,66.0,8.0,17.5,495.0,793.2,648.99
2017,1,22,15,30,888.0,64.0,7.7,17.0,455.0,742.27,611.47
2017,1,22,15,45,865.5,60.5,7.4,17.0,410.0,684.37,566.83
2017,1,22,16,0,843.0,57.0,7.1,17.0,365.0,626.03,520.26
2017,1,22,16,15,806.5,54.0,6.6,16.5,315.5,564.24,468.73
2017,1,22,16,30,770.0,51.0,6.1,16.0,266.0,499.03,412.99
2017,1,22,16,45,712.0,46.0,5.6,15.5,214.5,422.77,346.53
2017,1,22,17,0,654.0,41.0,5.1,15.0,163.0,351.27,282.05
2017,1,22,17,15,551.0,33.5,4.85,14.5,114.0,265.02,204.73
2017,1,22,17,30,448.0,26.0,4.6,14.0,65.0,189.73,129.52
2017,1,22,17,45,224.0,13.0,4.45,13.5,32.5,71.78,0.0
2017,1,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.5,1.4,8.0,38.0,91.64,2.05
2017,1,23,8,0,483.0,27.0,1.5,9.0,76.0,209.28,153.27
2017,1,23,8,15,576.0,33.5,1.3,9.5,125.0,282.59,222.82
2017,1,23,8,30,669.0,40.0,1.1,10.0,174.0,365.62,295.72
2017,1,23,8,45,714.5,46.5,0.9,11.0,224.5,433.68,353.11
2017,1,23,9,0,760.0,53.0,0.7,12.0,275.0,505.2,409.49
2017,1,23,9,15,796.0,56.5,1.0,13.0,324.0,570.29,461.9
2017,1,23,9,30,832.0,60.0,1.3,14.0,373.0,636.89,513.59
2017,1,23,9,45,857.0,62.0,1.65,15.0,417.5,689.25,552.01
2017,1,23,10,0,882.0,64.0,2.0,16.0,462.0,746.47,592.53
2017,1,23,10,15,899.0,66.0,2.25,16.5,501.5,796.74,627.58
2017,1,23,10,30,916.0,68.0,2.5,17.0,541.0,845.39,661.07
2017,1,23,10,45,928.5,69.0,2.8,17.5,573.0,887.01,689.62
2017,1,23,11,0,941.0,70.0,3.1,18.0,605.0,926.12,716.25
2017,1,23,11,15,949.0,71.0,3.25,18.0,630.0,958.39,738.3
2017,1,23,11,30,957.0,72.0,3.4,18.0,655.0,987.46,758.23
2017,1,23,11,45,963.0,72.0,3.55,18.5,671.5,1010.0,772.31
2017,1,23,12,0,969.0,72.0,3.7,19.0,688.0,1028.96,784.05
2017,1,23,12,15,971.0,72.5,3.8,19.0,696.0,1040.92,792.32
2017,1,23,12,30,973.0,73.0,3.9,19.0,704.0,1049.0,798.17
2017,1,23,12,45,972.5,73.0,4.05,19.5,703.5,1050.08,798.3
2017,1,23,13,0,972.0,73.0,4.2,20.0,703.0,1047.21,795.95
2017,1,23,13,15,969.0,72.5,4.15,20.0,693.5,1037.35,789.22
2017,1,23,13,30,966.0,72.0,4.1,20.0,684.0,1023.65,780.1
2017,1,23,13,45,960.0,71.5,4.1,20.0,666.0,1003.34,766.95
2017,1,23,14,0,954.0,71.0,4.1,20.0,648.0,979.47,751.48
2017,1,23,14,15,945.5,70.0,3.95,20.0,622.5,949.3,730.81
2017,1,23,14,30,937.0,69.0,3.8,20.0,597.0,916.0,708.04
2017,1,23,14,45,922.5,68.5,3.65,20.0,564.0,875.31,680.04
2017,1,23,15,0,908.0,68.0,3.5,20.0,531.0,832.31,650.31
2017,1,23,15,15,891.0,66.0,3.1,19.5,491.5,783.45,615.99
2017,1,23,15,30,874.0,64.0,2.7,19.0,452.0,733.04,580.14
2017,1,23,15,45,849.5,61.0,2.3,19.0,407.0,674.94,536.99
2017,1,23,16,0,825.0,58.0,1.9,19.0,362.0,621.62,495.71
2017,1,23,16,15,789.0,54.5,1.8,18.0,313.0,555.28,445.67
2017,1,23,16,30,753.0,51.0,1.7,17.0,264.0,490.56,394.74
2017,1,23,16,45,696.5,46.0,1.6,16.0,213.5,415.86,333.64
2017,1,23,17,0,640.0,41.0,1.5,15.0,163.0,345.81,273.6
2017,1,23,17,15,539.5,33.5,1.55,14.5,114.5,261.19,200.02
2017,1,23,17,30,439.0,26.0,1.6,14.0,66.0,187.35,129.01
2017,1,23,17,45,219.5,13.0,1.65,13.5,33.0,80.5,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,7,45,133.5,17.5,4.2,10.5,31.0,65.27,4.37
2017,1,24,8,0,267.0,35.0,4.4,11.0,62.0,145.99,107.25
2017,1,24,8,15,334.5,49.5,4.45,12.0,103.5,204.41,162.0
2017,1,24,8,30,402.0,64.0,4.5,13.0,145.0,270.57,220.96
2017,1,24,8,45,459.0,72.5,4.6,14.0,188.5,335.07,277.35
2017,1,24,9,0,516.0,81.0,4.7,15.0,232.0,402.49,334.47
2017,1,24,9,15,644.0,75.5,4.9,15.5,297.0,502.12,417.3
2017,1,24,9,30,772.0,70.0,5.1,16.0,362.0,609.02,503.84
2017,1,24,9,45,579.0,121.5,5.35,17.0,355.0,570.45,469.44
2017,1,24,10,0,386.0,173.0,5.6,18.0,348.0,491.0,402.41
2017,1,24,10,15,623.0,127.0,5.6,18.5,437.5,662.19,539.21
2017,1,24,10,30,860.0,81.0,5.6,19.0,527.0,822.84,657.8
2017,1,24,10,45,873.0,82.5,5.7,20.0,558.5,856.39,678.27
2017,1,24,11,0,886.0,84.0,5.8,21.0,590.0,895.04,702.86
2017,1,24,11,15,895.0,85.5,5.8,21.0,614.5,927.51,724.99
2017,1,24,11,30,904.0,87.0,5.8,21.0,639.0,957.03,745.0
2017,1,24,11,45,920.5,83.0,5.85,21.5,658.0,983.85,761.93
2017,1,24,12,0,937.0,79.0,5.9,22.0,677.0,1007.51,776.65
2017,1,24,12,15,939.5,79.5,5.85,22.5,685.5,1019.72,782.75
2017,1,24,12,30,942.0,80.0,5.8,23.0,694.0,1028.18,786.4
2017,1,24,12,45,942.5,79.5,5.75,23.5,694.0,1029.63,785.36
2017,1,24,13,0,943.0,79.0,5.7,24.0,694.0,1027.25,781.89
2017,1,24,13,15,940.5,79.0,5.55,24.0,685.0,1018.74,775.24
2017,1,24,13,30,938.0,79.0,5.4,24.0,676.0,1006.48,766.2
2017,1,24,13,45,826.0,114.0,5.25,24.0,630.0,938.54,718.55
2017,1,24,14,0,714.0,149.0,5.1,24.0,584.0,865.32,667.12
2017,1,24,14,15,812.0,112.5,4.9,24.0,588.0,889.44,684.32
2017,1,24,14,30,910.0,76.0,4.7,24.0,592.0,902.09,692.85
2017,1,24,14,45,898.5,74.0,4.55,24.0,559.5,862.89,665.37
2017,1,24,15,0,887.0,72.0,4.4,24.0,527.0,821.25,636.56
2017,1,24,15,15,870.0,70.0,4.0,23.5,488.0,773.14,603.3
2017,1,24,15,30,853.0,68.0,3.6,23.0,449.0,723.55,568.57
2017,1,24,15,45,823.5,66.0,3.25,23.0,404.0,669.61,529.26
2017,1,24,16,0,794.0,64.0,2.9,23.0,359.0,609.72,483.63
2017,1,24,16,15,756.5,60.0,2.6,22.0,310.5,543.2,432.94
2017,1,24,16,30,719.0,56.0,2.3,21.0,262.0,478.47,381.7
2017,1,24,16,45,654.0,51.0,2.05,20.0,211.5,401.05,318.7
2017,1,24,17,0,589.0,46.0,1.8,19.0,161.0,332.13,260.09
2017,1,24,17,15,487.0,37.5,1.8,18.5,113.5,248.7,188.62
2017,1,24,17,30,385.0,29.0,1.8,18.0,66.0,176.7,121.83
2017,1,24,17,45,192.5,14.5,1.8,17.5,33.0,76.63,0.0
2017,1,24,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.5,15.0,4.6,9.5,38.5,88.8,13.66
2017,1,25,8,0,443.0,30.0,4.8,10.0,77.0,201.18,148.89
2017,1,25,8,15,540.5,38.0,4.85,10.5,126.5,272.13,216.69
2017,1,25,8,30,638.0,46.0,4.9,11.0,176.0,357.14,293.4
2017,1,25,8,45,614.0,58.5,5.0,11.5,210.5,398.12,332.41
2017,1,25,9,0,590.0,71.0,5.1,12.0,245.0,432.63,363.82
2017,1,25,9,15,643.5,74.0,5.15,12.5,293.5,499.7,420.46
2017,1,25,9,30,697.0,77.0,5.2,13.0,342.0,570.31,478.16
2017,1,25,9,45,684.5,91.0,5.3,13.5,377.0,610.77,509.62
2017,1,25,10,0,672.0,105.0,5.4,14.0,412.0,647.98,537.61
2017,1,25,10,15,522.5,157.5,5.4,14.0,408.5,610.78,504.79
2017,1,25,10,30,373.0,210.0,5.4,14.0,405.0,552.1,454.72
2017,1,25,10,45,649.5,144.5,5.4,14.0,507.5,750.1,613.28
2017,1,25,11,0,926.0,79.0,5.4,14.0,610.0,924.68,742.28
2017,1,25,11,15,658.5,168.5,5.4,14.5,554.0,822.74,663.04
2017,1,25,11,30,391.0,258.0,5.4,15.0,498.0,665.95,537.49
2017,1,25,11,45,671.5,170.0,5.45,15.5,595.5,865.01,691.94
2017,1,25,12,0,952.0,82.0,5.5,16.0,693.0,1026.35,806.38
2017,1,25,12,15,628.0,192.0,5.45,16.0,597.0,863.7,686.71
2017,1,25,12,30,304.0,302.0,5.4,16.0,501.0,651.25,519.86
2017,1,25,12,45,249.5,310.0,5.4,16.5,473.5,589.04,471.08
2017,1,25,13,0,195.0,318.0,5.4,17.0,446.0,544.66,434.71
2017,1,25,13,15,205.0,312.5,5.35,17.0,445.5,546.73,436.88
2017,1,25,13,30,215.0,307.0,5.3,17.0,445.0,547.91,438.28
2017,1,25,13,45,396.5,251.0,5.3,17.5,497.0,669.07,535.6
2017,1,25,14,0,578.0,195.0,5.3,18.0,549.0,783.96,625.02
2017,1,25,14,15,560.0,192.0,5.05,17.5,524.0,750.53,599.94
2017,1,25,14,30,542.0,189.0,4.8,17.0,499.0,715.75,574.46
2017,1,25,14,45,457.5,198.5,4.55,17.0,450.0,637.25,513.19
2017,1,25,15,0,373.0,208.0,4.3,17.0,401.0,547.84,443.35
2017,1,25,15,15,304.0,201.5,4.15,16.5,351.0,472.88,385.1
2017,1,25,15,30,235.0,195.0,4.0,16.0,301.0,402.43,329.31
2017,1,25,15,45,227.0,177.0,3.85,15.5,271.0,366.19,301.33
2017,1,25,16,0,219.0,159.0,3.7,15.0,241.0,330.18,272.83
2017,1,25,16,15,211.5,138.0,3.5,14.5,208.5,291.23,241.24
2017,1,25,16,30,204.0,117.0,3.3,14.0,176.0,252.65,209.11
2017,1,25,16,45,185.5,96.5,3.1,13.5,142.5,209.63,172.3
2017,1,25,17,0,167.0,76.0,2.9,13.0,109.0,168.36,136.04
2017,1,25,17,15,136.5,55.5,2.85,12.5,77.0,124.25,96.81
2017,1,25,17,30,106.0,35.0,2.8,12.0,45.0,83.19,58.62
2017,1,25,17,45,53.0,17.5,2.8,11.5,22.5,37.19,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,15.5,2.65,4.0,15.5,13.65,0.0
2017,1,26,8,0,0.0,31.0,3.0,5.0,31.0,28.39,18.09
2017,1,26,8,15,0.0,50.0,3.15,5.5,50.0,47.01,35.13
2017,1,26,8,30,0.0,69.0,3.3,6.0,69.0,65.3,51.56
2017,1,26,8,45,3.0,88.0,3.45,7.0,89.0,85.02,68.87
2017,1,26,9,0,6.0,107.0,3.6,8.0,109.0,105.05,86.11
2017,1,26,9,15,49.5,134.5,3.65,8.5,153.5,168.49,141.11
2017,1,26,9,30,93.0,162.0,3.7,9.0,198.0,229.37,193.03
2017,1,26,9,45,93.0,181.5,3.75,9.5,221.0,253.9,212.8
2017,1,26,10,0,93.0,201.0,3.8,10.0,244.0,278.39,232.25
2017,1,26,10,15,508.5,137.0,3.7,10.0,400.5,575.9,481.89
2017,1,26,10,30,924.0,73.0,3.6,10.0,557.0,858.69,696.85
2017,1,26,10,45,935.0,75.0,3.5,10.0,589.5,900.82,723.45
2017,1,26,11,0,946.0,77.0,3.4,10.0,622.0,940.32,749.7
2017,1,26,11,15,954.0,78.0,3.2,10.0,647.5,972.99,770.0
2017,1,26,11,30,962.0,79.0,3.0,10.0,673.0,1002.43,787.73
2017,1,26,11,45,966.0,80.0,2.9,10.5,690.0,1024.67,799.71
2017,1,26,12,0,970.0,81.0,2.8,11.0,707.0,1043.22,809.14
2017,1,26,12,15,972.5,81.5,2.65,11.0,715.5,1055.9,815.53
2017,1,26,12,30,975.0,82.0,2.5,11.0,724.0,1064.68,819.35
2017,1,26,12,45,975.0,82.0,2.45,11.0,723.5,1066.44,819.74
2017,1,26,13,0,975.0,82.0,2.4,11.0,723.0,1064.22,817.71
2017,1,26,13,15,972.0,81.5,2.3,11.0,714.0,1054.49,810.2
2017,1,26,13,30,969.0,81.0,2.2,11.0,705.0,1040.88,800.31
2017,1,26,13,45,963.0,80.5,2.1,11.5,687.0,1020.62,784.67
2017,1,26,14,0,957.0,80.0,2.0,12.0,669.0,996.76,766.84
2017,1,26,14,15,948.5,78.5,1.95,12.0,643.0,965.95,746.47
2017,1,26,14,30,940.0,77.0,1.9,12.0,617.0,931.98,723.99
2017,1,26,14,45,926.0,76.0,1.9,12.0,583.0,890.96,697.13
2017,1,26,15,0,912.0,75.0,1.9,12.0,549.0,847.56,668.38
2017,1,26,15,15,894.5,72.5,1.8,12.0,509.0,797.47,633.48
2017,1,26,15,30,877.0,70.0,1.7,12.0,469.0,745.84,597.1
2017,1,26,15,45,851.0,67.5,1.65,12.0,423.0,692.58,559.4
2017,1,26,16,0,825.0,65.0,1.6,12.0,377.0,632.98,514.91
2017,1,26,16,15,788.0,61.0,1.4,11.0,327.0,565.1,462.37
2017,1,26,16,30,751.0,57.0,1.2,10.0,277.0,498.88,409.1
2017,1,26,16,45,692.0,51.5,1.05,9.5,225.0,422.0,344.78
2017,1,26,17,0,633.0,46.0,0.9,9.0,173.0,349.98,282.05
2017,1,26,17,15,535.0,38.0,0.95,8.0,123.5,265.53,208.63
2017,1,26,17,30,437.0,30.0,1.0,7.0,74.0,195.38,142.6
2017,1,26,17,45,218.5,15.0,1.1,6.5,37.0,85.43,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,189.0,17.5,3.25,2.5,38.0,82.75,23.3
2017,1,27,8,0,378.0,35.0,3.5,3.0,76.0,183.37,140.03
2017,1,27,8,15,475.0,45.0,3.55,4.0,125.0,256.01,208.63
2017,1,27,8,30,572.0,55.0,3.6,5.0,174.0,339.31,284.02
2017,1,27,8,45,308.5,86.5,3.65,6.0,152.5,270.1,229.35
2017,1,27,9,0,45.0,118.0,3.7,7.0,131.0,146.79,122.79
2017,1,27,9,15,100.5,141.0,4.0,7.5,177.5,217.1,183.97
2017,1,27,9,30,156.0,164.0,4.3,8.0,224.0,283.83,241.01
2017,1,27,9,45,235.0,176.0,4.6,9.0,278.5,371.31,314.28
2017,1,27,10,0,314.0,188.0,4.9,10.0,333.0,453.95,382.1
2017,1,27,10,15,303.0,208.0,4.8,10.0,357.0,480.82,402.43
2017,1,27,10,30,292.0,228.0,4.7,10.0,381.0,505.99,421.21
2017,1,27,10,45,367.0,226.0,4.6,10.5,431.0,577.43,477.9
2017,1,27,11,0,442.0,224.0,4.5,11.0,481.0,668.53,547.83
2017,1,27,11,15,312.0,260.0,4.4,11.0,445.5,587.33,480.26
2017,1,27,11,30,182.0,296.0,4.3,11.0,410.0,497.69,405.91
2017,1,27,11,45,141.0,301.5,4.2,11.5,391.0,467.96,380.26
2017,1,27,12,0,100.0,307.0,4.1,12.0,372.0,418.47,339.03
2017,1,27,12,15,174.5,311.0,4.0,12.0,426.0,514.77,416.45
2017,1,27,12,30,249.0,315.0,3.9,12.0,480.0,593.63,478.55
2017,1,27,12,45,184.5,317.0,3.85,12.0,439.5,532.92,429.44
2017,1,27,13,0,120.0,319.0,3.8,12.0,399.0,471.58,379.98
2017,1,27,13,15,181.5,313.0,3.7,12.0,431.5,523.85,422.88
2017,1,27,13,30,243.0,307.0,3.6,12.0,464.0,574.45,463.45
2017,1,27,13,45,222.0,300.5,3.5,12.0,441.5,543.6,439.08
2017,1,27,14,0,201.0,294.0,3.4,12.0,419.0,512.7,415.02
2017,1,27,14,15,192.0,282.5,3.35,12.0,398.0,486.99,395.45
2017,1,27,14,30,183.0,271.0,3.3,12.0,377.0,461.16,375.66
2017,1,27,14,45,301.5,236.0,3.3,12.0,399.0,532.09,435.15
2017,1,27,15,0,420.0,201.0,3.3,12.0,421.0,593.34,485.65
2017,1,27,15,15,388.5,190.5,3.15,11.5,382.0,526.25,434.02
2017,1,27,15,30,357.0,180.0,3.0,11.0,343.0,475.34,394.59
2017,1,27,15,45,325.0,171.0,2.95,11.0,309.0,427.55,356.3
2017,1,27,16,0,293.0,162.0,2.9,11.0,275.0,381.94,319.08
2017,1,27,16,15,277.0,142.0,2.55,10.0,237.5,335.43,281.47
2017,1,27,16,30,261.0,122.0,2.2,9.0,200.0,290.01,243.67
2017,1,27,16,45,232.0,102.0,1.9,8.5,162.0,239.32,199.92
2017,1,27,17,0,203.0,82.0,1.6,8.0,124.0,191.5,157.61
2017,1,27,17,15,156.0,61.0,1.55,7.5,88.0,138.41,110.4
2017,1,27,17,30,109.0,40.0,1.5,7.0,52.0,90.41,66.52
2017,1,27,17,45,54.5,20.0,1.45,7.0,26.0,41.15,3.18
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,206.0,17.5,3.3,4.5,40.5,87.5,29.24
2017,1,28,8,0,412.0,35.0,3.5,5.0,81.0,194.42,147.76
2017,1,28,8,15,509.5,44.5,3.7,5.5,131.0,268.68,217.82
2017,1,28,8,30,607.0,54.0,3.9,6.0,181.0,353.6,294.99
2017,1,28,8,45,678.5,58.0,4.15,7.0,235.0,426.09,359.98
2017,1,28,9,0,750.0,62.0,4.4,8.0,289.0,508.11,430.61
2017,1,28,9,15,607.5,94.0,4.4,8.5,297.5,499.41,423.63
2017,1,28,9,30,465.0,126.0,4.4,9.0,306.0,466.86,395.68
2017,1,28,9,45,680.5,98.5,4.45,9.5,396.0,616.26,518.87
2017,1,28,10,0,896.0,71.0,4.5,10.0,486.0,765.57,633.87
2017,1,28,10,15,914.0,73.0,4.35,10.5,527.0,817.68,668.89
2017,1,28,10,30,932.0,75.0,4.2,11.0,568.0,868.19,702.34
2017,1,28,10,45,951.0,74.5,4.05,11.5,603.5,914.56,732.34
2017,1,28,11,0,970.0,74.0,3.9,12.0,639.0,958.75,760.29
2017,1,28,11,15,978.5,75.0,3.8,12.0,665.0,992.67,782.23
2017,1,28,11,30,987.0,76.0,3.7,12.0,691.0,1023.3,801.77
2017,1,28,11,45,993.0,76.5,3.65,12.5,709.0,1047.44,815.6
2017,1,28,12,0,999.0,77.0,3.6,13.0,727.0,1067.84,826.89
2017,1,28,12,15,1001.5,77.0,3.6,13.0,736.0,1080.34,834.8
2017,1,28,12,30,1004.0,77.0,3.6,13.0,745.0,1088.81,840.2
2017,1,28,12,45,1005.5,76.5,3.65,13.5,745.0,1091.6,840.8
2017,1,28,13,0,1007.0,76.0,3.7,14.0,745.0,1090.27,838.83
2017,1,28,13,15,1004.5,75.5,3.7,14.0,736.0,1080.9,832.73
2017,1,28,13,30,1002.0,75.0,3.7,14.0,727.0,1067.5,824.12
2017,1,28,13,45,997.5,74.0,3.75,14.0,709.0,1047.61,811.61
2017,1,28,14,0,993.0,73.0,3.8,14.0,691.0,1023.92,796.58
2017,1,28,14,15,985.0,72.0,3.75,14.0,665.0,993.38,776.1
2017,1,28,14,30,977.0,71.0,3.7,14.0,639.0,959.5,753.33
2017,1,28,14,45,962.5,70.5,3.7,14.0,604.5,917.54,725.05
2017,1,28,15,0,948.0,70.0,3.7,14.0,570.0,873.08,694.78
2017,1,28,15,15,931.5,68.0,3.55,13.5,529.5,822.99,660.49
2017,1,28,15,30,915.0,66.0,3.4,13.0,489.0,771.14,624.41
2017,1,28,15,45,891.5,63.5,3.3,13.0,442.5,712.33,581.56
2017,1,28,16,0,868.0,61.0,3.2,13.0,396.0,653.05,536.92
2017,1,28,16,15,833.5,57.5,2.75,12.0,345.0,590.13,486.78
2017,1,28,16,30,799.0,54.0,2.3,11.0,294.0,523.53,432.02
2017,1,28,16,45,745.5,49.0,1.9,10.0,240.5,447.35,367.66
2017,1,28,17,0,692.0,44.0,1.5,9.0,187.0,375.39,304.3
2017,1,28,17,15,599.5,37.0,1.5,8.0,135.5,290.68,229.74
2017,1,28,17,30,507.0,30.0,1.5,7.0,84.0,215.58,159.59
2017,1,28,17,45,253.5,15.0,1.5,6.5,42.0,94.83,24.3
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,258.0,14.5,4.45,4.0,43.5,97.04,37.31
2017,1,29,8,0,516.0,29.0,4.6,5.0,87.0,219.64,167.03
2017,1,29,8,15,605.5,35.5,4.45,5.5,138.5,293.56,238.05
2017,1,29,8,30,695.0,42.0,4.3,6.0,190.0,376.84,314.53
2017,1,29,8,45,749.5,46.0,4.15,7.0,242.5,448.29,378.38
2017,1,29,9,0,804.0,50.0,4.0,8.0,295.0,520.15,439.72
2017,1,29,9,15,836.5,53.0,4.05,9.0,345.0,584.49,492.79
2017,1,29,9,30,869.0,56.0,4.1,10.0,395.0,650.04,544.61
2017,1,29,9,45,891.5,58.0,4.2,11.5,441.0,708.03,585.69
2017,1,29,10,0,914.0,60.0,4.3,13.0,487.0,765.46,624.85
2017,1,29,10,15,929.5,62.0,4.4,13.5,527.0,816.42,660.61
2017,1,29,10,30,945.0,64.0,4.5,14.0,567.0,865.56,694.53
2017,1,29,10,45,955.0,66.0,4.65,15.0,600.0,907.83,722.03
2017,1,29,11,0,965.0,68.0,4.8,16.0,633.0,947.33,747.26
2017,1,29,11,15,972.5,69.0,4.7,16.0,658.5,980.31,768.55
2017,1,29,11,30,980.0,70.0,4.6,16.0,684.0,1009.96,787.36
2017,1,29,11,45,981.5,72.0,4.6,16.5,701.0,1031.62,799.91
2017,1,29,12,0,983.0,74.0,4.6,17.0,718.0,1049.43,809.9
2017,1,29,12,15,985.5,74.5,4.55,17.0,726.5,1062.45,817.77
2017,1,29,12,30,988.0,75.0,4.5,17.0,735.0,1071.5,823.09
2017,1,29,12,45,986.0,76.0,4.45,17.5,735.0,1072.7,821.61
2017,1,29,13,0,984.0,77.0,4.4,18.0,735.0,1069.86,817.62
2017,1,29,13,15,981.5,76.5,4.25,18.0,726.0,1060.67,810.61
2017,1,29,13,30,979.0,76.0,4.1,18.0,717.0,1047.54,801.15
2017,1,29,13,45,973.0,75.5,4.0,18.0,699.0,1027.19,787.28
2017,1,29,14,0,967.0,75.0,3.9,18.0,681.0,1003.18,771.07
2017,1,29,14,15,959.0,74.0,3.8,18.0,655.5,973.22,750.84
2017,1,29,14,30,951.0,73.0,3.7,18.0,630.0,940.01,728.43
2017,1,29,14,45,933.5,74.0,3.6,18.0,595.5,898.07,699.84
2017,1,29,15,0,916.0,75.0,3.5,18.0,561.0,853.9,669.56
2017,1,29,15,15,899.5,72.5,3.1,17.5,521.0,804.34,634.69
2017,1,29,15,30,883.0,70.0,2.7,17.0,481.0,753.12,598.19
2017,1,29,15,45,859.5,67.0,2.35,16.5,435.5,700.59,560.48
2017,1,29,16,0,836.0,64.0,2.0,16.0,390.0,641.49,516.22
2017,1,29,16,15,801.0,60.5,1.8,15.0,340.0,574.69,465.3
2017,1,29,16,30,766.0,57.0,1.6,14.0,290.0,509.32,413.49
2017,1,29,16,45,712.0,52.0,1.45,13.0,237.5,434.47,352.23
2017,1,29,17,0,658.0,47.0,1.3,12.0,185.0,363.89,291.83
2017,1,29,17,15,565.5,39.0,1.3,11.5,134.5,279.82,218.64
2017,1,29,17,30,473.0,31.0,1.3,11.0,84.0,205.51,150.73
2017,1,29,17,45,236.5,15.5,1.35,10.5,42.0,92.51,31.31
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.5,14.5,3.4,9.0,45.0,99.64,41.74
2017,1,30,8,0,535.0,29.0,3.7,10.0,90.0,225.62,168.56
2017,1,30,8,15,622.5,35.5,3.6,10.5,142.0,299.83,238.23
2017,1,30,8,30,710.0,42.0,3.5,11.0,194.0,383.21,313.08
2017,1,30,8,45,761.5,46.0,3.45,12.0,247.0,454.03,375.01
2017,1,30,9,0,813.0,50.0,3.4,13.0,300.0,524.92,434.3
2017,1,30,9,15,845.5,53.0,3.15,13.5,351.0,589.82,486.44
2017,1,30,9,30,878.0,56.0,2.9,14.0,402.0,655.9,536.97
2017,1,30,9,45,901.0,58.5,2.65,15.0,448.0,715.39,577.01
2017,1,30,10,0,924.0,61.0,2.4,16.0,494.0,774.32,614.61
2017,1,30,10,15,939.5,62.5,2.45,17.0,534.5,825.16,647.08
2017,1,30,10,30,955.0,64.0,2.5,18.0,575.0,874.12,677.56
2017,1,30,10,45,966.0,65.5,2.6,19.5,608.5,917.05,702.36
2017,1,30,11,0,977.0,67.0,2.7,21.0,642.0,957.24,724.85
2017,1,30,11,15,984.5,67.5,2.7,21.0,667.5,989.99,745.36
2017,1,30,11,30,992.0,68.0,2.7,21.0,693.0,1019.36,763.64
2017,1,30,11,45,996.5,68.5,2.7,21.5,710.5,1042.32,776.22
2017,1,30,12,0,1001.0,69.0,2.7,22.0,728.0,1061.46,786.39
2017,1,30,12,15,1003.0,69.5,2.7,22.0,736.5,1074.24,794.05
2017,1,30,12,30,1005.0,70.0,2.7,22.0,745.0,1082.96,799.31
2017,1,30,12,45,1004.0,70.0,2.75,22.5,745.0,1084.0,798.79
2017,1,30,13,0,1003.0,70.0,2.8,23.0,745.0,1080.91,795.86
2017,1,30,13,15,1000.5,70.0,2.8,23.0,735.5,1072.25,790.55
2017,1,30,13,30,998.0,70.0,2.8,23.0,726.0,1059.56,782.83
2017,1,30,13,45,992.0,70.0,2.85,23.0,708.5,1039.57,771.01
2017,1,30,14,0,986.0,70.0,2.9,23.0,691.0,1015.84,756.84
2017,1,30,14,15,978.0,69.0,2.85,22.5,665.0,985.44,738.82
2017,1,30,14,30,970.0,68.0,2.8,22.0,639.0,951.72,718.55
2017,1,30,14,45,953.5,69.0,2.75,22.0,604.5,910.06,691.4
2017,1,30,15,0,937.0,70.0,2.7,22.0,570.0,866.04,662.49
2017,1,30,15,15,920.5,68.0,2.45,21.5,530.0,816.27,629.06
2017,1,30,15,30,904.0,66.0,2.2,21.0,490.0,764.77,594.02
2017,1,30,15,45,879.0,63.5,2.0,20.5,443.5,705.25,553.0
2017,1,30,16,0,854.0,61.0,1.8,20.0,397.0,645.43,510.4
2017,1,30,16,15,820.0,57.5,1.7,18.5,346.5,583.36,465.3
2017,1,30,16,30,786.0,54.0,1.6,17.0,296.0,517.59,415.29
2017,1,30,16,45,731.5,49.5,1.55,16.0,243.0,442.0,354.65
2017,1,30,17,0,677.0,45.0,1.5,15.0,190.0,370.75,294.66
2017,1,30,17,15,587.5,37.5,1.55,14.5,138.5,287.31,222.59
2017,1,30,17,30,498.0,30.0,1.6,14.0,87.0,213.34,155.61
2017,1,30,17,45,249.0,15.0,1.7,13.5,43.5,94.65,38.13
2017,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,16.0,3.55,8.0,46.0,98.39,45.27
2017,1,31,8,0,513.0,32.0,3.9,9.0,92.0,220.62,166.03
2017,1,31,8,15,602.0,39.0,3.85,10.0,144.0,295.1,235.32
2017,1,31,8,30,691.0,46.0,3.8,11.0,196.0,378.77,309.93
2017,1,31,8,45,742.5,51.0,3.75,12.0,249.0,449.97,372.16
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,525.17,434.85
2017,1,31,9,15,827.5,59.5,3.95,13.5,353.0,591.15,489.18
2017,1,31,9,30,861.0,63.0,4.2,14.0,404.0,658.35,542.72
2017,1,31,9,45,883.0,66.0,4.45,15.0,450.5,712.05,582.04
2017,1,31,10,0,905.0,69.0,4.7,16.0,497.0,770.15,623.21
2017,1,31,10,15,921.0,71.5,4.9,16.5,537.5,821.94,659.86
2017,1,31,10,30,937.0,74.0,5.1,17.0,578.0,871.95,694.81
2017,1,31,10,45,946.5,76.0,5.3,18.0,611.0,913.68,721.99
2017,1,31,11,0,956.0,78.0,5.5,19.0,644.0,952.63,746.92
2017,1,31,11,15,963.5,79.0,5.5,19.5,670.0,985.53,767.51
2017,1,31,11,30,971.0,80.0,5.5,20.0,696.0,1015.12,785.67
2017,1,31,11,45,975.0,81.0,5.5,20.5,713.0,1037.89,799.02
2017,1,31,12,0,979.0,82.0,5.5,21.0,730.0,1056.91,809.85
2017,1,31,12,15,981.0,82.5,5.4,21.0,738.5,1069.51,817.14
2017,1,31,12,30,983.0,83.0,5.3,21.0,747.0,1078.13,821.86
2017,1,31,12,45,979.5,84.0,5.2,21.0,746.0,1077.91,820.68
2017,1,31,13,0,976.0,85.0,5.1,21.0,745.0,1073.65,816.97
2017,1,31,13,15,973.0,84.5,4.95,21.0,735.5,1064.08,809.38
2017,1,31,13,30,970.0,84.0,4.8,21.0,726.0,1050.6,799.31
2017,1,31,13,45,962.0,84.5,4.65,21.5,707.5,1029.7,782.81
2017,1,31,14,0,954.0,85.0,4.5,22.0,689.0,1005.23,764.12
2017,1,31,14,15,945.0,83.5,4.35,21.5,663.0,974.03,744.33
2017,1,31,14,30,936.0,82.0,4.2,21.0,637.0,939.67,722.44
2017,1,31,14,45,922.0,81.0,4.1,21.0,603.0,898.66,694.7
2017,1,31,15,0,908.0,80.0,4.0,21.0,569.0,855.24,665.14
2017,1,31,15,15,890.5,77.5,3.65,20.5,528.5,805.11,630.58
2017,1,31,15,30,873.0,75.0,3.3,20.0,488.0,759.58,599.0
2017,1,31,15,45,847.0,72.5,3.0,20.0,441.5,700.0,555.75
2017,1,31,16,0,821.0,70.0,2.7,20.0,395.0,640.2,510.69
2017,1,31,16,15,785.0,66.0,2.45,19.0,344.5,572.68,459.59
2017,1,31,16,30,749.0,62.0,2.2,18.0,294.0,506.7,407.74
2017,1,31,16,45,694.0,56.0,2.0,17.0,241.5,430.82,346.23
2017,1,31,17,0,639.0,50.0,1.8,16.0,189.0,359.39,285.8
2017,1,31,17,15,547.5,42.0,1.85,15.0,138.0,279.4,217.1
2017,1,31,17,30,456.0,34.0,1.9,14.0,87.0,206.76,152.09
2017,1,31,17,45,228.0,17.0,1.95,13.5,43.5,93.07,42.88
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
