Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,11,15,71.5,298.5,4.9,25.0,345.5,372.26,287.92
2017,2,11,11,30,72.0,310.0,4.8,25.0,359.0,386.7,298.31
2017,2,11,11,45,218.0,312.5,4.75,25.5,465.0,549.01,422.85
2017,2,11,12,0,364.0,315.0,4.7,26.0,571.0,716.52,545.39
2017,2,11,12,15,622.5,217.0,4.6,26.0,661.0,891.44,673.39
2017,2,11,12,30,881.0,119.0,4.5,26.0,751.0,1038.19,771.02
2017,2,11,12,45,882.5,118.0,4.45,26.5,751.5,1040.59,769.61
2017,2,11,13,0,884.0,117.0,4.4,27.0,752.0,1039.2,766.93
2017,2,11,13,15,881.5,116.5,4.3,27.0,743.5,1030.62,760.9
2017,2,11,13,30,879.0,116.0,4.2,27.0,735.0,1018.33,752.63
2017,2,11,13,45,875.0,114.0,4.15,27.0,718.5,999.2,740.28
2017,2,11,14,0,871.0,112.0,4.1,27.0,702.0,976.58,725.76
2017,2,11,14,15,862.5,110.5,4.0,27.0,676.5,946.98,706.36
2017,2,11,14,30,854.0,109.0,3.9,27.0,651.0,914.38,684.99
2017,2,11,14,45,846.0,105.0,3.85,27.0,619.0,876.51,660.28
2017,2,11,15,0,838.0,101.0,3.8,27.0,587.0,836.02,633.65
2017,2,11,15,15,820.5,98.0,3.6,26.5,547.0,786.64,601.11
2017,2,11,15,30,803.0,95.0,3.4,26.0,507.0,735.81,567.16
2017,2,11,15,45,780.0,91.0,3.2,26.0,462.0,678.78,527.15
2017,2,11,16,0,757.0,87.0,3.0,26.0,417.0,621.4,484.81
2017,2,11,16,15,722.5,82.5,2.6,25.0,367.5,559.02,438.38
2017,2,11,16,30,688.0,78.0,2.2,24.0,318.0,495.59,389.71
2017,2,11,16,45,639.5,71.0,1.8,23.5,266.0,424.18,332.61
2017,2,11,17,0,591.0,64.0,1.4,23.0,214.0,356.78,276.9
2017,2,11,17,15,510.5,55.0,1.4,22.0,163.0,278.96,213.03
2017,2,11,17,30,430.0,46.0,1.4,21.0,112.0,209.81,154.37
2017,2,11,17,45,295.5,32.5,1.45,20.5,69.5,130.71,87.21
2017,2,11,18,0,161.0,19.0,1.5,20.0,27.0,61.55,0.0
2017,2,11,18,15,80.5,9.5,1.6,20.0,13.5,21.23,0.0
2017,2,11,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,58.5,9.5,0.75,16.0,12.0,8.64,0.0
2017,2,12,7,30,117.0,19.0,0.8,17.0,24.0,50.21,0.0
2017,2,12,7,45,241.5,35.0,0.85,18.0,65.0,115.93,77.61
2017,2,12,8,0,366.0,51.0,0.9,19.0,106.0,190.51,141.27
2017,2,12,8,15,449.5,61.5,1.15,19.5,156.0,258.64,199.71
2017,2,12,8,30,533.0,72.0,1.4,20.0,206.0,335.8,264.55
2017,2,12,8,45,266.5,48.5,1.7,20.5,115.5,198.66,159.29
2017,2,12,9,0,0.0,25.0,2.0,21.0,25.0,22.01,12.77
2017,2,12,9,15,0.0,30.5,1.95,21.5,30.5,26.87,16.81
2017,2,12,9,30,0.0,36.0,1.9,22.0,36.0,31.75,20.75
2017,2,12,9,45,146.5,127.5,1.9,22.5,203.0,248.06,198.63
2017,2,12,10,0,293.0,219.0,1.9,23.0,370.0,468.91,368.02
2017,2,12,10,15,302.0,236.5,1.75,23.5,402.5,508.0,393.69
2017,2,12,10,30,311.0,254.0,1.6,24.0,435.0,546.91,419.59
2017,2,12,10,45,567.0,187.0,1.5,24.5,539.0,721.32,546.0
2017,2,12,11,0,823.0,120.0,1.4,25.0,643.0,897.16,660.16
2017,2,12,11,15,442.0,213.0,1.3,25.0,495.5,669.21,500.22
2017,2,12,11,30,61.0,306.0,1.2,25.0,348.0,371.19,279.16
2017,2,12,11,45,35.5,266.0,1.15,25.5,290.5,302.19,228.55
2017,2,12,12,0,10.0,226.0,1.1,26.0,233.0,220.06,165.86
2017,2,12,12,15,90.5,292.0,1.2,26.0,357.5,386.11,292.36
2017,2,12,12,30,171.0,358.0,1.3,26.0,482.0,560.71,417.56
2017,2,12,12,45,244.5,347.5,1.4,26.0,524.5,622.59,461.85
2017,2,12,13,0,318.0,337.0,1.5,26.0,567.0,702.16,518.17
2017,2,12,13,15,194.0,333.0,1.65,26.0,472.5,553.81,413.35
2017,2,12,13,30,70.0,329.0,1.8,26.0,378.0,407.27,306.43
2017,2,12,13,45,172.0,325.0,2.0,26.0,442.5,518.67,391.81
2017,2,12,14,0,274.0,321.0,2.2,26.0,507.0,625.32,470.44
2017,2,12,14,15,533.0,227.0,2.35,25.5,572.5,770.19,580.0
2017,2,12,14,30,792.0,133.0,2.5,25.0,638.0,891.12,666.62
2017,2,12,14,45,772.0,132.5,2.7,25.0,604.5,848.32,639.16
2017,2,12,15,0,752.0,132.0,2.9,25.0,571.0,803.83,611.4
2017,2,12,15,15,732.0,128.0,3.0,24.5,531.5,754.01,579.84
2017,2,12,15,30,712.0,124.0,3.1,24.0,492.0,703.2,546.84
2017,2,12,15,45,679.5,120.5,3.25,24.0,447.0,643.3,504.1
2017,2,12,16,0,647.0,117.0,3.4,24.0,402.0,584.13,460.66
2017,2,12,16,15,609.0,110.0,3.4,23.5,353.0,519.0,411.87
2017,2,12,16,30,571.0,103.0,3.4,23.0,304.0,456.02,363.14
2017,2,12,16,45,513.5,94.0,3.45,22.5,253.5,380.2,302.82
2017,2,12,17,0,456.0,85.0,3.5,22.0,203.0,314.28,248.39
2017,2,12,17,15,377.0,71.5,3.75,21.0,154.0,240.77,187.11
2017,2,12,17,30,298.0,58.0,4.0,20.0,105.0,176.34,132.14
2017,2,12,17,45,185.5,39.0,4.25,19.5,64.5,106.13,72.51
2017,2,12,18,0,73.0,20.0,4.5,19.0,24.0,39.89,0.0
2017,2,12,18,15,36.5,10.0,4.6,18.5,12.0,14.78,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,10.0,3.0,14.0,10.0,9.1,0.0
2017,2,13,7,30,0.0,20.0,3.0,14.0,20.0,18.57,0.0
2017,2,13,7,45,123.5,40.5,3.05,14.5,59.5,84.92,58.48
2017,2,13,8,0,247.0,61.0,3.1,15.0,99.0,160.92,122.85
2017,2,13,8,15,324.0,76.5,3.15,15.5,147.0,223.33,177.17
2017,2,13,8,30,401.0,92.0,3.2,16.0,195.0,294.68,238.38
2017,2,13,8,45,461.0,102.0,3.3,16.5,245.0,359.77,293.47
2017,2,13,9,0,521.0,112.0,3.4,17.0,295.0,430.72,351.75
2017,2,13,9,15,260.5,112.5,3.4,17.5,204.0,287.06,235.41
2017,2,13,9,30,0.0,113.0,3.4,18.0,113.0,102.4,79.8
2017,2,13,9,45,0.0,126.0,3.45,18.5,126.0,114.53,89.57
2017,2,13,10,0,0.0,139.0,3.5,19.0,139.0,126.72,99.07
2017,2,13,10,15,29.0,197.0,3.5,19.5,214.0,218.57,173.47
2017,2,13,10,30,58.0,255.0,3.5,20.0,289.0,307.38,243.27
2017,2,13,10,45,76.5,277.5,3.5,20.5,325.0,349.72,275.4
2017,2,13,11,0,95.0,300.0,3.5,21.0,361.0,393.25,308.1
2017,2,13,11,15,63.0,289.0,3.6,21.5,330.5,352.59,275.03
2017,2,13,11,30,31.0,278.0,3.7,22.0,300.0,310.63,241.09
2017,2,13,11,45,36.5,292.5,3.85,22.5,318.5,332.31,257.34
2017,2,13,12,0,42.0,307.0,4.0,23.0,337.0,354.2,273.47
2017,2,13,12,15,29.0,282.0,4.1,23.0,303.0,313.52,241.96
2017,2,13,12,30,16.0,257.0,4.2,23.0,269.0,257.11,198.27
2017,2,13,12,45,14.0,248.5,4.35,23.5,259.0,246.48,189.78
2017,2,13,13,0,12.0,240.0,4.5,24.0,249.0,235.9,181.27
2017,2,13,13,15,89.5,296.5,4.55,24.0,360.5,389.83,302.0
2017,2,13,13,30,167.0,353.0,4.6,24.0,472.0,547.85,421.36
2017,2,13,13,45,121.0,335.5,4.7,24.0,421.0,480.79,370.33
2017,2,13,14,0,75.0,318.0,4.8,24.0,370.0,397.71,307.37
2017,2,13,14,15,62.0,298.5,4.65,23.5,340.0,362.45,281.23
2017,2,13,14,30,49.0,279.0,4.5,23.0,310.0,327.84,255.2
2017,2,13,14,45,123.0,277.0,4.35,23.0,350.5,404.92,316.97
2017,2,13,15,0,197.0,275.0,4.2,23.0,391.0,461.09,361.73
2017,2,13,15,15,98.5,206.0,4.05,22.5,264.0,297.3,234.74
2017,2,13,15,30,0.0,137.0,3.9,22.0,137.0,124.7,96.06
2017,2,13,15,45,0.0,114.5,3.75,22.0,114.5,103.29,79.17
2017,2,13,16,0,0.0,92.0,3.6,22.0,92.0,82.1,62.13
2017,2,13,16,15,0.0,81.0,3.5,21.5,81.0,71.98,54.14
2017,2,13,16,30,0.0,70.0,3.4,21.0,70.0,61.92,46.05
2017,2,13,16,45,0.0,58.5,3.35,20.5,58.5,51.67,37.68
2017,2,13,17,0,0.0,47.0,3.3,20.0,47.0,41.47,29.2
2017,2,13,17,15,0.0,35.5,3.45,19.5,35.5,31.29,20.57
2017,2,13,17,30,0.0,24.0,3.6,19.0,24.0,21.12,11.86
2017,2,13,17,45,0.0,14.5,3.8,19.0,14.5,12.74,4.49
2017,2,13,18,0,0.0,5.0,4.0,19.0,5.0,4.38,0.0
2017,2,13,18,15,0.0,2.5,4.15,19.0,2.5,2.27,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.5,1.0,0.91,0.0
2017,2,14,7,30,0.0,2.0,6.2,12.0,2.0,1.75,0.0
2017,2,14,7,45,0.0,5.0,7.45,11.5,5.0,4.38,0.0
2017,2,14,8,0,0.0,8.0,8.7,11.0,8.0,7.02,0.32
2017,2,14,8,15,0.0,12.0,8.7,10.5,12.0,10.54,3.46
2017,2,14,8,30,0.0,16.0,8.7,10.0,16.0,14.06,6.6
2017,2,14,8,45,0.0,20.5,8.7,9.5,20.5,18.03,10.11
2017,2,14,9,0,0.0,25.0,8.7,9.0,25.0,22.01,13.59
2017,2,14,9,15,0.0,58.0,8.35,9.0,58.0,51.23,38.97
2017,2,14,9,30,0.0,91.0,8.0,9.0,91.0,81.15,64.68
2017,2,14,9,45,4.5,135.5,7.65,9.0,138.0,126.98,103.84
2017,2,14,10,0,9.0,180.0,7.3,9.0,185.0,174.4,143.85
2017,2,14,10,15,32.5,218.0,7.2,9.5,237.0,244.17,202.4
2017,2,14,10,30,56.0,256.0,7.1,10.0,289.0,306.37,253.65
2017,2,14,10,45,55.0,269.5,7.0,11.0,304.0,321.43,264.36
2017,2,14,11,0,54.0,283.0,6.9,12.0,319.0,336.42,274.96
2017,2,14,11,15,110.5,310.0,6.7,12.5,385.0,420.06,343.07
2017,2,14,11,30,167.0,337.0,6.5,13.0,451.0,523.49,424.95
2017,2,14,11,45,254.5,332.5,6.35,14.0,512.0,623.82,502.92
2017,2,14,12,0,342.0,328.0,6.2,15.0,573.0,708.95,567.38
2017,2,14,12,15,222.5,342.0,6.1,15.0,502.0,591.5,473.72
2017,2,14,12,30,103.0,356.0,6.0,15.0,431.0,470.89,376.44
2017,2,14,12,45,78.5,342.5,5.9,15.5,400.0,430.94,343.97
2017,2,14,13,0,54.0,329.0,5.8,16.0,369.0,390.9,311.19
2017,2,14,13,15,161.0,337.0,5.75,16.0,453.0,524.69,419.06
2017,2,14,13,30,268.0,345.0,5.7,16.0,537.0,655.67,521.53
2017,2,14,13,45,183.5,337.5,5.7,16.0,467.5,543.22,433.53
2017,2,14,14,0,99.0,330.0,5.7,16.0,398.0,433.79,346.83
2017,2,14,14,15,60.0,287.0,5.65,16.0,328.0,347.1,278.17
2017,2,14,14,30,21.0,244.0,5.6,16.0,258.0,248.52,198.72
2017,2,14,14,45,20.0,233.0,5.6,16.0,245.5,236.44,189.46
2017,2,14,15,0,19.0,222.0,5.6,16.0,233.0,224.46,180.14
2017,2,14,15,15,9.5,186.5,5.6,15.5,192.0,180.78,144.95
2017,2,14,15,30,0.0,151.0,5.6,15.0,151.0,138.37,110.31
2017,2,14,15,45,61.5,173.5,5.7,14.5,201.5,215.58,176.69
2017,2,14,16,0,123.0,196.0,5.8,14.0,252.0,291.71,241.22
2017,2,14,16,15,115.5,175.0,5.8,13.5,222.5,258.51,214.25
2017,2,14,16,30,108.0,154.0,5.8,13.0,193.0,225.99,187.5
2017,2,14,16,45,348.5,111.5,5.8,12.5,209.0,314.25,262.56
2017,2,14,17,0,589.0,69.0,5.8,12.0,225.0,360.64,297.97
2017,2,14,17,15,511.0,60.0,5.75,11.5,173.0,283.68,229.29
2017,2,14,17,30,433.0,51.0,5.7,11.0,121.0,215.03,166.92
2017,2,14,17,45,297.0,36.5,5.7,10.5,76.0,134.18,95.64
2017,2,14,18,0,161.0,22.0,5.7,10.0,31.0,64.61,13.88
2017,2,14,18,15,80.5,11.0,5.65,9.5,15.5,22.43,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.2,4.5,17.0,29.77,0.0
2017,2,15,7,30,282.0,19.0,4.3,5.0,34.0,86.55,13.73
2017,2,15,7,45,421.0,29.5,4.4,5.5,82.0,159.24,113.79
2017,2,15,8,0,560.0,40.0,4.5,6.0,130.0,241.7,189.18
2017,2,15,8,15,634.5,46.5,4.65,7.0,185.0,313.38,255.81
2017,2,15,8,30,709.0,53.0,4.8,8.0,240.0,392.74,327.36
2017,2,15,8,45,755.0,58.0,4.95,9.0,295.0,463.19,389.46
2017,2,15,9,0,801.0,63.0,5.1,10.0,350.0,537.13,452.06
2017,2,15,9,15,831.5,66.5,5.05,10.5,402.5,602.81,506.12
2017,2,15,9,30,862.0,70.0,5.0,11.0,455.0,669.44,558.98
2017,2,15,9,45,882.5,73.0,4.95,12.0,502.5,723.5,597.63
2017,2,15,10,0,903.0,76.0,4.9,13.0,550.0,781.58,637.58
2017,2,15,10,15,918.0,78.0,4.85,13.0,591.5,832.97,674.0
2017,2,15,10,30,933.0,80.0,4.8,13.0,633.0,882.46,708.51
2017,2,15,10,45,943.5,81.5,4.75,13.5,667.5,925.24,736.28
2017,2,15,11,0,954.0,83.0,4.7,14.0,702.0,965.26,761.7
2017,2,15,11,15,961.5,84.5,4.65,14.0,728.5,999.48,784.19
2017,2,15,11,30,969.0,86.0,4.6,14.0,755.0,1030.33,804.23
2017,2,15,11,45,973.5,86.5,4.6,14.5,773.0,1053.53,817.82
2017,2,15,12,0,978.0,87.0,4.6,15.0,791.0,1072.93,828.85
2017,2,15,12,15,789.5,165.5,4.55,15.0,738.5,1002.82,778.88
2017,2,15,12,30,601.0,244.0,4.5,15.0,686.0,898.93,703.91
2017,2,15,12,45,532.0,269.5,4.45,15.5,660.5,859.13,672.32
2017,2,15,13,0,463.0,295.0,4.4,16.0,635.0,816.24,638.06
2017,2,15,13,15,538.0,264.0,4.35,16.0,655.0,854.3,667.91
2017,2,15,13,30,613.0,233.0,4.3,16.0,675.0,887.97,693.9
2017,2,15,13,45,458.0,277.5,4.3,16.0,603.5,776.24,609.43
2017,2,15,14,0,303.0,322.0,4.3,16.0,532.0,652.89,515.42
2017,2,15,14,15,630.5,201.5,4.2,16.0,618.0,838.85,662.06
2017,2,15,14,30,958.0,81.0,4.1,16.0,704.0,968.5,754.14
2017,2,15,14,45,945.0,80.5,4.1,16.0,669.5,927.59,725.51
2017,2,15,15,0,932.0,80.0,4.1,16.0,635.0,884.05,696.14
2017,2,15,15,15,917.0,78.0,4.0,15.5,593.5,834.78,663.1
2017,2,15,15,30,902.0,76.0,3.9,15.0,552.0,783.6,628.21
2017,2,15,15,45,882.0,73.0,3.8,15.0,505.0,726.04,586.86
2017,2,15,16,0,862.0,70.0,3.7,15.0,458.0,672.47,547.37
2017,2,15,16,15,832.0,66.5,3.25,14.5,406.0,606.2,495.09
2017,2,15,16,30,802.0,63.0,2.8,14.0,354.0,540.79,442.0
2017,2,15,16,45,759.0,58.0,2.4,13.5,299.5,468.27,381.74
2017,2,15,17,0,716.0,53.0,2.0,13.0,245.0,398.88,321.96
2017,2,15,17,15,644.0,46.5,1.9,12.0,190.0,319.88,253.82
2017,2,15,17,30,572.0,40.0,1.8,11.0,135.0,248.27,189.76
2017,2,15,17,45,442.0,30.0,1.7,10.0,86.5,167.32,118.16
2017,2,15,18,0,312.0,20.0,1.6,9.0,38.0,95.98,29.81
2017,2,15,18,15,156.0,10.0,1.6,8.5,19.0,33.03,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,10.0,0.65,5.5,18.5,32.24,0.0
2017,2,16,7,30,310.0,20.0,0.7,6.0,37.0,93.77,25.04
2017,2,16,7,45,445.0,29.5,0.75,7.0,86.0,163.46,115.76
2017,2,16,8,0,580.0,39.0,0.8,8.0,135.0,247.39,189.98
2017,2,16,8,15,652.0,45.5,0.85,9.0,190.0,319.21,254.2
2017,2,16,8,30,724.0,52.0,0.9,10.0,245.0,398.49,322.3
2017,2,16,8,45,768.0,56.5,0.95,11.0,300.0,468.22,380.26
2017,2,16,9,0,812.0,61.0,1.0,12.0,355.0,541.19,438.05
2017,2,16,9,15,841.0,64.5,1.2,12.5,407.5,606.55,489.63
2017,2,16,9,30,870.0,68.0,1.4,13.0,460.0,667.93,536.81
2017,2,16,9,45,889.5,70.5,1.6,14.0,507.0,725.9,577.19
2017,2,16,10,0,909.0,73.0,1.8,15.0,554.0,783.0,615.64
2017,2,16,10,15,923.0,75.0,1.9,15.0,595.0,833.88,650.43
2017,2,16,10,30,937.0,77.0,2.0,15.0,636.0,882.77,683.53
2017,2,16,10,45,946.5,79.0,2.1,15.5,670.0,925.45,710.77
2017,2,16,11,0,956.0,81.0,2.2,16.0,704.0,965.28,735.89
2017,2,16,11,15,962.5,82.0,2.25,16.0,730.0,998.06,756.97
2017,2,16,11,30,969.0,83.0,2.3,16.0,756.0,1027.41,775.84
2017,2,16,11,45,970.0,85.0,2.35,16.5,773.0,1049.0,788.15
2017,2,16,12,0,971.0,87.0,2.4,17.0,790.0,1066.66,798.03
2017,2,16,12,15,973.0,87.5,2.45,17.0,798.5,1079.56,806.45
2017,2,16,12,30,975.0,88.0,2.5,17.0,807.0,1088.44,812.44
2017,2,16,12,45,972.5,88.5,2.55,17.5,806.5,1088.7,811.48
2017,2,16,13,0,970.0,89.0,2.6,18.0,806.0,1084.86,808.1
2017,2,16,13,15,967.0,89.0,2.65,18.0,796.5,1075.88,803.08
2017,2,16,13,30,964.0,89.0,2.7,18.0,787.0,1062.89,795.61
2017,2,16,13,45,956.5,89.0,2.75,18.5,768.5,1041.62,781.31
2017,2,16,14,0,949.0,89.0,2.8,19.0,750.0,1016.69,764.73
2017,2,16,14,15,940.5,88.0,2.75,18.5,723.5,986.17,746.4
2017,2,16,14,30,932.0,87.0,2.7,18.0,697.0,952.39,725.83
2017,2,16,14,45,914.5,88.0,2.7,18.0,661.5,910.02,698.31
2017,2,16,15,0,897.0,89.0,2.7,18.0,626.0,865.39,669.05
2017,2,16,15,15,880.5,86.5,2.65,18.0,585.0,815.58,635.45
2017,2,16,15,30,864.0,84.0,2.6,18.0,544.0,770.21,604.68
2017,2,16,15,45,838.0,82.0,2.55,18.0,496.0,710.47,562.98
2017,2,16,16,0,812.0,80.0,2.5,18.0,448.0,650.5,519.35
2017,2,16,16,15,779.5,76.0,2.15,17.0,397.0,584.38,469.27
2017,2,16,16,30,747.0,72.0,1.8,16.0,346.0,519.48,418.46
2017,2,16,16,45,695.5,67.0,1.5,15.5,291.5,447.2,359.59
2017,2,16,17,0,644.0,62.0,1.2,15.0,237.0,377.41,300.87
2017,2,16,17,15,570.0,54.0,1.2,14.0,183.5,300.07,235.84
2017,2,16,17,30,496.0,46.0,1.2,13.0,130.0,230.65,175.25
2017,2,16,17,45,366.0,34.0,1.25,12.0,83.5,150.18,106.03
2017,2,16,18,0,236.0,22.0,1.3,11.0,37.0,81.85,30.18
2017,2,16,18,15,118.0,11.0,1.3,11.0,18.5,28.0,0.0
2017,2,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,2.65,8.5,16.5,21.78,0.0
2017,2,17,7,30,146.0,24.0,2.8,9.0,33.0,63.01,21.35
2017,2,17,7,45,264.5,40.0,3.0,10.0,76.5,125.97,90.47
2017,2,17,8,0,383.0,56.0,3.2,11.0,120.0,199.42,154.57
2017,2,17,8,15,460.0,67.0,3.4,12.0,171.5,267.95,215.36
2017,2,17,8,30,537.0,78.0,3.6,13.0,223.0,343.61,280.97
2017,2,17,8,45,591.0,85.0,3.85,14.0,275.5,411.33,338.56
2017,2,17,9,0,645.0,92.0,4.1,15.0,328.0,483.7,397.98
2017,2,17,9,15,680.5,97.5,4.35,15.5,378.5,547.23,449.53
2017,2,17,9,30,716.0,103.0,4.6,16.0,429.0,612.57,501.18
2017,2,17,9,45,743.0,107.0,4.9,17.0,475.0,671.55,545.85
2017,2,17,10,0,770.0,111.0,5.2,18.0,521.0,730.71,588.64
2017,2,17,10,15,788.0,114.0,5.25,18.5,561.0,777.51,620.94
2017,2,17,10,30,806.0,117.0,5.3,19.0,601.0,826.68,654.59
2017,2,17,10,45,819.0,119.5,5.4,19.5,634.5,869.29,683.29
2017,2,17,11,0,832.0,122.0,5.5,20.0,668.0,909.64,710.15
2017,2,17,11,15,662.0,193.5,5.45,20.0,638.5,859.09,672.09
2017,2,17,11,30,492.0,265.0,5.4,20.0,609.0,784.78,613.35
2017,2,17,11,45,434.5,295.0,5.4,20.5,604.5,771.27,600.29
2017,2,17,12,0,377.0,325.0,5.4,21.0,600.0,739.21,573.83
2017,2,17,12,15,628.0,223.5,5.35,21.0,687.5,905.23,700.18
2017,2,17,12,30,879.0,122.0,5.3,21.0,775.0,1042.72,795.08
2017,2,17,12,45,878.5,122.0,5.3,21.5,774.5,1044.23,793.55
2017,2,17,13,0,878.0,122.0,5.3,22.0,774.0,1041.92,790.46
2017,2,17,13,15,875.0,121.5,5.2,22.0,765.0,1032.76,783.64
2017,2,17,13,30,872.0,121.0,5.1,22.0,756.0,1019.88,774.48
2017,2,17,13,45,867.5,119.0,5.05,22.0,739.0,1000.19,761.21
2017,2,17,14,0,863.0,117.0,5.0,22.0,722.0,977.01,745.69
2017,2,17,14,15,676.0,181.5,4.85,22.0,645.0,860.37,663.79
2017,2,17,14,30,489.0,246.0,4.7,22.0,568.0,735.25,570.93
2017,2,17,14,45,660.0,176.0,4.55,22.0,587.0,798.92,621.64
2017,2,17,15,0,831.0,106.0,4.4,22.0,606.0,837.06,648.96
2017,2,17,15,15,814.5,103.0,4.15,21.5,566.5,788.38,615.49
2017,2,17,15,30,798.0,100.0,3.9,21.0,527.0,738.18,581.04
2017,2,17,15,45,777.5,95.0,3.7,21.0,482.0,681.67,540.58
2017,2,17,16,0,757.0,90.0,3.5,21.0,437.0,624.63,497.58
2017,2,17,16,15,725.0,85.5,3.05,20.0,387.0,563.17,450.86
2017,2,17,16,30,693.0,81.0,2.6,19.0,337.0,500.66,401.91
2017,2,17,16,45,650.5,73.5,2.15,18.5,285.0,431.15,345.23
2017,2,17,17,0,608.0,66.0,1.7,18.0,233.0,365.04,289.52
2017,2,17,17,15,535.5,57.5,1.7,17.0,181.0,289.74,226.42
2017,2,17,17,30,463.0,49.0,1.7,16.0,129.0,222.21,167.86
2017,2,17,17,45,344.0,36.0,1.7,15.5,83.5,145.73,102.22
2017,2,17,18,0,225.0,23.0,1.7,15.0,38.0,80.63,33.36
2017,2,17,18,15,112.5,11.5,1.75,15.0,19.0,27.5,0.0
2017,2,17,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,2.8,12.5,19.5,29.08,0.0
2017,2,18,7,30,257.0,22.0,3.0,13.0,39.0,85.42,34.59
2017,2,18,7,45,389.0,33.0,3.25,14.0,86.0,153.67,108.16
2017,2,18,8,0,521.0,44.0,3.5,15.0,133.0,234.77,178.51
2017,2,18,8,15,593.0,51.0,3.5,15.5,186.5,303.54,240.08
2017,2,18,8,30,665.0,58.0,3.5,16.0,240.0,378.45,305.28
2017,2,18,8,45,715.0,62.0,3.5,17.0,294.5,447.64,363.36
2017,2,18,9,0,765.0,66.0,3.5,18.0,349.0,520.76,422.16
2017,2,18,9,15,795.0,69.5,3.55,18.5,400.5,584.46,472.34
2017,2,18,9,30,825.0,73.0,3.6,19.0,452.0,649.13,521.55
2017,2,18,9,45,848.0,75.5,3.65,20.0,499.0,708.2,562.68
2017,2,18,10,0,871.0,78.0,3.7,21.0,546.0,760.87,597.27
2017,2,18,10,15,886.0,80.0,3.75,21.5,586.5,811.07,630.54
2017,2,18,10,30,901.0,82.0,3.8,22.0,627.0,859.47,662.02
2017,2,18,10,45,911.0,84.0,3.9,23.0,660.5,901.4,687.49
2017,2,18,11,0,921.0,86.0,4.0,24.0,694.0,940.64,710.8
2017,2,18,11,15,928.5,87.0,4.05,24.5,720.0,973.44,730.62
2017,2,18,11,30,936.0,88.0,4.1,25.0,746.0,1002.99,748.2
2017,2,18,11,45,938.0,90.0,4.2,25.5,763.0,1024.91,760.98
2017,2,18,12,0,940.0,92.0,4.3,26.0,780.0,1043.06,771.38
2017,2,18,12,15,942.0,92.0,4.3,26.0,788.5,1055.04,778.72
2017,2,18,12,30,944.0,92.0,4.3,26.0,797.0,1063.1,783.68
2017,2,18,12,45,942.0,93.0,4.35,26.0,796.5,1064.33,784.66
2017,2,18,13,0,940.0,94.0,4.4,26.0,796.0,1061.57,783.23
2017,2,18,13,15,937.5,93.5,4.3,26.0,787.0,1052.63,776.96
2017,2,18,13,30,935.0,93.0,4.2,26.0,778.0,1039.79,768.33
2017,2,18,13,45,927.5,93.5,4.1,26.5,760.0,1019.43,753.4
2017,2,18,14,0,920.0,94.0,4.0,27.0,742.0,995.52,736.33
2017,2,18,14,15,912.0,92.5,3.7,26.5,716.0,965.44,716.91
2017,2,18,14,30,904.0,91.0,3.4,26.0,690.0,932.19,695.35
2017,2,18,14,45,891.5,90.0,3.15,26.0,656.0,892.58,668.41
2017,2,18,15,0,879.0,89.0,2.9,26.0,622.0,850.49,639.77
2017,2,18,15,15,863.5,86.5,2.55,25.5,581.5,802.03,607.16
2017,2,18,15,30,848.0,84.0,2.2,25.0,541.0,757.94,577.25
2017,2,18,15,45,825.0,81.5,1.85,24.5,494.5,700.36,537.4
2017,2,18,16,0,802.0,79.0,1.5,24.0,448.0,642.33,495.64
2017,2,18,16,15,771.5,75.0,1.4,23.0,397.5,577.86,449.73
2017,2,18,16,30,741.0,71.0,1.3,22.0,347.0,514.44,402.79
2017,2,18,16,45,697.5,65.5,1.25,21.5,294.0,444.15,348.21
2017,2,18,17,0,654.0,60.0,1.2,21.0,241.0,378.84,295.24
2017,2,18,17,15,584.0,52.5,1.2,20.0,188.0,303.04,232.86
2017,2,18,17,30,514.0,45.0,1.2,19.0,135.0,234.73,174.43
2017,2,18,17,45,395.0,33.5,1.3,18.5,88.0,156.74,108.36
2017,2,18,18,0,276.0,22.0,1.4,18.0,41.0,90.65,40.64
2017,2,18,18,15,138.0,11.0,1.45,17.5,20.5,30.76,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.0,3.75,17.0,9.0,8.19,0.0
2017,2,19,7,30,0.0,18.0,3.9,17.0,18.0,15.86,3.86
2017,2,19,7,45,2.5,39.5,4.05,17.5,40.0,37.17,24.56
2017,2,19,8,0,5.0,61.0,4.2,18.0,62.0,58.61,43.12
2017,2,19,8,15,16.0,83.5,4.2,18.0,88.0,84.62,65.32
2017,2,19,8,30,27.0,106.0,4.2,18.0,114.0,117.36,93.02
2017,2,19,8,45,36.0,127.5,4.2,18.5,140.0,144.93,115.89
2017,2,19,9,0,45.0,149.0,4.2,19.0,166.0,173.59,139.25
2017,2,19,9,15,22.5,139.0,4.4,19.5,147.5,142.27,112.84
2017,2,19,9,30,0.0,129.0,4.6,20.0,129.0,117.47,91.59
2017,2,19,9,45,0.0,143.0,4.8,20.5,143.0,130.56,101.81
2017,2,19,10,0,0.0,157.0,5.0,21.0,157.0,143.73,111.96
2017,2,19,10,15,0.0,142.5,5.05,21.0,142.5,129.2,99.93
2017,2,19,10,30,0.0,128.0,5.1,21.0,128.0,115.14,88.36
2017,2,19,10,45,27.0,211.0,5.2,21.5,229.0,231.01,181.39
2017,2,19,11,0,54.0,294.0,5.3,22.0,330.0,346.35,271.18
2017,2,19,11,15,31.0,253.0,5.4,22.0,274.0,280.63,219.03
2017,2,19,11,30,8.0,212.0,5.5,22.0,218.0,203.3,157.51
2017,2,19,11,45,13.0,238.5,5.6,22.5,248.5,234.42,181.74
2017,2,19,12,0,18.0,265.0,5.7,23.0,279.0,266.0,205.95
2017,2,19,12,15,18.5,268.0,5.7,23.0,282.0,269.56,208.56
2017,2,19,12,30,19.0,271.0,5.7,23.0,285.0,273.12,211.26
2017,2,19,12,45,96.0,320.0,5.7,23.5,392.0,420.81,326.69
2017,2,19,13,0,173.0,369.0,5.7,24.0,499.0,571.65,440.31
2017,2,19,13,15,168.0,368.5,5.6,24.0,493.5,564.98,434.62
2017,2,19,13,30,163.0,368.0,5.5,24.0,488.0,557.7,429.07
2017,2,19,13,45,90.5,313.5,5.45,24.0,380.0,405.63,313.88
2017,2,19,14,0,18.0,259.0,5.4,24.0,272.0,259.85,200.35
2017,2,19,14,15,218.0,268.0,5.3,23.5,413.5,503.99,394.52
2017,2,19,14,30,418.0,277.0,5.2,23.0,555.0,688.86,536.67
2017,2,19,14,45,390.0,268.5,5.15,23.0,518.0,641.55,501.04
2017,2,19,15,0,362.0,260.0,5.1,23.0,481.0,594.66,466.42
2017,2,19,15,15,181.0,204.5,4.85,23.0,315.0,359.8,285.13
2017,2,19,15,30,0.0,149.0,4.6,23.0,149.0,135.85,104.46
2017,2,19,15,45,236.0,154.0,4.45,23.0,263.5,340.54,273.23
2017,2,19,16,0,472.0,159.0,4.3,23.0,378.0,505.31,402.87
2017,2,19,16,15,440.0,147.5,3.9,22.5,334.0,447.92,357.69
2017,2,19,16,30,408.0,136.0,3.5,22.0,290.0,392.74,314.15
2017,2,19,16,45,368.5,120.5,3.15,22.0,243.5,332.08,264.81
2017,2,19,17,0,329.0,105.0,2.8,22.0,197.0,275.2,217.5
2017,2,19,17,15,275.5,86.5,2.55,21.5,152.5,207.03,160.87
2017,2,19,17,30,222.0,68.0,2.3,21.0,108.0,152.8,114.76
2017,2,19,17,45,139.5,47.5,2.1,20.5,69.5,94.74,66.42
2017,2,19,18,0,57.0,27.0,1.9,20.0,31.0,41.66,18.95
2017,2,19,18,15,28.5,13.5,2.05,20.0,15.5,16.54,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,10.5,3.35,13.0,10.5,9.55,0.0
2017,2,20,7,30,0.0,21.0,3.3,13.0,21.0,18.66,6.6
2017,2,20,7,45,9.0,42.5,3.25,13.0,44.0,41.98,28.96
2017,2,20,8,0,18.0,64.0,3.2,13.0,67.0,69.26,52.82
2017,2,20,8,15,28.5,86.5,3.15,13.0,93.5,96.91,76.95
2017,2,20,8,30,39.0,109.0,3.1,13.0,120.0,125.78,101.89
2017,2,20,8,45,47.0,131.0,3.05,13.0,147.0,154.07,125.96
2017,2,20,9,0,55.0,153.0,3.0,13.0,174.0,183.3,150.44
2017,2,20,9,15,57.5,175.0,2.8,13.5,199.5,210.04,171.98
2017,2,20,9,30,60.0,197.0,2.6,14.0,225.0,237.08,193.28
2017,2,20,9,45,30.0,173.5,2.4,14.5,187.5,191.28,154.44
2017,2,20,10,0,0.0,150.0,2.2,15.0,150.0,136.76,108.37
2017,2,20,10,15,0.0,147.5,1.9,15.5,147.5,133.94,105.62
2017,2,20,10,30,0.0,145.0,1.6,16.0,145.0,131.28,102.93
2017,2,20,10,45,7.5,191.0,1.3,17.0,196.5,182.23,143.39
2017,2,20,11,0,15.0,237.0,1.0,18.0,248.0,234.67,183.53
2017,2,20,11,15,51.0,287.5,1.35,18.5,324.5,336.64,262.7
2017,2,20,11,30,87.0,338.0,1.7,19.0,401.0,428.1,331.76
2017,2,20,11,45,82.5,344.5,2.1,19.5,405.0,432.17,334.14
2017,2,20,12,0,78.0,351.0,2.5,20.0,409.0,435.89,336.68
2017,2,20,12,15,147.5,363.5,2.65,20.0,474.5,538.25,414.62
2017,2,20,12,30,217.0,376.0,2.8,20.0,540.0,623.31,478.12
2017,2,20,12,45,361.5,332.0,2.95,20.5,605.0,738.38,563.68
2017,2,20,13,0,506.0,288.0,3.1,21.0,670.0,851.55,645.33
2017,2,20,13,15,511.0,282.0,3.1,21.0,664.5,846.49,641.35
2017,2,20,13,30,516.0,276.0,3.1,21.0,659.0,838.93,636.68
2017,2,20,13,45,325.0,313.0,3.1,21.0,552.0,668.3,512.28
2017,2,20,14,0,134.0,350.0,3.1,21.0,445.0,503.54,387.95
2017,2,20,14,15,404.0,267.5,3.05,21.0,540.5,692.76,535.2
2017,2,20,14,30,674.0,185.0,3.0,21.0,636.0,842.68,646.28
2017,2,20,14,45,798.5,133.5,3.0,21.0,642.5,868.07,663.91
2017,2,20,15,0,923.0,82.0,3.0,21.0,649.0,879.42,672.96
2017,2,20,15,15,908.0,80.0,2.85,21.0,607.0,830.15,639.01
2017,2,20,15,30,893.0,78.0,2.7,21.0,565.0,778.99,603.93
2017,2,20,15,45,869.5,75.5,2.6,21.0,517.0,719.56,562.8
2017,2,20,16,0,846.0,73.0,2.5,21.0,469.0,664.36,523.45
2017,2,20,16,15,816.0,69.5,2.15,20.0,417.0,598.53,474.3
2017,2,20,16,30,786.0,66.0,1.8,19.0,365.0,533.63,424.22
2017,2,20,16,45,738.5,62.0,1.5,18.5,309.5,460.5,365.51
2017,2,20,17,0,691.0,58.0,1.2,18.0,254.0,391.0,307.73
2017,2,20,17,15,622.0,51.0,1.2,17.0,199.5,313.88,243.66
2017,2,20,17,30,553.0,44.0,1.2,16.0,145.0,245.63,184.51
2017,2,20,17,45,427.0,34.0,1.2,15.5,95.5,164.99,115.67
2017,2,20,18,0,301.0,24.0,1.2,15.0,46.0,98.1,50.65
2017,2,20,18,15,150.5,12.0,1.2,14.5,23.0,33.25,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,215.0,11.0,5.05,10.5,27.5,41.78,0.0
2017,2,21,7,30,430.0,22.0,5.1,11.0,55.0,121.62,65.05
2017,2,21,7,45,549.0,30.0,5.15,11.5,107.5,192.19,137.34
2017,2,21,8,0,668.0,38.0,5.2,12.0,160.0,275.88,212.67
2017,2,21,8,15,731.0,43.0,5.05,13.0,217.5,347.92,278.54
2017,2,21,8,30,794.0,48.0,4.9,14.0,275.0,426.29,347.39
2017,2,21,8,45,834.0,51.0,4.8,15.0,331.5,493.39,404.74
2017,2,21,9,0,874.0,54.0,4.7,16.0,388.0,565.65,463.49
2017,2,21,9,15,899.5,57.0,4.8,16.5,441.5,631.2,516.05
2017,2,21,9,30,925.0,60.0,4.9,17.0,495.0,697.04,566.91
2017,2,21,9,45,942.5,62.0,5.0,18.0,543.0,755.85,607.53
2017,2,21,10,0,960.0,64.0,5.1,19.0,591.0,813.42,646.34
2017,2,21,10,15,972.0,65.5,5.2,19.5,632.5,864.39,680.88
2017,2,21,10,30,984.0,67.0,5.3,20.0,674.0,913.04,713.34
2017,2,21,10,45,992.0,68.5,5.4,21.0,708.5,955.56,739.66
2017,2,21,11,0,1000.0,70.0,5.5,22.0,743.0,994.94,763.48
2017,2,21,11,15,1006.0,70.5,5.45,22.0,769.0,1027.91,784.64
2017,2,21,11,30,1012.0,71.0,5.4,22.0,795.0,1057.23,803.25
2017,2,21,11,45,1012.5,73.5,5.35,22.5,813.0,1079.75,815.6
2017,2,21,12,0,1013.0,76.0,5.3,23.0,831.0,1098.12,825.17
2017,2,21,12,15,1014.5,76.5,5.25,23.0,839.5,1110.91,832.75
2017,2,21,12,30,1016.0,77.0,5.2,23.0,848.0,1119.46,837.66
2017,2,21,12,45,1015.0,77.0,5.2,23.0,847.5,1120.6,838.27
2017,2,21,13,0,1014.0,77.0,5.2,23.0,847.0,1117.44,836.24
2017,2,21,13,15,1011.5,77.0,5.1,23.0,837.5,1108.5,829.6
2017,2,21,13,30,1009.0,77.0,5.0,23.0,828.0,1095.34,820.35
2017,2,21,13,45,1004.0,77.0,4.95,23.5,809.5,1075.6,805.73
2017,2,21,14,0,999.0,77.0,4.9,24.0,791.0,1051.92,788.68
2017,2,21,14,15,992.0,76.0,4.8,24.0,764.5,1021.37,768.28
