Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,14,30,985.0,75.0,4.7,24.0,738.0,987.27,745.57
2017,2,21,14,45,974.5,74.0,4.6,24.0,703.5,946.75,718.48
2017,2,21,15,0,964.0,73.0,4.5,24.0,669.0,903.32,689.34
2017,2,21,15,15,951.0,71.0,4.15,23.5,627.0,854.03,656.3
2017,2,21,15,30,938.0,69.0,3.8,23.0,585.0,802.55,621.43
2017,2,21,15,45,918.0,67.5,3.45,23.0,537.0,744.74,580.44
2017,2,21,16,0,898.0,66.0,3.1,23.0,489.0,686.0,538.2
2017,2,21,16,15,871.5,63.0,2.75,22.0,436.0,620.87,489.98
2017,2,21,16,30,845.0,60.0,2.4,21.0,383.0,556.21,440.4
2017,2,21,16,45,805.0,56.0,2.05,20.0,327.0,487.23,385.55
2017,2,21,17,0,765.0,52.0,1.7,19.0,271.0,417.5,328.02
2017,2,21,17,15,701.0,46.5,1.65,18.0,214.5,339.77,262.94
2017,2,21,17,30,637.0,41.0,1.6,17.0,158.0,268.47,200.73
2017,2,21,17,45,522.0,32.0,1.6,16.0,106.0,186.64,130.25
2017,2,21,18,0,407.0,23.0,1.6,15.0,54.0,117.68,62.78
2017,2,21,18,15,203.5,11.5,1.55,14.5,27.0,40.44,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,211.0,11.5,1.15,12.0,28.0,41.62,0.0
2017,2,22,7,30,422.0,23.0,1.2,13.0,56.0,121.4,67.41
2017,2,22,7,45,535.0,31.0,1.3,14.0,108.0,189.41,133.64
2017,2,22,8,0,648.0,39.0,1.4,15.0,160.0,270.33,204.12
2017,2,22,8,15,710.0,44.5,1.35,15.5,216.5,341.42,266.95
2017,2,22,8,30,772.0,50.0,1.3,16.0,273.0,418.76,332.47
2017,2,22,8,45,810.5,53.5,1.3,17.0,329.0,484.58,386.04
2017,2,22,9,0,849.0,57.0,1.3,18.0,385.0,555.37,440.68
2017,2,22,9,15,874.5,60.0,1.55,19.0,437.5,619.64,489.66
2017,2,22,9,30,900.0,63.0,1.8,20.0,490.0,684.28,537.16
2017,2,22,9,45,918.0,65.0,2.05,21.0,537.5,742.3,576.16
2017,2,22,10,0,936.0,67.0,2.3,22.0,585.0,799.19,613.6
2017,2,22,10,15,948.5,69.0,2.4,22.5,626.5,850.2,646.39
2017,2,22,10,30,961.0,71.0,2.5,23.0,668.0,898.99,677.24
2017,2,22,10,45,969.0,73.0,2.65,23.5,702.0,941.32,703.82
2017,2,22,11,0,977.0,75.0,2.8,24.0,736.0,980.59,728.23
2017,2,22,11,15,982.5,76.0,2.85,24.0,762.0,1013.07,748.61
2017,2,22,11,30,988.0,77.0,2.9,24.0,788.0,1041.95,766.72
2017,2,22,11,45,984.5,81.5,2.95,24.5,804.0,1062.41,777.91
2017,2,22,12,0,981.0,86.0,3.0,25.0,820.0,1078.68,786.54
2017,2,22,12,15,982.5,86.5,3.0,25.5,829.0,1091.1,792.37
2017,2,22,12,30,984.0,87.0,3.0,26.0,838.0,1099.41,795.72
2017,2,22,12,45,982.0,87.5,3.05,26.5,837.0,1100.02,794.87
2017,2,22,13,0,980.0,88.0,3.1,27.0,836.0,1096.47,791.6
2017,2,22,13,15,977.5,87.5,3.1,27.0,826.5,1087.11,785.93
2017,2,22,13,30,975.0,87.0,3.1,27.0,817.0,1073.68,777.87
2017,2,22,13,45,969.0,87.0,3.1,27.0,798.5,1053.41,765.58
2017,2,22,14,0,963.0,87.0,3.1,27.0,780.0,1029.37,750.99
2017,2,22,14,15,956.0,85.5,3.0,27.0,753.5,999.01,731.53
2017,2,22,14,30,949.0,84.0,2.9,27.0,727.0,965.24,709.92
2017,2,22,14,45,934.0,84.5,2.85,27.0,691.5,923.56,683.46
2017,2,22,15,0,919.0,85.0,2.8,27.0,656.0,879.38,655.22
2017,2,22,15,15,904.5,82.5,2.6,26.5,614.5,829.96,623.37
2017,2,22,15,30,890.0,80.0,2.4,26.0,573.0,778.61,589.85
2017,2,22,15,45,870.5,77.0,2.25,26.0,526.0,721.47,551.03
2017,2,22,16,0,851.0,74.0,2.1,26.0,479.0,668.13,513.68
2017,2,22,16,15,823.0,70.5,1.9,25.0,426.5,603.17,467.09
2017,2,22,16,30,795.0,67.0,1.7,24.0,374.0,538.9,419.34
2017,2,22,16,45,755.0,62.0,1.55,23.5,319.5,467.9,364.11
2017,2,22,17,0,715.0,57.0,1.4,23.0,265.0,399.73,308.95
2017,2,22,17,15,649.5,50.5,1.45,22.0,209.5,323.13,246.39
2017,2,22,17,30,584.0,44.0,1.5,21.0,154.0,253.23,186.84
2017,2,22,17,45,471.0,34.5,1.55,20.0,103.5,176.29,121.81
2017,2,22,18,0,358.0,25.0,1.6,19.0,53.0,111.05,60.71
2017,2,22,18,15,179.0,12.5,1.6,18.5,26.5,37.53,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,7,15,151.5,14.0,2.6,12.5,27.0,35.1,0.0
2017,2,23,7,30,303.0,28.0,2.8,13.0,54.0,103.54,60.81
2017,2,23,7,45,421.5,39.5,3.0,14.0,104.0,168.67,121.08
2017,2,23,8,0,540.0,51.0,3.2,15.0,154.0,248.32,190.05
2017,2,23,8,15,608.5,59.0,3.2,16.0,210.0,318.46,251.84
2017,2,23,8,30,677.0,67.0,3.2,17.0,266.0,395.86,317.67
2017,2,23,8,45,724.5,71.5,3.2,18.0,322.0,463.69,373.77
2017,2,23,9,0,772.0,76.0,3.2,19.0,378.0,536.96,431.75
2017,2,23,9,15,802.0,80.0,3.5,19.5,430.5,602.01,482.87
2017,2,23,9,30,832.0,84.0,3.8,20.0,483.0,667.97,533.2
2017,2,23,9,45,856.0,86.0,4.1,21.0,531.0,727.87,575.62
2017,2,23,10,0,880.0,88.0,4.4,22.0,579.0,787.3,615.75
2017,2,23,10,15,895.0,90.5,4.55,22.5,621.0,832.58,645.98
2017,2,23,10,30,910.0,93.0,4.7,23.0,663.0,882.02,678.93
2017,2,23,10,45,923.5,94.0,4.9,24.0,698.0,926.28,706.84
2017,2,23,11,0,937.0,95.0,5.1,25.0,733.0,967.98,732.71
2017,2,23,11,15,944.0,96.0,5.2,25.0,759.5,1000.78,754.58
2017,2,23,11,30,951.0,97.0,5.3,25.0,786.0,1030.2,774.25
2017,2,23,11,45,961.0,95.0,5.45,25.5,805.0,1055.57,790.07
2017,2,23,12,0,971.0,93.0,5.6,26.0,824.0,1077.31,803.52
2017,2,23,12,15,972.5,93.5,5.6,26.0,833.0,1089.6,811.19
2017,2,23,12,30,974.0,94.0,5.6,26.0,842.0,1097.81,816.35
2017,2,23,12,45,971.5,95.0,5.7,26.5,841.0,1098.43,815.77
2017,2,23,13,0,969.0,96.0,5.8,27.0,840.0,1094.91,812.63
2017,2,23,13,15,966.0,96.0,5.75,27.0,830.5,1085.66,806.33
2017,2,23,13,30,963.0,96.0,5.7,27.0,821.0,1072.38,797.53
2017,2,23,13,45,954.5,96.5,5.7,27.0,801.5,1050.36,783.39
2017,2,23,14,0,946.0,97.0,5.7,27.0,782.0,1024.69,766.91
2017,2,23,14,15,938.0,95.5,5.55,27.0,755.0,993.75,745.87
2017,2,23,14,30,930.0,94.0,5.4,27.0,728.0,959.5,722.67
2017,2,23,14,45,916.0,93.5,5.3,27.0,692.5,918.03,694.83
2017,2,23,15,0,902.0,93.0,5.2,27.0,657.0,874.07,665.19
2017,2,23,15,15,886.5,90.5,4.85,26.5,615.0,824.42,631.27
2017,2,23,15,30,871.0,88.0,4.5,26.0,573.0,778.99,600.12
2017,2,23,15,45,847.5,85.5,4.2,26.0,525.0,719.67,558.35
2017,2,23,16,0,824.0,83.0,3.9,26.0,477.0,659.89,514.64
2017,2,23,16,15,794.0,79.0,3.55,25.0,425.0,594.3,466.41
2017,2,23,16,30,764.0,75.0,3.2,24.0,373.0,529.67,417.26
2017,2,23,16,45,719.0,70.0,2.85,23.5,317.5,457.63,359.94
2017,2,23,17,0,674.0,65.0,2.5,23.0,262.0,390.63,304.68
2017,2,23,17,15,606.0,57.5,2.5,22.0,207.0,314.28,241.56
2017,2,23,17,30,538.0,50.0,2.5,21.0,152.0,245.14,182.31
2017,2,23,17,45,420.5,38.5,2.5,20.5,102.0,166.17,115.57
2017,2,23,18,0,303.0,27.0,2.5,20.0,52.0,101.52,57.15
2017,2,23,18,15,151.5,13.5,2.7,19.5,26.0,34.24,0.0
2017,2,23,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,127.5,16.0,4.45,13.5,27.0,33.37,0.0
2017,2,24,7,30,255.0,32.0,4.6,14.0,54.0,97.18,59.11
2017,2,24,7,45,398.5,42.5,4.75,14.5,106.5,165.32,119.34
2017,2,24,8,0,542.0,53.0,4.9,15.0,159.0,251.07,193.14
2017,2,24,8,15,612.0,60.5,4.9,15.5,215.0,321.52,256.12
2017,2,24,8,30,682.0,68.0,4.9,16.0,271.0,399.35,323.71
2017,2,24,8,45,738.0,70.5,4.9,17.0,329.0,469.8,382.89
2017,2,24,9,0,794.0,73.0,4.9,18.0,387.0,546.47,444.71
2017,2,24,9,15,823.5,77.0,5.0,18.5,440.0,612.33,496.99
2017,2,24,9,30,853.0,81.0,5.1,19.0,493.0,679.03,548.3
2017,2,24,9,45,881.5,81.0,5.25,19.5,543.0,740.84,593.41
2017,2,24,10,0,910.0,81.0,5.4,20.0,593.0,796.62,632.4
2017,2,24,10,15,925.5,83.0,5.45,20.5,635.5,849.01,667.89
2017,2,24,10,30,941.0,85.0,5.5,21.0,678.0,899.48,701.47
2017,2,24,10,45,957.5,84.5,5.55,21.5,714.5,945.7,731.62
2017,2,24,11,0,974.0,84.0,5.6,22.0,751.0,989.43,759.71
2017,2,24,11,15,982.0,85.0,5.6,22.0,778.5,1024.15,782.52
2017,2,24,11,30,990.0,86.0,5.6,22.0,806.0,1055.39,802.93
2017,2,24,11,45,993.0,88.0,5.7,22.5,825.0,1079.24,817.45
2017,2,24,12,0,996.0,90.0,5.8,23.0,844.0,1099.08,829.35
2017,2,24,12,15,999.0,90.5,5.75,23.0,854.0,1113.1,837.9
2017,2,24,12,30,1002.0,91.0,5.7,23.0,864.0,1122.96,843.8
2017,2,24,12,45,1005.0,90.0,5.7,23.0,865.0,1126.86,846.28
2017,2,24,13,0,1008.0,89.0,5.7,23.0,866.0,1126.47,846.09
2017,2,24,13,15,1006.5,88.5,5.6,23.0,857.5,1117.84,839.69
2017,2,24,13,30,1005.0,88.0,5.5,23.0,849.0,1104.99,830.67
2017,2,24,13,45,1002.5,87.0,5.45,23.0,831.0,1086.42,818.4
2017,2,24,14,0,1000.0,86.0,5.4,23.0,813.0,1063.8,803.54
2017,2,24,14,15,993.0,85.0,5.3,22.5,786.0,1033.05,784.41
2017,2,24,14,30,986.0,84.0,5.2,22.0,759.0,998.73,762.84
2017,2,24,14,45,974.0,83.5,5.15,22.0,723.5,957.24,735.08
2017,2,24,15,0,962.0,83.0,5.1,22.0,688.0,912.91,705.24
2017,2,24,15,15,947.5,81.0,4.95,21.5,645.0,862.29,671.42
2017,2,24,15,30,933.0,79.0,4.8,21.0,602.0,809.6,635.75
2017,2,24,15,45,914.0,76.0,4.65,21.0,553.0,750.76,593.9
2017,2,24,16,0,895.0,73.0,4.5,21.0,504.0,690.89,550.33
2017,2,24,16,15,867.5,69.5,4.15,20.0,450.0,628.49,503.18
2017,2,24,16,30,840.0,66.0,3.8,19.0,396.0,562.07,451.65
2017,2,24,16,45,800.0,61.5,3.45,18.5,339.0,489.07,392.31
2017,2,24,17,0,760.0,57.0,3.1,18.0,282.0,418.82,333.1
2017,2,24,17,15,695.0,51.0,3.0,17.0,224.5,340.27,266.33
2017,2,24,17,30,630.0,45.0,2.9,16.0,167.0,268.3,202.83
2017,2,24,17,45,514.0,36.0,2.8,15.0,113.5,186.61,131.95
2017,2,24,18,0,398.0,27.0,2.7,14.0,60.0,121.06,70.93
2017,2,24,18,15,199.0,13.5,2.9,13.5,30.0,40.9,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,199.0,14.0,4.5,4.5,32.5,42.14,0.0
2017,2,25,7,30,398.0,28.0,4.8,5.0,65.0,123.68,78.24
2017,2,25,7,45,513.0,37.5,5.1,5.5,118.5,191.57,142.41
2017,2,25,8,0,628.0,47.0,5.4,6.0,172.0,272.27,216.23
2017,2,25,8,15,691.5,53.0,5.35,6.5,229.5,343.8,283.05
2017,2,25,8,30,755.0,59.0,5.3,7.0,287.0,421.68,353.5
2017,2,25,8,45,796.0,63.0,5.3,7.5,344.0,491.7,415.42
2017,2,25,9,0,837.0,67.0,5.3,8.0,401.0,564.54,477.41
2017,2,25,9,15,864.0,70.5,5.15,8.5,454.5,630.49,531.22
2017,2,25,9,30,891.0,74.0,5.0,9.0,508.0,692.31,579.85
2017,2,25,9,45,910.0,76.5,4.9,10.0,556.5,751.32,621.51
2017,2,25,10,0,929.0,79.0,4.8,11.0,605.0,809.3,660.8
2017,2,25,10,15,942.5,81.0,4.65,11.5,647.5,860.88,695.19
2017,2,25,10,30,956.0,83.0,4.5,12.0,690.0,910.31,727.18
2017,2,25,10,45,965.0,85.0,4.4,12.5,724.5,953.35,754.24
2017,2,25,11,0,974.0,87.0,4.3,13.0,759.0,993.38,778.71
2017,2,25,11,15,980.5,88.0,4.15,13.0,786.0,1026.68,799.51
2017,2,25,11,30,987.0,89.0,4.0,13.0,813.0,1056.44,817.89
2017,2,25,11,45,988.0,91.5,3.85,13.5,830.0,1078.8,829.55
2017,2,25,12,0,989.0,94.0,3.7,14.0,847.0,1097.12,838.42
2017,2,25,12,15,990.5,94.5,3.5,14.0,855.5,1109.53,844.43
2017,2,25,12,30,992.0,95.0,3.3,14.0,864.0,1117.78,847.68
2017,2,25,12,45,991.0,95.0,3.15,14.5,863.5,1118.72,845.05
2017,2,25,13,0,990.0,95.0,3.0,15.0,863.0,1115.43,839.81
2017,2,25,13,15,987.5,94.5,2.85,15.0,853.5,1105.87,832.16
2017,2,25,13,30,985.0,94.0,2.7,15.0,844.0,1092.18,821.97
2017,2,25,13,45,978.5,94.5,2.55,15.5,824.5,1071.66,805.93
2017,2,25,14,0,972.0,95.0,2.4,16.0,805.0,1047.33,787.59
2017,2,25,14,15,964.0,93.5,2.3,16.0,778.0,1015.66,766.59
2017,2,25,14,30,956.0,92.0,2.2,16.0,751.0,980.58,743.41
2017,2,25,14,45,938.5,93.0,2.1,16.0,714.0,936.82,714.34
2017,2,25,15,0,921.0,94.0,2.0,16.0,677.0,890.69,683.59
2017,2,25,15,15,905.5,92.0,1.95,15.5,634.5,840.75,651.7
2017,2,25,15,30,890.0,90.0,1.9,15.0,592.0,794.94,622.25
2017,2,25,15,45,867.5,87.0,1.9,15.0,543.0,734.78,581.21
2017,2,25,16,0,845.0,84.0,1.9,15.0,494.0,674.02,537.79
2017,2,25,16,15,815.5,80.0,1.7,14.5,441.0,607.57,487.42
2017,2,25,16,30,786.0,76.0,1.5,14.0,388.0,541.98,436.13
2017,2,25,16,45,740.0,71.5,1.35,13.5,331.5,468.67,377.35
2017,2,25,17,0,694.0,67.0,1.2,13.0,275.0,400.43,320.44
2017,2,25,17,15,626.0,59.5,1.2,12.0,218.0,322.86,255.24
2017,2,25,17,30,558.0,52.0,1.2,11.0,161.0,252.47,193.68
2017,2,25,17,45,440.0,41.0,1.2,10.0,109.5,172.71,124.81
2017,2,25,18,0,322.0,30.0,1.2,9.0,58.0,107.6,65.81
2017,2,25,18,15,161.0,15.0,1.2,8.5,29.0,36.61,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,74.0,20.0,2.65,8.5,27.0,32.7,0.0
2017,2,26,7,30,148.0,40.0,2.8,9.0,54.0,78.68,51.78
2017,2,26,7,45,246.5,58.5,3.0,10.0,100.5,138.53,103.94
2017,2,26,8,0,345.0,77.0,3.2,11.0,147.0,207.37,163.46
2017,2,26,8,15,172.5,65.0,3.25,11.5,100.0,140.01,112.76
2017,2,26,8,30,0.0,53.0,3.3,12.0,53.0,46.79,34.81
2017,2,26,8,45,0.0,64.5,3.4,12.5,64.5,57.0,43.49
2017,2,26,9,0,0.0,76.0,3.5,13.0,76.0,67.24,52.01
2017,2,26,9,15,0.0,86.5,3.55,13.5,86.5,76.8,59.82
2017,2,26,9,30,0.0,97.0,3.6,14.0,97.0,86.4,67.56
2017,2,26,9,45,0.0,71.5,3.65,15.0,71.5,63.26,47.72
2017,2,26,10,0,0.0,46.0,3.7,16.0,46.0,40.65,28.51
2017,2,26,10,15,0.0,54.5,3.8,16.0,54.5,48.21,34.74
2017,2,26,10,30,0.0,63.0,3.9,16.0,63.0,55.78,40.93
2017,2,26,10,45,0.0,103.5,4.0,16.5,103.5,92.11,70.68
2017,2,26,11,0,0.0,144.0,4.1,17.0,144.0,129.81,101.08
2017,2,26,11,15,0.0,100.0,4.1,17.5,100.0,88.93,67.51
2017,2,26,11,30,0.0,56.0,4.1,18.0,56.0,49.64,35.23
2017,2,26,11,45,1.0,108.0,4.15,18.5,109.0,97.31,73.98
2017,2,26,12,0,2.0,160.0,4.2,19.0,162.0,146.8,113.52
2017,2,26,12,15,8.5,213.5,4.2,19.0,220.5,204.55,159.53
2017,2,26,12,30,15.0,267.0,4.2,19.0,279.0,263.71,206.0
2017,2,26,12,45,7.5,183.0,4.25,19.5,189.0,174.23,135.02
2017,2,26,13,0,0.0,99.0,4.3,20.0,99.0,88.14,65.89
2017,2,26,13,15,27.5,223.0,4.3,20.0,244.0,245.26,191.89
2017,2,26,13,30,55.0,347.0,4.3,20.0,389.0,405.23,315.46
2017,2,26,13,45,55.0,338.5,4.35,20.5,380.0,395.24,307.1
2017,2,26,14,0,55.0,330.0,4.4,21.0,371.0,385.13,299.26
2017,2,26,14,15,129.5,333.5,4.3,21.0,424.5,474.02,369.2
2017,2,26,14,30,204.0,337.0,4.2,21.0,478.0,541.96,422.11
2017,2,26,14,45,285.5,304.5,4.15,21.5,492.0,586.07,456.54
2017,2,26,15,0,367.0,272.0,4.1,22.0,506.0,608.33,474.74
2017,2,26,15,15,296.5,265.5,3.8,22.0,447.0,529.84,414.89
2017,2,26,15,30,226.0,259.0,3.5,22.0,388.0,443.52,348.93
2017,2,26,15,45,211.5,241.5,3.25,22.0,354.5,404.24,319.28
2017,2,26,16,0,197.0,224.0,3.0,22.0,321.0,365.87,289.78
2017,2,26,16,15,188.5,200.5,2.6,21.5,285.0,325.66,258.96
2017,2,26,16,30,180.0,177.0,2.2,21.0,249.0,286.06,228.01
2017,2,26,16,45,161.5,153.5,1.8,20.5,211.0,242.07,192.83
2017,2,26,17,0,143.0,130.0,1.4,20.0,173.0,200.04,158.53
2017,2,26,17,15,116.5,105.5,1.4,19.5,136.0,155.83,122.09
2017,2,26,17,30,90.0,81.0,1.4,19.0,99.0,114.77,87.61
2017,2,26,17,45,53.0,56.5,1.4,18.5,66.5,74.05,53.53
2017,2,26,18,0,16.0,32.0,1.4,18.0,34.0,34.62,20.24
2017,2,26,18,15,8.0,16.0,1.5,17.5,17.0,15.68,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,54.0,20.5,2.7,17.0,26.0,30.29,0.0
2017,2,27,7,30,108.0,41.0,2.8,17.0,52.0,70.87,46.15
2017,2,27,7,45,203.0,61.5,2.95,17.5,98.0,125.07,91.51
2017,2,27,8,0,298.0,82.0,3.1,18.0,144.0,196.49,151.42
2017,2,27,8,15,149.0,94.5,3.2,18.5,126.0,156.84,123.81
2017,2,27,8,30,0.0,107.0,3.3,19.0,108.0,98.52,76.92
2017,2,27,8,45,105.0,139.0,3.45,19.5,182.0,197.56,158.77
2017,2,27,9,0,210.0,171.0,3.6,20.0,256.0,297.19,239.6
2017,2,27,9,15,161.0,196.0,3.7,20.5,266.5,304.16,243.79
2017,2,27,9,30,112.0,221.0,3.8,21.0,277.0,295.38,235.23
2017,2,27,9,45,111.0,245.0,3.95,21.5,304.5,324.77,257.34
2017,2,27,10,0,110.0,269.0,4.1,22.0,332.0,353.96,278.84
2017,2,27,10,15,55.5,218.5,4.1,22.0,250.0,258.74,203.11
2017,2,27,10,30,1.0,168.0,4.1,22.0,168.0,153.67,118.32
2017,2,27,10,45,2.5,176.0,4.15,22.5,177.5,162.51,125.04
2017,2,27,11,0,4.0,184.0,4.2,23.0,187.0,171.49,131.69
2017,2,27,11,15,2.0,153.0,4.15,23.0,154.5,140.09,106.67
2017,2,27,11,30,0.0,122.0,4.1,23.0,122.0,109.23,82.05
2017,2,27,11,45,6.5,187.5,4.1,23.5,193.0,177.31,135.67
2017,2,27,12,0,13.0,253.0,4.1,24.0,264.0,247.57,189.74
2017,2,27,12,15,6.5,201.0,4.05,24.0,207.0,190.38,145.14
2017,2,27,12,30,0.0,149.0,4.0,24.0,150.0,134.44,101.25
2017,2,27,12,45,0.0,145.5,4.0,24.0,146.0,131.16,98.74
2017,2,27,13,0,0.0,142.0,4.0,24.0,142.0,127.88,96.18
2017,2,27,13,15,34.5,251.5,3.9,24.0,278.5,281.81,216.89
2017,2,27,13,30,69.0,361.0,3.8,24.0,415.0,434.08,331.82
2017,2,27,13,45,61.5,346.5,3.75,24.5,394.0,409.89,312.67
2017,2,27,14,0,54.0,332.0,3.7,25.0,373.0,385.84,294.3
2017,2,27,14,15,134.5,335.0,3.6,25.0,430.5,479.73,366.8
2017,2,27,14,30,215.0,338.0,3.5,25.0,488.0,552.37,422.03
2017,2,27,14,45,413.5,265.0,3.4,25.0,535.5,668.56,511.13
2017,2,27,15,0,612.0,192.0,3.3,25.0,583.0,747.63,571.66
2017,2,27,15,15,466.5,218.5,3.15,25.0,506.0,628.41,483.33
2017,2,27,15,30,321.0,245.0,3.0,25.0,429.0,512.42,396.55
2017,2,27,15,45,492.0,186.5,2.95,25.0,441.5,568.82,442.37
2017,2,27,16,0,663.0,128.0,2.9,25.0,454.0,601.37,468.53
2017,2,27,16,15,629.0,121.0,2.55,24.5,404.0,537.28,419.94
2017,2,27,16,30,595.0,114.0,2.2,24.0,354.0,474.99,372.04
2017,2,27,16,45,548.5,105.0,1.85,23.5,301.5,406.5,318.14
2017,2,27,17,0,502.0,96.0,1.5,23.0,249.0,339.07,263.65
2017,2,27,17,15,432.5,84.0,1.45,22.5,197.0,268.06,205.72
2017,2,27,17,30,363.0,72.0,1.4,22.0,145.0,204.94,152.88
2017,2,27,17,45,261.0,54.5,1.35,21.5,98.5,135.74,95.92
2017,2,27,18,0,159.0,37.0,1.3,21.0,52.0,79.57,49.08
2017,2,27,18,15,79.5,18.5,1.35,20.5,26.0,27.95,0.0
2017,2,27,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,9.0,3.85,19.5,9.0,7.91,0.0
2017,2,28,7,30,0.0,18.0,4.0,20.0,18.0,15.84,6.82
2017,2,28,7,45,0.0,33.5,4.15,20.5,33.5,29.54,18.67
2017,2,28,8,0,0.0,49.0,4.3,21.0,49.0,43.43,30.5
2017,2,28,8,15,0.0,66.0,4.65,21.5,66.0,59.01,43.58
2017,2,28,8,30,0.0,83.0,5.0,22.0,83.0,74.65,56.47
2017,2,28,8,45,0.0,78.0,5.35,22.5,78.0,69.34,51.88
2017,2,28,9,0,0.0,73.0,5.7,23.0,73.0,64.56,47.69
2017,2,28,9,15,5.0,124.0,5.85,23.0,127.0,115.37,89.09
2017,2,28,9,30,10.0,175.0,6.0,23.0,181.0,168.29,131.54
2017,2,28,9,45,75.0,222.0,6.15,23.5,266.0,273.16,215.79
2017,2,28,10,0,140.0,269.0,6.3,24.0,351.0,388.71,306.21
2017,2,28,10,15,116.0,285.0,6.3,24.0,356.0,379.2,297.46
2017,2,28,10,30,92.0,301.0,6.3,24.0,361.0,379.85,296.64
2017,2,28,10,45,92.5,317.5,6.35,24.5,380.0,400.77,311.51
2017,2,28,11,0,93.0,334.0,6.4,25.0,399.0,421.56,326.14
2017,2,28,11,15,94.5,347.0,6.35,25.0,415.5,439.26,338.96
2017,2,28,11,30,96.0,360.0,6.3,25.0,432.0,456.8,351.66
2017,2,28,11,45,102.5,371.0,6.3,25.5,449.5,476.84,365.74
2017,2,28,12,0,109.0,382.0,6.3,26.0,467.0,496.79,379.69
2017,2,28,12,15,59.0,299.5,6.2,26.0,345.5,357.14,273.66
2017,2,28,12,30,9.0,217.0,6.1,26.0,224.0,208.29,158.21
2017,2,28,12,45,12.5,244.5,6.0,26.5,254.0,238.65,181.49
2017,2,28,13,0,16.0,272.0,5.9,27.0,284.0,269.33,204.59
2017,2,28,13,15,31.0,306.5,5.7,27.0,330.5,336.48,255.88
2017,2,28,13,30,46.0,341.0,5.5,27.0,377.0,388.62,295.24
2017,2,28,13,45,23.0,244.0,5.35,27.0,262.0,261.56,198.91
2017,2,28,14,0,0.0,147.0,5.2,27.0,147.0,132.52,98.88
2017,2,28,14,15,5.5,188.5,4.95,27.0,192.5,177.11,133.99
2017,2,28,14,30,11.0,230.0,4.7,27.0,238.0,222.55,169.32
2017,2,28,14,45,22.0,246.0,4.5,27.0,261.0,248.14,189.49
2017,2,28,15,0,33.0,262.0,4.3,27.0,284.0,287.17,219.84
2017,2,28,15,15,135.5,261.5,4.0,26.5,341.0,381.5,295.07
2017,2,28,15,30,238.0,261.0,3.7,26.0,398.0,453.52,351.97
2017,2,28,15,45,175.0,240.5,3.4,26.0,337.0,375.69,292.05
2017,2,28,16,0,112.0,220.0,3.1,26.0,276.0,293.11,228.25
2017,2,28,16,15,101.0,199.0,2.65,25.5,245.5,259.41,202.69
2017,2,28,16,30,90.0,178.0,2.2,25.0,215.0,226.82,177.47
2017,2,28,16,45,86.0,153.5,1.8,24.5,184.5,195.11,152.62
2017,2,28,17,0,82.0,129.0,1.4,24.0,154.0,163.86,127.56
2017,2,28,17,15,67.0,104.5,1.3,23.0,122.0,128.79,99.25
2017,2,28,17,30,52.0,80.0,1.2,22.0,90.0,95.51,71.81
2017,2,28,17,45,32.0,56.5,1.15,21.5,62.0,63.82,45.38
2017,2,28,18,0,12.0,33.0,1.1,21.0,34.0,34.39,20.43
2017,2,28,18,15,6.0,16.5,1.1,20.5,17.0,16.09,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,190.0,16.5,5.05,14.5,37.0,49.63,0.94
2017,3,1,7,30,380.0,33.0,5.3,15.0,74.0,124.52,80.3
2017,3,1,7,45,489.5,42.0,5.6,15.5,127.0,189.8,137.64
2017,3,1,8,0,599.0,51.0,5.9,16.0,180.0,268.46,206.82
2017,3,1,8,15,660.0,57.5,6.15,16.0,237.0,337.81,269.74
2017,3,1,8,30,721.0,64.0,6.4,16.0,294.0,412.46,335.91
2017,3,1,8,45,561.5,106.0,6.65,16.5,304.5,418.8,344.09
2017,3,1,9,0,402.0,148.0,6.9,17.0,315.0,400.21,329.28
2017,3,1,9,15,630.5,113.0,6.9,17.0,413.5,534.54,440.58
2017,3,1,9,30,859.0,78.0,6.9,17.0,512.0,681.4,559.4
2017,3,1,9,45,880.0,80.0,6.9,17.5,560.0,735.3,598.51
2017,3,1,10,0,901.0,82.0,6.9,18.0,608.0,792.98,639.48
2017,3,1,10,15,915.0,84.0,6.85,18.0,649.5,843.84,675.76
2017,3,1,10,30,929.0,86.0,6.8,18.0,691.0,892.65,710.15
2017,3,1,10,45,940.5,87.0,6.75,18.5,726.0,935.79,738.6
2017,3,1,11,0,952.0,88.0,6.7,19.0,761.0,976.16,764.73
2017,3,1,11,15,959.5,89.5,6.6,19.0,788.0,1010.31,787.42
2017,3,1,11,30,967.0,91.0,6.5,19.0,815.0,1041.01,807.56
2017,3,1,11,45,957.5,99.5,6.45,19.5,830.0,1059.33,817.65
2017,3,1,12,0,948.0,108.0,6.4,20.0,845.0,1073.25,824.76
2017,3,1,12,15,951.0,108.5,6.3,20.0,854.5,1086.57,832.88
2017,3,1,12,30,954.0,109.0,6.2,20.0,864.0,1095.9,838.33
2017,3,1,12,45,956.5,107.5,6.15,20.0,864.5,1098.46,839.6
2017,3,1,13,0,959.0,106.0,6.1,20.0,865.0,1096.91,838.25
2017,3,1,13,15,957.0,105.5,6.0,20.0,856.0,1087.84,831.52
2017,3,1,13,30,955.0,105.0,5.9,20.0,847.0,1074.74,822.21
2017,3,1,13,45,765.5,181.0,5.85,20.0,767.5,975.75,753.2
2017,3,1,14,0,576.0,257.0,5.8,20.0,688.0,853.42,664.37
2017,3,1,14,15,758.0,177.5,5.7,20.0,723.5,930.13,722.75
2017,3,1,14,30,940.0,98.0,5.6,20.0,759.0,971.74,752.43
2017,3,1,14,45,927.0,97.5,5.55,20.0,723.5,930.41,723.77
2017,3,1,15,0,914.0,97.0,5.5,20.0,688.0,886.49,693.58
2017,3,1,15,15,900.0,94.5,5.45,19.5,646.0,837.2,660.59
2017,3,1,15,30,886.0,92.0,5.4,19.0,604.0,791.84,630.09
2017,3,1,15,45,871.5,87.5,5.35,19.0,556.5,735.65,589.83
2017,3,1,16,0,857.0,83.0,5.3,19.0,509.0,678.13,546.82
2017,3,1,16,15,829.5,79.0,5.05,18.5,456.0,612.14,495.5
2017,3,1,16,30,802.0,75.0,4.8,18.0,403.0,546.8,443.23
2017,3,1,16,45,767.0,69.0,4.6,17.5,347.0,476.53,385.54
2017,3,1,17,0,732.0,63.0,4.4,17.0,291.0,408.55,327.72
2017,3,1,17,15,670.5,56.5,4.05,16.0,234.0,332.42,262.03
2017,3,1,17,30,609.0,50.0,3.7,15.0,177.0,263.76,200.88
2017,3,1,17,45,506.0,40.0,3.35,14.0,123.5,186.24,133.04
2017,3,1,18,0,403.0,30.0,3.0,13.0,70.0,121.46,75.48
2017,3,1,18,15,201.5,15.0,3.1,12.5,35.0,46.55,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,149.5,18.5,3.2,6.5,35.0,44.77,7.23
2017,3,2,7,30,299.0,37.0,3.2,7.0,70.0,111.06,75.3
2017,3,2,7,45,368.0,52.0,3.25,7.5,117.0,166.21,125.43
2017,3,2,8,0,437.0,67.0,3.3,8.0,164.0,229.93,183.03
2017,3,2,8,15,500.0,74.0,3.4,8.5,213.5,291.43,238.56
2017,3,2,8,30,563.0,81.0,3.5,9.0,263.0,359.47,298.43
2017,3,2,8,45,687.5,79.0,3.65,10.0,340.5,455.75,379.21
2017,3,2,9,0,812.0,77.0,3.8,11.0,418.0,562.98,466.29
2017,3,2,9,15,838.5,80.5,4.05,11.5,471.0,627.57,518.09
2017,3,2,9,30,865.0,84.0,4.3,12.0,524.0,692.62,569.24
2017,3,2,9,45,885.0,86.5,4.55,12.5,572.5,751.89,613.4
2017,3,2,10,0,905.0,89.0,4.8,13.0,621.0,804.34,651.07
2017,3,2,10,15,919.0,91.0,4.7,13.5,663.0,855.37,685.18
2017,3,2,10,30,933.0,93.0,4.6,14.0,705.0,904.34,717.05
2017,3,2,10,45,943.5,94.5,4.55,14.5,740.0,947.29,744.4
2017,3,2,11,0,954.0,96.0,4.5,15.0,775.0,987.38,769.36
2017,3,2,11,15,960.5,97.5,4.4,15.0,801.5,1020.61,790.26
2017,3,2,11,30,967.0,99.0,4.3,15.0,828.0,1050.33,808.6
2017,3,2,11,45,968.5,101.0,4.25,15.5,845.0,1072.03,820.67
2017,3,2,12,0,970.0,103.0,4.2,16.0,862.0,1089.75,830.06
2017,3,2,12,15,972.0,103.5,4.1,16.0,871.0,1102.25,837.21
2017,3,2,12,30,974.0,104.0,4.0,16.0,880.0,1110.65,841.74
2017,3,2,12,45,973.0,104.5,3.95,16.0,879.0,1111.86,842.01
2017,3,2,13,0,972.0,105.0,3.9,16.0,878.0,1108.91,839.72
2017,3,2,13,15,969.5,104.5,3.8,16.0,868.5,1099.18,832.68
2017,3,2,13,30,967.0,104.0,3.7,16.0,859.0,1085.39,823.12
2017,3,2,13,45,961.5,103.5,3.65,16.0,840.0,1064.66,809.47
2017,3,2,14,0,956.0,103.0,3.6,16.0,821.0,1040.15,793.42
2017,3,2,14,15,949.0,102.0,3.6,16.0,794.0,1010.02,774.0
2017,3,2,14,30,942.0,101.0,3.6,16.0,767.0,976.48,752.25
2017,3,2,14,45,926.5,101.5,3.6,16.0,730.5,933.94,724.14
2017,3,2,15,0,911.0,102.0,3.6,16.0,694.0,888.94,694.14
2017,3,2,15,15,896.0,99.5,3.55,16.0,651.5,845.54,664.73
2017,3,2,15,30,881.0,97.0,3.5,16.0,609.0,792.95,628.36
2017,3,2,15,45,861.0,93.5,3.45,16.0,560.0,734.08,586.91
2017,3,2,16,0,841.0,90.0,3.4,16.0,511.0,674.4,542.61
2017,3,2,16,15,812.5,85.5,3.05,15.0,457.5,607.93,492.13
2017,3,2,16,30,784.0,81.0,2.7,14.0,404.0,542.26,440.59
2017,3,2,16,45,745.0,75.0,2.35,13.5,348.0,470.85,381.99
2017,3,2,17,0,706.0,69.0,2.0,13.0,292.0,403.51,324.73
2017,3,2,17,15,643.0,62.0,1.85,12.0,234.5,327.76,260.03
2017,3,2,17,30,580.0,55.0,1.7,11.0,177.0,258.59,198.84
2017,3,2,17,45,472.5,44.0,1.6,10.5,124.0,180.64,130.7
2017,3,2,18,0,365.0,33.0,1.5,10.0,71.0,115.99,73.76
2017,3,2,18,15,182.5,16.5,1.5,9.5,35.5,45.25,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,220.0,17.5,2.3,6.5,43.0,55.83,15.42
2017,3,3,7,30,440.0,35.0,2.4,7.0,86.0,139.3,93.62
2017,3,3,7,45,532.0,44.5,2.5,8.0,140.0,204.26,152.19
2017,3,3,8,0,624.0,54.0,2.6,9.0,194.0,280.37,220.32
2017,3,3,8,15,682.0,61.0,2.8,10.0,252.0,350.76,283.5
2017,3,3,8,30,740.0,68.0,3.0,11.0,310.0,425.97,348.65
2017,3,3,8,45,771.5,74.0,3.25,12.0,366.0,492.77,404.97
2017,3,3,9,0,803.0,80.0,3.5,13.0,422.0,561.39,460.56
2017,3,3,9,15,829.0,84.0,3.8,13.5,475.0,625.81,512.0
2017,3,3,9,30,855.0,88.0,4.1,14.0,528.0,690.65,562.29
2017,3,3,9,45,735.0,127.5,4.4,15.0,530.0,691.31,559.79
2017,3,3,10,0,615.0,167.0,4.7,16.0,532.0,675.1,544.2
2017,3,3,10,15,536.0,211.5,4.7,16.5,545.0,679.53,544.03
2017,3,3,10,30,457.0,256.0,4.7,17.0,558.0,681.16,541.2
2017,3,3,10,45,512.5,248.5,4.7,17.5,602.5,739.95,584.32
2017,3,3,11,0,568.0,241.0,4.7,18.0,647.0,799.97,627.26
2017,3,3,11,15,467.0,291.0,4.7,18.0,633.0,774.3,604.53
2017,3,3,11,30,366.0,341.0,4.7,18.0,619.0,727.59,567.12
2017,3,3,11,45,638.5,236.0,4.75,18.0,733.0,911.32,707.09
2017,3,3,12,0,911.0,131.0,4.8,18.0,847.0,1061.67,811.17
2017,3,3,12,15,912.5,131.5,4.75,18.0,855.0,1073.01,816.92
2017,3,3,12,30,914.0,132.0,4.7,18.0,863.0,1080.49,821.19
2017,3,3,12,45,602.0,259.5,4.7,18.5,741.5,920.81,707.59
2017,3,3,13,0,290.0,387.0,4.7,19.0,620.0,720.63,555.18
2017,3,3,13,15,377.5,351.0,4.65,19.0,650.0,766.74,592.46
2017,3,3,13,30,465.0,315.0,4.6,19.0,680.0,825.62,636.8
2017,3,3,13,45,465.0,307.5,4.55,19.0,665.5,809.51,625.2
2017,3,3,14,0,465.0,300.0,4.5,19.0,651.0,791.22,612.55
2017,3,3,14,15,234.0,240.5,4.4,18.5,417.5,483.04,382.37
2017,3,3,14,30,3.0,181.0,4.3,18.0,184.0,167.38,130.41
2017,3,3,14,45,24.5,230.5,4.2,18.0,247.0,245.99,194.54
2017,3,3,15,0,46.0,280.0,4.1,18.0,310.0,316.12,250.48
2017,3,3,15,15,89.0,275.5,4.0,18.0,329.0,344.75,274.51
2017,3,3,15,30,132.0,271.0,3.9,18.0,348.0,381.8,304.85
2017,3,3,15,45,167.0,247.0,3.8,18.0,337.0,375.07,300.88
2017,3,3,16,0,202.0,223.0,3.7,18.0,326.0,364.75,293.93
2017,3,3,16,15,159.5,200.0,3.35,17.5,276.0,304.01,245.68
2017,3,3,16,30,117.0,177.0,3.0,17.0,226.0,247.52,200.27
2017,3,3,16,45,331.5,137.5,2.7,16.5,248.5,315.34,256.15
2017,3,3,17,0,546.0,98.0,2.4,16.0,271.0,360.67,289.36
2017,3,3,17,15,478.5,86.0,2.2,15.0,216.5,284.76,225.23
2017,3,3,17,30,411.0,74.0,2.0,14.0,162.0,219.61,169.0
2017,3,3,17,45,312.5,57.5,1.85,13.5,112.5,149.72,109.22
2017,3,3,18,0,214.0,41.0,1.7,13.0,63.0,92.36,60.37
2017,3,3,18,15,107.0,20.5,1.8,12.5,31.5,37.98,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
