Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.2,5.0,15.0,11.92,0.0
2017,3,14,7,0,218.0,19.0,1.3,6.0,30.0,40.59,0.77
2017,3,14,7,15,357.0,31.5,1.35,6.5,78.0,93.23,56.42
2017,3,14,7,30,496.0,44.0,1.4,7.0,126.0,161.37,113.14
2017,3,14,7,45,572.0,52.5,1.45,8.0,182.0,225.16,170.17
2017,3,14,8,0,648.0,61.0,1.5,9.0,238.0,297.92,234.62
2017,3,14,8,15,697.0,66.5,1.5,9.5,296.0,364.61,293.53
2017,3,14,8,30,746.0,72.0,1.5,10.0,354.0,436.31,354.42
2017,3,14,8,45,778.0,77.0,1.5,10.5,410.0,502.72,408.89
2017,3,14,9,0,810.0,82.0,1.5,11.0,466.0,570.94,462.54
2017,3,14,9,15,833.5,85.5,1.5,11.5,518.5,633.55,509.88
2017,3,14,9,30,857.0,89.0,1.5,12.0,571.0,696.26,555.55
2017,3,14,9,45,873.0,92.0,1.55,13.0,617.5,747.61,589.46
2017,3,14,10,0,889.0,95.0,1.6,14.0,664.0,802.03,624.24
2017,3,14,10,15,901.0,97.0,1.75,14.5,705.0,850.48,656.36
2017,3,14,10,30,913.0,99.0,1.9,15.0,746.0,896.69,686.66
2017,3,14,10,45,921.0,101.0,2.05,15.5,779.0,936.83,712.57
2017,3,14,11,0,929.0,103.0,2.2,16.0,812.0,973.97,736.35
2017,3,14,11,15,935.0,104.5,2.4,16.5,836.5,1005.47,756.83
2017,3,14,11,30,941.0,106.0,2.6,17.0,861.0,1033.47,774.99
2017,3,14,11,45,943.5,107.0,2.8,17.5,877.5,1053.84,788.1
2017,3,14,12,0,946.0,108.0,3.0,18.0,894.0,1070.34,798.76
2017,3,14,12,15,947.0,108.0,3.1,18.5,901.0,1080.28,804.23
2017,3,14,12,30,948.0,108.0,3.2,19.0,908.0,1086.18,807.22
2017,3,14,12,45,945.5,109.0,3.35,19.5,905.5,1085.53,806.54
2017,3,14,13,0,943.0,110.0,3.5,20.0,903.0,1080.83,803.33
2017,3,14,13,15,939.5,109.5,3.55,20.0,892.0,1069.48,796.58
2017,3,14,13,30,936.0,109.0,3.6,20.0,881.0,1054.2,787.39
2017,3,14,13,45,929.0,109.0,3.7,20.5,861.0,1032.2,772.71
2017,3,14,14,0,922.0,109.0,3.8,21.0,841.0,1006.58,755.69
2017,3,14,14,15,914.5,107.5,3.8,21.0,813.0,975.45,735.74
2017,3,14,14,30,907.0,106.0,3.8,21.0,785.0,941.06,713.56
2017,3,14,14,45,895.5,104.5,3.85,21.0,749.0,900.14,687.06
2017,3,14,15,0,884.0,103.0,3.9,21.0,713.0,856.66,658.55
2017,3,14,15,15,869.5,100.5,3.85,20.5,670.5,807.4,626.37
2017,3,14,15,30,855.0,98.0,3.8,20.0,628.0,761.8,596.39
2017,3,14,15,45,836.0,95.0,3.75,20.0,579.5,704.85,556.42
2017,3,14,16,0,817.0,92.0,3.7,20.0,531.0,647.13,513.2
2017,3,14,16,15,790.5,88.0,3.4,19.5,478.0,583.37,464.44
2017,3,14,16,30,764.0,84.0,3.1,19.0,425.0,520.31,414.81
2017,3,14,16,45,727.5,78.5,2.85,18.5,369.0,451.83,359.54
2017,3,14,17,0,691.0,73.0,2.6,18.0,313.0,386.52,304.98
2017,3,14,17,15,634.5,66.0,2.35,17.0,256.0,314.63,244.23
2017,3,14,17,30,578.0,59.0,2.1,16.0,199.0,248.67,186.77
2017,3,14,17,45,488.5,49.0,1.9,15.0,145.5,177.88,125.87
2017,3,14,18,0,399.0,39.0,1.7,14.0,92.0,118.13,75.24
2017,3,14,18,15,243.5,24.5,1.7,13.5,52.0,57.03,25.64
2017,3,14,18,30,88.0,10.0,1.7,13.0,12.0,13.79,0.0
2017,3,14,18,45,44.0,5.0,1.7,13.0,6.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,86.0,10.5,1.45,8.5,15.5,12.14,0.0
2017,3,15,7,0,172.0,21.0,1.7,9.0,31.0,37.67,5.58
2017,3,15,7,15,301.0,35.5,1.75,9.5,77.0,88.34,54.55
2017,3,15,7,30,430.0,50.0,1.8,10.0,123.0,152.77,107.53
2017,3,15,7,45,514.0,59.0,1.9,11.0,178.5,215.37,162.33
2017,3,15,8,0,598.0,68.0,2.0,12.0,234.0,287.97,225.62
2017,3,15,8,15,648.5,74.5,2.05,12.5,291.0,353.82,283.28
2017,3,15,8,30,699.0,81.0,2.1,13.0,348.0,424.6,343.16
2017,3,15,8,45,736.0,85.5,2.2,14.0,404.0,490.61,396.77
2017,3,15,9,0,773.0,90.0,2.3,15.0,460.0,558.18,449.57
2017,3,15,9,15,797.5,94.0,2.35,15.5,511.5,620.08,496.81
2017,3,15,9,30,822.0,98.0,2.4,16.0,563.0,682.27,542.72
2017,3,15,9,45,840.5,100.5,2.5,17.0,610.0,738.35,581.13
2017,3,15,10,0,859.0,103.0,2.6,18.0,657.0,793.41,616.95
2017,3,15,10,15,872.0,105.5,2.65,18.0,697.5,836.0,645.4
2017,3,15,10,30,885.0,108.0,2.7,18.0,738.0,882.47,676.42
2017,3,15,10,45,894.0,110.0,2.8,18.5,771.0,922.5,701.78
2017,3,15,11,0,903.0,112.0,2.9,19.0,804.0,959.67,725.07
2017,3,15,11,15,909.5,113.0,2.95,19.5,828.5,990.36,743.45
2017,3,15,11,30,916.0,114.0,3.0,20.0,853.0,1017.67,759.57
2017,3,15,11,45,923.5,112.5,3.1,20.5,870.5,1039.77,772.7
2017,3,15,12,0,931.0,111.0,3.2,21.0,888.0,1058.22,783.53
2017,3,15,12,15,932.5,111.5,3.25,21.0,895.5,1068.99,790.51
2017,3,15,12,30,934.0,112.0,3.3,21.0,903.0,1075.78,795.11
2017,3,15,12,45,932.0,112.5,3.35,21.0,901.0,1075.01,794.95
2017,3,15,13,0,930.0,113.0,3.4,21.0,899.0,1070.24,792.38
2017,3,15,13,15,927.5,112.5,3.45,21.0,888.5,1059.93,786.34
2017,3,15,13,30,925.0,112.0,3.5,21.0,878.0,1045.71,777.88
2017,3,15,13,45,918.5,112.0,3.55,21.5,858.0,1024.3,763.28
2017,3,15,14,0,912.0,112.0,3.6,22.0,838.0,999.3,746.43
2017,3,15,14,15,904.5,110.5,3.6,22.0,810.5,968.35,726.71
2017,3,15,14,30,897.0,109.0,3.6,22.0,783.0,934.18,704.81
2017,3,15,14,45,880.5,110.0,3.6,22.0,746.0,891.86,677.21
2017,3,15,15,0,864.0,111.0,3.6,22.0,709.0,854.38,652.82
2017,3,15,15,15,849.5,108.0,3.55,21.5,667.0,804.61,620.48
2017,3,15,15,30,835.0,105.0,3.5,21.0,625.0,753.11,586.47
2017,3,15,15,45,812.5,103.0,3.45,21.0,576.0,695.6,545.91
2017,3,15,16,0,790.0,101.0,3.4,21.0,527.0,637.68,502.76
2017,3,15,16,15,762.0,96.5,3.15,20.5,474.5,573.78,454.32
2017,3,15,16,30,734.0,92.0,2.9,20.0,422.0,511.86,405.95
2017,3,15,16,45,692.0,86.5,2.7,19.5,365.5,442.18,350.23
2017,3,15,17,0,650.0,81.0,2.5,19.0,309.0,375.85,295.41
2017,3,15,17,15,592.0,73.5,2.25,18.0,253.0,305.3,236.25
2017,3,15,17,30,534.0,66.0,2.0,17.0,197.0,240.89,180.67
2017,3,15,17,45,440.0,55.0,1.75,16.5,144.0,170.8,120.93
2017,3,15,18,0,346.0,44.0,1.5,16.0,91.0,112.34,72.17
2017,3,15,18,15,173.0,28.0,1.6,15.5,51.5,50.74,24.31
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.91,0.0
2017,3,15,18,45,0.0,6.0,1.8,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,45.0,12.5,3.1,13.5,15.5,12.73,0.0
2017,3,16,7,0,90.0,25.0,3.3,14.0,31.0,32.92,8.49
2017,3,16,7,15,204.0,44.5,3.4,14.5,75.0,80.5,51.54
2017,3,16,7,30,318.0,64.0,3.5,15.0,119.0,139.81,99.39
2017,3,16,7,45,159.0,50.0,3.65,15.5,77.5,96.99,72.07
2017,3,16,8,0,0.0,36.0,3.8,16.0,36.0,31.72,21.43
2017,3,16,8,15,0.0,45.5,3.95,16.5,45.5,40.13,28.54
2017,3,16,8,30,0.0,55.0,4.1,17.0,55.0,48.56,35.51
2017,3,16,8,45,0.0,85.5,4.3,18.0,85.5,75.84,58.03
2017,3,16,9,0,0.0,116.0,4.5,19.0,116.0,103.84,80.67
2017,3,16,9,15,0.0,101.5,4.65,19.5,101.5,90.29,69.09
2017,3,16,9,30,0.0,87.0,4.8,20.0,87.0,77.07,57.92
2017,3,16,9,45,0.0,105.5,5.0,20.5,105.5,93.85,71.29
2017,3,16,10,0,0.0,124.0,5.2,21.0,124.0,110.82,84.64
2017,3,16,10,15,6.0,180.5,5.3,21.0,185.0,168.39,130.7
2017,3,16,10,30,12.0,237.0,5.4,21.0,246.0,227.52,177.31
2017,3,16,10,45,9.0,216.0,5.5,21.5,223.0,204.97,158.81
2017,3,16,11,0,6.0,195.0,5.6,22.0,200.0,182.51,140.55
2017,3,16,11,15,10.0,229.0,5.6,22.5,237.0,218.72,168.59
2017,3,16,11,30,14.0,263.0,5.6,23.0,274.0,255.44,196.62
2017,3,16,11,45,11.5,240.5,5.6,23.5,250.0,231.56,177.51
2017,3,16,12,0,9.0,218.0,5.6,24.0,226.0,207.77,158.61
2017,3,16,12,15,8.5,211.5,5.6,24.0,219.0,201.21,153.46
2017,3,16,12,30,8.0,205.0,5.6,24.0,212.0,194.61,148.3
2017,3,16,12,45,22.5,283.5,5.6,24.0,303.0,298.59,228.84
2017,3,16,13,0,37.0,362.0,5.6,24.0,394.0,394.79,301.8
2017,3,16,13,15,178.5,380.0,5.55,24.0,529.0,572.02,438.13
2017,3,16,13,30,320.0,398.0,5.5,24.0,664.0,744.94,566.15
2017,3,16,13,45,163.0,293.0,5.5,24.5,428.5,459.08,353.75
2017,3,16,14,0,6.0,188.0,5.5,25.0,193.0,176.11,133.4
2017,3,16,14,15,63.0,278.5,5.45,25.0,326.5,328.57,253.28
2017,3,16,14,30,120.0,369.0,5.4,25.0,460.0,486.95,373.41
2017,3,16,14,45,451.5,259.0,5.35,25.0,576.5,681.6,525.98
2017,3,16,15,0,783.0,149.0,5.3,25.0,693.0,830.18,638.1
2017,3,16,15,15,459.0,221.0,5.2,24.5,535.5,610.32,474.71
2017,3,16,15,30,135.0,293.0,5.1,24.0,378.0,398.0,309.77
2017,3,16,15,45,90.0,258.5,5.0,24.0,313.5,313.72,245.21
2017,3,16,16,0,45.0,224.0,4.9,24.0,249.0,244.84,191.23
2017,3,16,16,15,141.5,207.0,4.7,23.5,273.0,291.95,230.64
2017,3,16,16,30,238.0,190.0,4.5,23.0,297.0,327.1,259.27
2017,3,16,16,45,217.5,169.5,4.3,23.0,257.5,274.73,217.17
2017,3,16,17,0,197.0,149.0,4.1,23.0,218.0,232.27,182.48
2017,3,16,17,15,321.5,114.5,4.05,22.5,204.5,236.34,182.87
2017,3,16,17,30,446.0,80.0,4.0,22.0,191.0,223.83,166.69
2017,3,16,17,45,364.0,65.0,3.95,21.5,140.0,158.97,112.12
2017,3,16,18,0,282.0,50.0,3.9,21.0,89.0,104.44,67.28
2017,3,16,18,15,158.0,30.5,4.0,20.5,50.5,51.13,25.21
2017,3,16,18,30,34.0,11.0,4.1,20.0,12.0,11.68,0.0
2017,3,16,18,45,17.0,5.5,4.2,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,6,45,55.5,13.0,4.9,17.5,17.0,13.51,0.0
2017,3,17,7,0,111.0,26.0,5.1,18.0,34.0,35.95,11.87
2017,3,17,7,15,223.0,44.5,5.35,18.0,78.5,83.36,52.59
2017,3,17,7,30,335.0,63.0,5.6,18.0,123.0,142.56,100.2
2017,3,17,7,45,420.5,74.0,5.95,18.5,176.5,201.05,150.11
2017,3,17,8,0,506.0,85.0,6.3,19.0,230.0,272.97,211.85
2017,3,17,8,15,253.0,59.5,6.45,19.5,132.0,171.23,135.22
2017,3,17,8,30,0.0,34.0,6.6,20.0,34.0,29.96,19.47
2017,3,17,8,45,0.0,49.0,6.75,20.5,49.0,43.25,30.43
2017,3,17,9,0,0.0,64.0,6.9,21.0,64.0,56.58,41.24
2017,3,17,9,15,0.0,86.0,6.85,21.5,86.0,76.16,57.04
2017,3,17,9,30,0.0,108.0,6.8,22.0,108.0,96.17,72.98
2017,3,17,9,45,0.0,109.0,6.8,22.5,109.0,97.05,73.3
2017,3,17,10,0,0.0,110.0,6.8,23.0,110.0,97.96,73.67
2017,3,17,10,15,3.5,157.0,6.7,23.0,160.0,144.23,110.55
2017,3,17,10,30,7.0,204.0,6.6,23.0,210.0,191.53,147.79
2017,3,17,10,45,7.5,210.0,6.55,23.5,216.5,197.83,152.14
2017,3,17,11,0,8.0,216.0,6.5,24.0,223.0,204.16,156.55
2017,3,17,11,15,12.0,247.5,6.4,24.0,258.0,238.21,182.91
2017,3,17,11,30,16.0,279.0,6.3,24.0,293.0,272.71,209.38
2017,3,17,11,45,17.0,283.5,6.2,24.5,298.5,278.3,213.03
2017,3,17,12,0,18.0,288.0,6.1,25.0,304.0,283.87,216.73
2017,3,17,12,15,18.0,290.0,6.0,25.0,306.5,285.97,218.18
2017,3,17,12,30,18.0,292.0,5.9,25.0,309.0,288.0,219.62
2017,3,17,12,45,79.5,357.5,5.8,25.5,426.5,432.79,330.26
2017,3,17,13,0,141.0,423.0,5.7,26.0,544.0,580.96,439.31
2017,3,17,13,15,135.5,422.0,5.6,26.0,537.5,572.98,432.76
2017,3,17,13,30,130.0,421.0,5.5,26.0,531.0,564.41,426.37
2017,3,17,13,45,488.0,280.5,5.45,26.0,675.5,792.78,601.72
2017,3,17,14,0,846.0,140.0,5.4,26.0,820.0,974.15,731.32
2017,3,17,14,15,517.5,257.0,5.25,26.0,669.0,770.72,585.23
2017,3,17,14,30,189.0,374.0,5.1,26.0,518.0,553.4,420.59
2017,3,17,14,45,484.0,260.0,5.0,26.0,604.0,709.67,543.02
2017,3,17,15,0,779.0,146.0,4.9,26.0,690.0,822.25,627.6
2017,3,17,15,15,572.5,204.5,4.75,25.5,591.5,681.77,525.26
2017,3,17,15,30,366.0,263.0,4.6,25.0,493.0,549.66,425.82
2017,3,17,15,45,536.5,195.0,4.5,25.0,503.0,591.78,460.88
2017,3,17,16,0,707.0,127.0,4.4,25.0,513.0,609.95,476.32
2017,3,17,16,15,677.0,121.0,4.1,24.5,461.0,547.07,428.6
2017,3,17,16,30,647.0,115.0,3.8,24.0,409.0,485.59,381.01
2017,3,17,16,45,608.0,107.0,3.55,24.0,355.0,419.46,327.95
2017,3,17,17,0,569.0,99.0,3.3,24.0,301.0,356.52,276.1
2017,3,17,17,15,509.0,89.0,3.05,23.0,246.0,287.5,219.47
2017,3,17,17,30,449.0,79.0,2.8,22.0,191.0,222.61,165.03
2017,3,17,17,45,362.0,65.0,2.6,21.5,140.0,157.5,110.75
2017,3,17,18,0,275.0,51.0,2.4,21.0,89.0,103.34,66.65
2017,3,17,18,15,154.5,31.5,2.55,20.5,51.0,51.35,26.05
2017,3,17,18,30,34.0,12.0,2.7,20.0,13.0,12.52,0.0
2017,3,17,18,45,17.0,6.0,2.9,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.0,14.5,2.1,16.0,18.0,14.78,0.0
2017,3,18,7,0,104.0,29.0,2.4,17.0,36.0,38.33,15.6
2017,3,18,7,15,215.0,48.0,2.55,17.5,81.0,85.38,54.86
2017,3,18,7,30,326.0,67.0,2.7,18.0,126.0,144.41,101.94
2017,3,18,7,45,410.5,78.5,2.85,19.0,180.0,202.66,150.8
2017,3,18,8,0,495.0,90.0,3.0,20.0,234.0,271.18,208.31
2017,3,18,8,15,548.0,99.0,3.05,20.5,290.0,337.63,264.28
2017,3,18,8,30,601.0,108.0,3.1,21.0,346.0,406.6,320.84
2017,3,18,8,45,300.5,124.0,3.15,21.5,243.0,296.05,235.64
2017,3,18,9,0,0.0,140.0,3.2,22.0,140.0,126.17,97.38
2017,3,18,9,15,3.5,164.5,3.15,22.0,167.0,151.23,117.42
2017,3,18,9,30,7.0,189.0,3.1,22.0,194.0,176.79,137.4
2017,3,18,9,45,9.5,205.5,3.05,22.5,212.5,194.41,150.62
2017,3,18,10,0,12.0,222.0,3.0,23.0,231.0,212.31,163.93
2017,3,18,10,15,19.5,253.0,2.95,23.5,267.0,248.59,191.42
2017,3,18,10,30,27.0,284.0,2.9,24.0,303.0,298.19,228.54
2017,3,18,10,45,32.5,306.0,2.9,24.5,330.5,326.66,249.13
2017,3,18,11,0,38.0,328.0,2.9,25.0,358.0,355.53,269.83
2017,3,18,11,15,82.5,369.0,2.9,25.0,436.5,441.6,334.18
2017,3,18,11,30,127.0,410.0,2.9,25.0,515.0,545.6,409.54
2017,3,18,11,45,499.0,275.5,2.9,25.5,696.5,804.53,599.9
2017,3,18,12,0,871.0,141.0,2.9,26.0,878.0,1028.28,748.19
2017,3,18,12,15,641.0,259.0,2.9,26.0,803.5,947.45,692.39
2017,3,18,12,30,411.0,377.0,2.9,26.0,729.0,821.69,602.71
2017,3,18,12,45,373.0,392.5,2.9,26.0,712.0,799.93,587.82
2017,3,18,13,0,335.0,408.0,2.9,26.0,695.0,776.4,570.92
2017,3,18,13,15,392.5,377.5,2.9,26.0,710.0,798.39,588.13
2017,3,18,13,30,450.0,347.0,2.9,26.0,725.0,831.6,612.22
2017,3,18,13,45,660.0,238.0,2.95,26.5,778.0,919.69,676.48
2017,3,18,14,0,870.0,129.0,3.0,27.0,831.0,974.02,711.46
2017,3,18,14,15,495.0,250.5,3.0,26.5,647.0,742.0,553.79
2017,3,18,14,30,120.0,372.0,3.0,26.0,463.0,488.47,366.98
2017,3,18,14,45,163.5,354.5,3.0,26.0,473.0,503.12,380.72
2017,3,18,15,0,207.0,337.0,3.0,26.0,483.0,514.24,390.54
2017,3,18,15,15,511.5,223.0,2.95,26.0,553.0,651.52,496.95
2017,3,18,15,30,816.0,109.0,2.9,26.0,623.0,739.01,563.25
2017,3,18,15,45,799.0,104.5,2.9,26.0,575.5,683.47,524.01
2017,3,18,16,0,782.0,100.0,2.9,26.0,528.0,627.1,483.28
2017,3,18,16,15,754.5,95.5,2.7,25.5,475.5,563.94,436.55
2017,3,18,16,30,727.0,91.0,2.5,25.0,423.0,502.5,389.69
2017,3,18,16,45,690.5,85.0,2.35,25.0,368.0,435.48,336.6
2017,3,18,17,0,654.0,79.0,2.2,25.0,313.0,371.23,284.11
2017,3,18,17,15,597.5,72.0,1.95,24.0,257.0,301.78,227.23
2017,3,18,17,30,541.0,65.0,1.7,23.0,201.0,238.32,173.75
2017,3,18,17,45,451.0,54.5,1.5,22.5,148.5,169.75,116.68
2017,3,18,18,0,361.0,44.0,1.3,22.0,96.0,112.32,69.95
2017,3,18,18,15,220.0,28.5,1.35,21.5,55.5,55.0,26.62
2017,3,18,18,30,79.0,13.0,1.4,21.0,15.0,15.41,0.0
2017,3,18,18,45,39.5,6.5,1.45,20.5,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,6,45,76.5,15.0,2.35,17.0,20.5,16.01,0.0
2017,3,19,7,0,153.0,30.0,2.7,18.0,41.0,45.47,20.25
2017,3,19,7,15,271.0,46.0,2.85,18.5,88.0,92.26,58.05
2017,3,19,7,30,389.0,62.0,3.0,19.0,135.0,153.61,106.92
2017,3,19,7,45,478.5,70.5,3.2,19.5,191.0,216.97,160.44
2017,3,19,8,0,568.0,79.0,3.4,20.0,247.0,289.16,221.65
2017,3,19,8,15,618.0,86.5,3.45,20.5,304.0,354.24,277.08
2017,3,19,8,30,668.0,94.0,3.5,21.0,361.0,424.21,334.85
2017,3,19,8,45,352.5,146.0,3.6,21.5,288.5,345.78,274.9
2017,3,19,9,0,37.0,198.0,3.7,22.0,216.0,210.29,165.13
2017,3,19,9,15,420.5,152.5,3.7,22.5,396.5,437.4,347.77
2017,3,19,9,30,804.0,107.0,3.7,23.0,577.0,679.94,532.22
2017,3,19,9,45,825.5,109.0,3.75,23.5,624.0,736.77,570.87
2017,3,19,10,0,847.0,111.0,3.8,24.0,671.0,792.85,608.02
2017,3,19,10,15,860.0,113.5,3.85,24.0,711.0,841.41,640.53
2017,3,19,10,30,873.0,116.0,3.9,24.0,751.0,887.89,671.34
2017,3,19,10,45,883.0,117.0,3.95,24.5,784.0,919.6,690.47
2017,3,19,11,0,893.0,118.0,4.0,25.0,817.0,956.05,712.79
2017,3,19,11,15,899.0,119.5,4.05,25.0,841.5,986.24,732.16
2017,3,19,11,30,905.0,121.0,4.1,25.0,866.0,1013.07,749.34
2017,3,19,11,45,910.0,121.0,4.15,25.5,882.5,1033.82,761.08
2017,3,19,12,0,915.0,121.0,4.2,26.0,899.0,1050.9,770.5
2017,3,19,12,15,916.0,121.5,4.2,26.0,905.5,1060.7,776.45
2017,3,19,12,30,917.0,122.0,4.2,26.0,912.0,1066.58,780.05
2017,3,19,12,45,916.5,121.5,4.25,26.5,910.0,1065.95,778.37
2017,3,19,13,0,916.0,121.0,4.3,27.0,908.0,1061.38,774.31
2017,3,19,13,15,913.0,120.5,4.3,27.0,897.0,1050.39,767.45
2017,3,19,13,30,910.0,120.0,4.3,27.0,886.0,1035.57,758.26
2017,3,19,13,45,904.5,119.0,4.3,27.0,866.0,1014.04,744.77
2017,3,19,14,0,899.0,118.0,4.3,27.0,846.0,988.96,729.04
2017,3,19,14,15,891.5,116.5,4.25,27.0,818.0,958.08,709.21
2017,3,19,14,30,884.0,115.0,4.2,27.0,790.0,924.06,687.28
2017,3,19,14,45,866.5,116.0,4.2,27.0,752.5,881.05,659.41
2017,3,19,15,0,849.0,117.0,4.2,27.0,715.0,843.04,634.83
2017,3,19,15,15,834.0,114.5,4.15,26.5,672.5,793.82,603.19
2017,3,19,15,30,819.0,112.0,4.1,26.0,630.0,742.96,569.95
2017,3,19,15,45,797.0,109.0,4.05,26.0,581.5,685.33,529.2
2017,3,19,16,0,775.0,106.0,4.0,26.0,533.0,627.33,486.47
2017,3,19,16,15,747.5,101.5,3.75,25.5,480.0,565.65,440.3
2017,3,19,16,30,720.0,97.0,3.5,25.0,427.0,503.57,392.51
2017,3,19,16,45,681.0,91.0,3.3,25.0,371.5,435.69,338.28
2017,3,19,17,0,642.0,85.0,3.1,25.0,316.0,370.87,284.98
2017,3,19,17,15,585.5,77.0,2.8,24.0,260.0,301.12,227.59
2017,3,19,17,30,529.0,69.0,2.5,23.0,204.0,237.38,173.73
2017,3,19,17,45,442.0,57.5,2.2,22.5,151.0,169.41,116.91
2017,3,19,18,0,355.0,46.0,1.9,22.0,98.0,112.23,70.26
2017,3,19,18,15,217.5,29.5,1.9,21.5,57.0,54.99,27.14
2017,3,19,18,30,80.0,13.0,1.9,21.0,16.0,15.29,0.0
2017,3,19,18,45,40.0,6.5,1.95,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,100.5,15.0,3.5,16.5,23.0,16.79,0.0
2017,3,20,7,0,201.0,30.0,3.8,17.0,46.0,50.33,23.4
2017,3,20,7,15,318.5,45.0,4.0,17.5,95.0,98.84,61.84
2017,3,20,7,30,436.0,60.0,4.2,18.0,144.0,164.25,114.6
2017,3,20,7,45,518.0,69.0,4.45,18.5,201.0,227.08,168.64
2017,3,20,8,0,600.0,78.0,4.7,19.0,258.0,299.57,231.08
2017,3,20,8,15,649.0,85.0,4.75,19.5,316.0,365.65,288.07
2017,3,20,8,30,698.0,92.0,4.8,20.0,374.0,436.44,347.29
2017,3,20,8,45,739.5,95.5,4.85,21.0,431.5,503.86,401.44
2017,3,20,9,0,781.0,99.0,4.9,22.0,489.0,573.14,455.13
2017,3,20,9,15,805.0,103.0,4.9,22.5,541.5,635.08,502.17
2017,3,20,9,30,829.0,107.0,4.9,23.0,594.0,697.19,547.88
2017,3,20,9,45,850.5,108.0,4.95,23.5,642.5,754.08,588.01
2017,3,20,10,0,872.0,109.0,5.0,24.0,691.0,810.11,625.61
2017,3,20,10,15,885.0,111.5,5.0,24.0,731.5,852.92,654.29
2017,3,20,10,30,898.0,114.0,5.0,24.0,772.0,899.56,685.47
2017,3,20,10,45,909.5,114.5,5.0,24.5,805.5,940.35,710.88
2017,3,20,11,0,921.0,115.0,5.0,25.0,839.0,978.35,734.13
2017,3,20,11,15,927.0,116.5,5.0,25.0,864.0,1009.19,753.87
2017,3,20,11,30,933.0,118.0,5.0,25.0,889.0,1036.54,771.29
2017,3,20,11,45,945.5,113.5,5.0,25.5,908.0,1060.35,784.79
2017,3,20,12,0,958.0,109.0,5.0,26.0,927.0,1080.52,795.91
2017,3,20,12,15,959.5,109.0,4.95,26.0,934.0,1090.59,801.62
2017,3,20,12,30,961.0,109.0,4.9,26.0,941.0,1096.58,804.84
2017,3,20,12,45,960.0,109.0,4.9,26.5,938.5,1095.91,802.7
2017,3,20,13,0,959.0,109.0,4.9,27.0,936.0,1091.12,798.08
2017,3,20,13,15,956.0,108.5,4.85,27.0,924.5,1079.69,790.46
2017,3,20,13,30,953.0,108.0,4.8,27.0,913.0,1064.25,780.4
2017,3,20,13,45,948.5,107.0,4.8,27.0,893.0,1042.9,767.04
2017,3,20,14,0,944.0,106.0,4.8,27.0,873.0,1017.78,751.28
2017,3,20,14,15,937.0,104.5,4.7,27.0,844.5,986.17,730.42
2017,3,20,14,30,930.0,103.0,4.6,27.0,816.0,951.22,707.39
2017,3,20,14,45,916.5,103.0,4.55,27.0,778.5,909.1,679.86
2017,3,20,15,0,903.0,103.0,4.5,27.0,741.0,864.49,650.64
2017,3,20,15,15,889.0,100.5,4.4,26.5,697.5,814.62,618.5
2017,3,20,15,30,875.0,98.0,4.3,26.0,654.0,762.86,584.6
2017,3,20,15,45,858.0,94.5,4.2,26.0,605.0,710.79,548.53
2017,3,20,16,0,841.0,91.0,4.1,26.0,556.0,652.63,505.61
2017,3,20,16,15,815.5,87.0,3.75,25.5,502.0,588.22,457.24
2017,3,20,16,30,790.0,83.0,3.4,25.0,448.0,524.38,407.9
2017,3,20,16,45,756.5,77.5,3.1,24.5,391.0,456.07,353.73
2017,3,20,17,0,723.0,72.0,2.8,24.0,334.0,390.01,299.56
2017,3,20,17,15,670.0,65.5,2.55,23.0,276.0,318.55,240.32
2017,3,20,17,30,617.0,59.0,2.3,22.0,218.0,252.46,183.86
2017,3,20,17,45,534.5,50.0,2.05,21.0,162.5,182.76,124.98
2017,3,20,18,0,452.0,41.0,1.8,20.0,107.0,123.15,75.61
2017,3,20,18,15,300.0,27.5,1.85,19.5,63.0,62.33,30.15
2017,3,20,18,30,148.0,14.0,1.9,19.0,19.0,18.86,0.0
2017,3,20,18,45,74.0,7.0,1.95,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,111.5,15.5,4.05,16.5,25.0,17.63,0.0
2017,3,21,7,0,223.0,31.0,4.3,17.0,50.0,53.7,26.08
2017,3,21,7,15,341.0,45.0,4.45,17.5,100.0,104.02,65.3
2017,3,21,7,30,459.0,59.0,4.6,18.0,150.0,168.66,117.58
2017,3,21,7,45,548.0,65.5,4.75,18.5,208.5,232.49,172.45
2017,3,21,8,0,637.0,72.0,4.9,19.0,267.0,306.73,236.39
2017,3,21,8,15,362.0,121.0,4.9,19.5,236.5,279.23,221.44
2017,3,21,8,30,87.0,170.0,4.9,20.0,206.0,202.07,160.99
2017,3,21,8,45,448.0,129.0,4.95,20.5,351.5,378.88,304.43
2017,3,21,9,0,809.0,88.0,5.0,21.0,497.0,578.21,461.78
2017,3,21,9,15,433.5,171.5,5.0,21.5,393.0,464.79,370.42
2017,3,21,9,30,58.0,255.0,5.0,22.0,289.0,284.87,223.51
2017,3,21,9,45,474.0,176.5,5.0,23.0,492.0,545.2,431.33
2017,3,21,10,0,890.0,98.0,5.0,24.0,695.0,806.53,624.02
2017,3,21,10,15,901.5,100.0,4.95,24.0,735.0,854.22,654.76
2017,3,21,10,30,913.0,102.0,4.9,24.0,775.0,899.58,684.66
2017,3,21,10,45,921.0,103.5,4.85,24.5,807.5,938.72,708.52
2017,3,21,11,0,929.0,105.0,4.8,25.0,840.0,974.82,730.04
2017,3,21,11,15,934.5,106.0,4.75,25.0,864.0,1004.78,748.71
2017,3,21,11,30,940.0,107.0,4.7,25.0,888.0,1031.21,764.99
2017,3,21,11,45,938.0,110.5,4.7,25.5,902.5,1049.23,774.6
2017,3,21,12,0,936.0,114.0,4.7,26.0,917.0,1063.23,781.66
2017,3,21,12,15,937.0,114.5,4.65,26.0,923.5,1073.05,787.21
2017,3,21,12,30,938.0,115.0,4.6,26.0,930.0,1078.87,790.29
2017,3,21,12,45,936.0,115.5,4.55,26.5,927.0,1077.63,787.52
2017,3,21,13,0,934.0,116.0,4.5,27.0,924.0,1072.37,782.37
2017,3,21,13,15,930.5,115.5,4.45,27.0,912.5,1060.58,774.7
2017,3,21,13,30,927.0,115.0,4.4,27.0,901.0,1044.9,764.65
2017,3,21,13,45,921.0,114.5,4.4,27.0,880.0,1023.0,750.94
2017,3,21,14,0,915.0,114.0,4.4,27.0,859.0,997.49,734.95
2017,3,21,14,15,907.0,112.5,4.35,27.0,830.5,965.64,714.49
2017,3,21,14,30,899.0,111.0,4.3,27.0,802.0,930.6,691.91
2017,3,21,14,45,883.5,111.0,4.25,27.0,765.0,887.71,663.92
2017,3,21,15,0,868.0,111.0,4.2,27.0,728.0,842.57,634.23
2017,3,21,15,15,853.5,108.5,4.15,26.5,685.0,799.67,607.07
2017,3,21,15,30,839.0,106.0,4.1,26.0,642.0,748.34,573.53
2017,3,21,15,45,818.5,103.0,4.05,26.0,593.0,690.86,533.13
2017,3,21,16,0,798.0,100.0,4.0,26.0,544.0,632.83,490.38
2017,3,21,16,15,771.0,95.5,3.75,25.5,490.5,569.16,442.74
2017,3,21,16,30,744.0,91.0,3.5,25.0,437.0,506.95,394.78
2017,3,21,16,45,705.5,86.0,3.25,25.0,381.0,439.17,340.43
2017,3,21,17,0,667.0,81.0,3.0,25.0,325.0,374.35,286.94
2017,3,21,17,15,612.0,73.5,2.7,24.0,268.0,304.37,229.27
2017,3,21,17,30,557.0,66.0,2.4,23.0,211.0,240.21,174.94
2017,3,21,17,45,470.0,56.0,2.15,22.0,157.0,172.31,118.35
2017,3,21,18,0,383.0,46.0,1.9,21.0,103.0,115.12,71.78
2017,3,21,18,15,244.0,30.5,2.05,20.5,61.0,58.49,29.63
2017,3,21,18,30,105.0,15.0,2.2,20.0,19.0,17.78,0.0
2017,3,21,18,45,52.5,7.5,2.35,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,48.0,18.0,2.75,17.5,22.5,17.92,0.0
2017,3,22,7,0,96.0,36.0,3.0,18.0,45.0,44.56,24.56
2017,3,22,7,15,188.5,58.5,3.1,18.5,91.0,88.4,58.91
2017,3,22,7,30,281.0,81.0,3.2,19.0,137.0,144.38,103.74
2017,3,22,7,45,362.5,94.5,3.35,19.5,191.5,204.27,153.59
2017,3,22,8,0,444.0,108.0,3.5,20.0,246.0,271.05,209.46
2017,3,22,8,15,246.5,136.5,3.5,20.5,216.0,240.48,189.76
2017,3,22,8,30,49.0,165.0,3.5,21.0,186.0,178.77,141.17
2017,3,22,8,45,42.5,184.0,3.5,21.5,203.5,196.6,155.07
2017,3,22,9,0,36.0,203.0,3.5,22.0,221.0,213.74,167.92
2017,3,22,9,15,128.0,237.5,3.45,22.5,312.5,317.55,249.88
2017,3,22,9,30,220.0,272.0,3.4,23.0,404.0,422.95,330.7
2017,3,22,9,45,184.5,297.0,3.4,23.5,413.5,433.37,336.15
2017,3,22,10,0,149.0,322.0,3.4,24.0,423.0,440.16,338.99
2017,3,22,10,15,195.5,339.5,3.45,24.0,479.5,503.08,386.08
2017,3,22,10,30,242.0,357.0,3.5,24.0,536.0,569.02,434.44
2017,3,22,10,45,221.0,376.5,3.55,24.5,545.5,579.43,439.59
2017,3,22,11,0,200.0,396.0,3.6,25.0,555.0,587.76,443.48
2017,3,22,11,15,277.5,392.0,3.7,25.0,620.0,677.29,508.81
2017,3,22,11,30,355.0,388.0,3.8,25.0,685.0,755.1,564.61
2017,3,22,11,45,237.5,411.5,3.9,25.5,611.5,655.73,490.51
2017,3,22,12,0,120.0,435.0,4.0,26.0,538.0,566.97,423.27
2017,3,22,12,15,501.5,287.0,4.05,26.0,723.5,828.61,619.18
2017,3,22,12,30,883.0,139.0,4.1,26.0,909.0,1047.26,768.15
2017,3,22,12,45,679.5,248.0,4.15,26.5,840.0,975.39,717.82
2017,3,22,13,0,476.0,357.0,4.2,27.0,771.0,874.87,643.82
2017,3,22,13,15,678.5,245.5,4.25,27.0,827.0,962.46,709.99
2017,3,22,13,30,881.0,134.0,4.3,27.0,883.0,1018.11,747.02
2017,3,22,13,45,876.5,132.5,4.35,27.0,863.5,997.35,733.74
2017,3,22,14,0,872.0,131.0,4.4,27.0,844.0,973.1,718.75
2017,3,22,14,15,864.0,129.0,4.4,27.0,816.0,941.77,698.75
2017,3,22,14,30,856.0,127.0,4.4,27.0,788.0,915.97,682.53
2017,3,22,14,45,842.5,126.0,4.45,27.0,751.5,874.43,655.69
2017,3,22,15,0,829.0,125.0,4.5,27.0,715.0,830.62,627.14
2017,3,22,15,15,813.5,122.0,4.5,26.5,672.5,781.14,595.26
2017,3,22,15,30,798.0,119.0,4.5,26.0,630.0,730.14,561.87
2017,3,22,15,45,776.5,115.5,4.5,26.0,582.0,673.22,521.01
2017,3,22,16,0,755.0,112.0,4.5,26.0,534.0,617.45,479.74
2017,3,22,16,15,727.0,107.0,4.35,25.5,481.5,554.58,432.6
2017,3,22,16,30,699.0,102.0,4.2,25.0,429.0,492.8,384.97
2017,3,22,16,45,658.0,96.5,4.1,25.0,373.5,425.75,331.23
2017,3,22,17,0,617.0,91.0,4.0,25.0,318.0,362.02,278.68
2017,3,22,17,15,560.0,82.5,3.75,24.0,262.0,293.3,222.03
2017,3,22,17,30,503.0,74.0,3.5,23.0,206.0,230.71,169.17
2017,3,22,17,45,414.5,62.5,3.25,22.5,153.5,164.47,113.98
2017,3,22,18,0,326.0,51.0,3.0,22.0,101.0,107.68,68.02
2017,3,22,18,15,199.0,33.5,3.15,21.5,60.0,54.81,28.73
2017,3,22,18,30,72.0,16.0,3.3,21.0,19.0,16.97,0.0
2017,3,22,18,45,36.0,8.0,3.5,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,29.0,19.61,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,58.0,59.41,30.53
2017,3,23,7,15,369.0,47.5,5.35,18.5,109.0,111.08,69.98
2017,3,23,7,30,484.0,61.0,5.6,19.0,160.0,176.52,123.07
2017,3,23,7,45,563.5,68.0,5.9,19.5,218.5,239.75,177.81
2017,3,23,8,0,643.0,75.0,6.2,20.0,277.0,312.21,240.58
2017,3,23,8,15,323.0,107.5,6.3,20.5,209.0,249.45,197.57
2017,3,23,8,30,3.0,140.0,6.4,21.0,141.0,127.79,100.03
2017,3,23,8,45,407.5,115.5,6.5,21.5,324.5,343.26,276.29
2017,3,23,9,0,812.0,91.0,6.6,22.0,508.0,583.38,467.1
2017,3,23,9,15,568.0,174.0,6.7,22.5,480.0,552.82,440.4
2017,3,23,9,30,324.0,257.0,6.8,23.0,452.0,488.66,386.56
2017,3,23,9,45,609.5,178.5,6.9,23.5,579.5,651.89,515.4
2017,3,23,10,0,895.0,100.0,7.0,24.0,707.0,812.42,635.48
2017,3,23,10,15,906.5,102.0,7.1,24.5,747.0,860.18,667.29
2017,3,23,10,30,918.0,104.0,7.2,25.0,787.0,905.58,697.5
2017,3,23,10,45,927.0,105.0,7.3,25.5,820.0,945.09,723.26
2017,3,23,11,0,936.0,106.0,7.4,26.0,853.0,981.59,746.76
2017,3,23,11,15,941.5,107.0,7.45,26.0,877.5,1011.56,766.91
2017,3,23,11,30,947.0,108.0,7.5,26.0,902.0,1037.97,784.64
2017,3,23,11,45,951.5,108.0,7.6,26.5,918.0,1058.62,797.11
2017,3,23,12,0,956.0,108.0,7.7,27.0,934.0,1075.41,807.0
2017,3,23,12,15,957.0,108.5,7.7,27.0,941.0,1085.24,813.37
2017,3,23,12,30,958.0,109.0,7.7,27.0,948.0,1090.98,817.1
2017,3,23,12,45,955.0,110.0,7.75,27.0,945.0,1089.11,816.04
2017,3,23,13,0,952.0,111.0,7.8,27.0,942.0,1083.13,812.35
2017,3,23,13,15,949.5,110.5,7.8,27.0,930.5,1072.04,805.05
2017,3,23,13,30,947.0,110.0,7.8,27.0,919.0,1056.96,795.14
2017,3,23,13,45,941.5,109.5,7.8,27.0,898.5,1035.06,780.65
2017,3,23,14,0,936.0,109.0,7.8,27.0,878.0,1009.47,763.68
2017,3,23,14,15,929.5,107.5,7.8,26.5,849.5,978.35,744.38
2017,3,23,14,30,923.0,106.0,7.8,26.0,821.0,943.9,722.63
2017,3,23,14,45,910.5,105.5,7.8,26.0,784.5,902.19,694.13
2017,3,23,15,0,898.0,105.0,7.8,26.0,748.0,857.95,663.68
2017,3,23,15,15,742.0,151.0,7.7,25.5,661.0,757.06,592.22
2017,3,23,15,30,586.0,197.0,7.6,25.0,574.0,649.4,510.48
2017,3,23,15,45,707.5,147.0,7.55,25.0,568.0,658.68,519.83
2017,3,23,16,0,829.0,97.0,7.5,25.0,562.0,646.31,511.75
2017,3,23,16,15,803.5,93.0,7.3,24.5,508.0,582.49,462.2
2017,3,23,16,30,778.0,89.0,7.1,24.0,454.0,519.28,411.86
2017,3,23,16,45,738.5,85.0,6.95,23.5,396.5,450.66,355.86
2017,3,23,17,0,699.0,81.0,6.8,23.0,339.0,384.63,300.33
2017,3,23,17,15,645.0,74.0,6.6,22.5,281.0,313.75,239.71
2017,3,23,17,30,591.0,67.0,6.4,22.0,223.0,248.51,182.71
2017,3,23,17,45,502.5,57.5,6.2,21.5,167.5,178.9,123.39
2017,3,23,18,0,414.0,48.0,6.0,21.0,112.0,120.16,74.89
2017,3,23,18,15,207.0,35.5,5.95,20.5,67.5,56.83,30.38
2017,3,23,18,30,0.0,23.0,5.9,20.0,23.0,19.67,0.0
2017,3,23,18,45,0.0,11.5,5.85,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
