Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.5,0.5,0.44,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2017,3,24,7,15,0.0,3.0,3.3,19.0,3.0,2.63,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,4.39,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,6.14,0.0
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,7.91,1.01
2017,3,24,8,15,0.0,12.0,3.6,20.0,12.0,10.55,3.23
2017,3,24,8,30,0.0,15.0,3.8,20.0,15.0,13.2,5.43
2017,3,24,8,45,0.0,68.5,4.05,20.5,68.5,60.57,44.71
2017,3,24,9,0,0.0,122.0,4.3,21.0,122.0,109.02,84.02
2017,3,24,9,15,0.0,85.5,4.4,21.5,85.5,75.73,56.5
2017,3,24,9,30,0.0,49.0,4.5,22.0,49.0,43.33,29.85
2017,3,24,9,45,12.0,154.5,4.65,22.5,162.5,147.63,113.96
2017,3,24,10,0,24.0,260.0,4.8,23.0,276.0,257.16,199.56
2017,3,24,10,15,12.0,149.0,4.75,23.0,157.0,143.52,109.77
2017,3,24,10,30,0.0,38.0,4.7,23.0,38.0,33.66,21.57
2017,3,24,10,45,0.0,76.5,4.7,23.5,76.5,67.92,48.96
2017,3,24,11,0,0.0,115.0,4.7,24.0,115.0,102.66,76.31
2017,3,24,11,15,0.0,90.0,4.65,24.0,90.0,80.05,58.29
2017,3,24,11,30,0.0,65.0,4.6,24.0,65.0,57.76,40.55
2017,3,24,11,45,243.5,210.0,4.6,24.5,421.0,479.53,372.43
2017,3,24,12,0,487.0,355.0,4.6,25.0,777.0,876.72,655.55
2017,3,24,12,15,398.0,392.5,4.6,25.0,739.5,817.29,609.59
2017,3,24,12,30,309.0,430.0,4.6,25.0,702.0,768.78,573.31
2017,3,24,12,45,174.5,405.5,4.6,25.5,559.5,591.47,444.38
2017,3,24,13,0,40.0,381.0,4.6,26.0,417.0,413.66,310.96
2017,3,24,13,15,88.0,408.5,4.55,26.0,485.0,489.74,368.82
2017,3,24,13,30,136.0,436.0,4.5,26.0,553.0,580.07,434.97
2017,3,24,13,45,192.5,422.5,4.5,26.5,583.5,617.53,462.59
2017,3,24,14,0,249.0,409.0,4.5,27.0,614.0,651.97,488.0
2017,3,24,14,15,522.5,290.5,4.5,27.0,702.5,801.36,600.68
2017,3,24,14,30,796.0,172.0,4.5,27.0,791.0,911.53,680.68
2017,3,24,14,45,815.5,154.0,4.5,27.0,763.5,877.22,657.63
2017,3,24,15,0,835.0,136.0,4.5,27.0,736.0,843.88,636.11
2017,3,24,15,15,821.5,133.0,4.4,27.0,694.0,795.6,603.64
2017,3,24,15,30,808.0,130.0,4.3,27.0,652.0,745.58,569.55
2017,3,24,15,45,800.0,121.5,4.25,27.0,606.0,692.35,531.55
2017,3,24,16,0,792.0,113.0,4.2,27.0,560.0,637.46,491.4
2017,3,24,16,15,765.5,108.0,3.75,26.0,506.5,574.97,445.21
2017,3,24,16,30,739.0,103.0,3.3,25.0,453.0,511.92,397.19
2017,3,24,16,45,712.5,94.5,2.9,24.5,397.5,446.49,345.21
2017,3,24,17,0,686.0,86.0,2.5,24.0,342.0,382.71,292.87
2017,3,24,17,15,631.0,78.5,2.3,22.5,283.5,311.78,235.03
2017,3,24,17,30,576.0,71.0,2.1,21.0,225.0,246.63,180.21
2017,3,24,17,45,492.5,60.0,1.9,20.0,169.0,177.78,122.55
2017,3,24,18,0,409.0,49.0,1.7,19.0,113.0,119.22,74.64
2017,3,24,18,15,264.5,33.5,1.7,18.5,68.0,61.14,32.03
2017,3,24,18,30,120.0,18.0,1.7,18.0,23.0,19.89,0.0
2017,3,24,18,45,60.0,9.0,1.75,18.0,11.5,8.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.4,11.5,34.0,20.45,0.0
2017,3,25,7,0,341.0,32.0,3.7,12.0,68.0,67.33,35.11
2017,3,25,7,15,450.5,42.5,3.9,12.5,121.0,119.88,75.73
2017,3,25,7,30,560.0,53.0,4.1,13.0,174.0,186.43,131.44
2017,3,25,7,45,627.5,60.0,4.3,14.0,232.5,250.77,188.56
2017,3,25,8,0,695.0,67.0,4.5,15.0,291.0,322.8,251.93
2017,3,25,8,15,737.0,72.0,4.35,15.5,350.0,389.57,310.36
2017,3,25,8,30,779.0,77.0,4.2,16.0,409.0,459.74,369.54
2017,3,25,8,45,809.5,80.5,4.05,17.0,465.5,525.43,422.39
2017,3,25,9,0,840.0,84.0,3.9,18.0,522.0,592.59,474.17
2017,3,25,9,15,861.0,87.0,3.7,18.5,574.5,654.21,520.42
2017,3,25,9,30,882.0,90.0,3.5,19.0,627.0,711.54,561.84
2017,3,25,9,45,897.5,92.5,3.3,19.5,674.5,766.99,598.47
2017,3,25,10,0,913.0,95.0,3.1,20.0,722.0,820.94,632.73
2017,3,25,10,15,924.5,97.0,2.95,20.5,762.5,869.26,662.42
2017,3,25,10,30,936.0,99.0,2.8,21.0,803.0,915.17,689.76
2017,3,25,10,45,943.5,100.5,2.65,21.5,835.5,954.3,711.91
2017,3,25,11,0,951.0,102.0,2.5,22.0,868.0,990.26,731.5
2017,3,25,11,15,957.0,103.0,2.45,22.5,893.0,1020.91,748.29
2017,3,25,11,30,963.0,104.0,2.4,23.0,918.0,1047.96,762.64
2017,3,25,11,45,966.5,104.5,2.4,23.5,934.0,1068.25,773.21
2017,3,25,12,0,970.0,105.0,2.4,24.0,950.0,1084.59,781.37
2017,3,25,12,15,971.5,105.0,2.4,24.5,956.5,1094.34,785.5
2017,3,25,12,30,973.0,105.0,2.4,25.0,963.0,1099.95,787.22
2017,3,25,12,45,972.0,105.0,2.45,25.5,960.5,1098.87,785.54
2017,3,25,13,0,971.0,105.0,2.5,26.0,958.0,1093.62,781.47
2017,3,25,13,15,968.5,104.5,2.45,26.0,946.5,1082.2,774.09
2017,3,25,13,30,966.0,104.0,2.4,26.0,935.0,1066.73,764.36
2017,3,25,13,45,962.0,103.0,2.35,26.5,915.0,1045.29,749.55
2017,3,25,14,0,958.0,102.0,2.3,27.0,895.0,1020.02,732.5
2017,3,25,14,15,951.5,101.0,2.15,27.0,866.0,988.75,712.1
2017,3,25,14,30,945.0,100.0,2.0,27.0,837.0,954.07,689.59
2017,3,25,14,45,937.0,97.5,1.95,27.0,800.5,913.29,664.23
2017,3,25,15,0,929.0,95.0,1.9,27.0,764.0,869.58,636.84
2017,3,25,15,15,916.0,92.5,1.7,27.0,720.5,819.28,603.42
2017,3,25,15,30,903.0,90.0,1.5,27.0,677.0,766.95,568.45
2017,3,25,15,45,887.0,87.0,1.3,27.0,627.0,710.3,530.0
2017,3,25,16,0,871.0,84.0,1.1,27.0,577.0,652.5,488.18
2017,3,25,16,15,847.0,80.5,0.9,26.5,522.5,591.31,443.75
2017,3,25,16,30,823.0,77.0,0.7,26.0,468.0,527.23,395.97
2017,3,25,16,45,789.5,73.0,0.55,25.5,410.0,458.87,343.9
2017,3,25,17,0,756.0,69.0,0.4,25.0,352.0,392.72,291.63
2017,3,25,17,15,705.5,63.5,0.5,24.0,293.0,321.61,235.78
2017,3,25,17,30,655.0,58.0,0.6,23.0,234.0,255.2,181.23
2017,3,25,17,45,573.0,50.0,0.75,22.0,177.0,185.0,123.62
2017,3,25,18,0,491.0,42.0,0.9,21.0,120.0,124.77,74.89
2017,3,25,18,15,343.5,29.5,1.0,20.0,73.0,64.23,31.43
2017,3,25,18,30,196.0,17.0,1.1,19.0,26.0,21.7,0.0
2017,3,25,18,45,98.0,8.5,1.25,18.5,13.0,7.73,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.2,17.0,31.0,21.51,0.0
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,60.53,34.67
2017,3,26,7,15,301.5,57.0,4.0,18.5,111.5,107.43,70.24
2017,3,26,7,30,402.0,73.0,4.3,19.0,161.0,167.32,118.69
2017,3,26,7,45,469.5,84.5,4.65,19.5,216.0,225.82,168.85
2017,3,26,8,0,537.0,96.0,5.0,20.0,271.0,295.48,228.34
2017,3,26,8,15,410.5,133.5,5.15,20.5,282.5,311.0,245.59
2017,3,26,8,30,284.0,171.0,5.3,21.0,294.0,307.4,244.73
2017,3,26,8,45,488.0,148.5,5.45,22.0,392.0,419.16,333.9
2017,3,26,9,0,692.0,126.0,5.6,23.0,490.0,550.09,436.12
2017,3,26,9,15,716.0,131.0,5.6,23.5,540.0,608.66,480.46
2017,3,26,9,30,740.0,136.0,5.6,24.0,590.0,667.62,524.08
2017,3,26,9,45,754.0,142.0,5.7,24.5,634.0,720.3,562.18
2017,3,26,10,0,768.0,148.0,5.8,25.0,678.0,771.8,598.31
2017,3,26,10,15,781.5,151.0,5.85,25.5,716.5,814.44,626.46
2017,3,26,10,30,795.0,154.0,5.9,26.0,755.0,858.7,655.49
2017,3,26,10,45,534.0,274.0,5.95,26.5,685.0,776.45,590.84
2017,3,26,11,0,273.0,394.0,6.0,27.0,615.0,663.61,501.32
2017,3,26,11,15,392.5,365.0,5.95,27.0,693.0,754.61,569.54
2017,3,26,11,30,512.0,336.0,5.9,27.0,771.0,862.99,647.51
2017,3,26,11,45,677.5,247.5,5.9,27.5,833.5,949.63,710.16
2017,3,26,12,0,843.0,159.0,5.9,28.0,896.0,1024.92,759.17
2017,3,26,12,15,844.0,159.5,5.85,28.0,902.0,1033.79,764.09
2017,3,26,12,30,845.0,160.0,5.8,28.0,908.0,1038.93,767.01
2017,3,26,12,45,840.5,162.0,5.75,28.5,904.5,1036.33,763.33
2017,3,26,13,0,836.0,164.0,5.7,29.0,901.0,1030.01,757.36
2017,3,26,13,15,832.5,163.0,5.6,29.0,889.5,1017.92,748.92
2017,3,26,13,30,829.0,162.0,5.5,29.0,878.0,1002.25,738.25
2017,3,26,13,45,819.5,162.5,5.45,29.0,857.0,978.83,722.86
2017,3,26,14,0,810.0,163.0,5.4,29.0,836.0,952.27,705.46
2017,3,26,14,15,801.5,161.0,5.35,28.5,808.0,921.11,686.38
2017,3,26,14,30,793.0,159.0,5.3,28.0,780.0,887.14,665.29
2017,3,26,14,45,776.0,158.5,5.25,28.0,743.5,844.8,636.94
2017,3,26,15,0,759.0,158.0,5.2,28.0,707.0,804.85,610.15
2017,3,26,15,15,743.0,154.5,5.15,28.0,665.5,756.61,577.08
2017,3,26,15,30,727.0,151.0,5.1,28.0,624.0,707.13,541.74
2017,3,26,15,45,706.0,145.5,5.1,28.0,576.5,651.21,501.26
2017,3,26,16,0,685.0,140.0,5.1,28.0,529.0,595.15,459.78
2017,3,26,16,15,655.5,133.5,4.95,27.5,477.5,533.31,413.43
2017,3,26,16,30,626.0,127.0,4.8,27.0,426.0,472.91,366.93
2017,3,26,16,45,586.5,118.5,4.7,26.5,371.5,407.65,315.52
2017,3,26,17,0,547.0,110.0,4.6,26.0,317.0,345.73,265.32
2017,3,26,17,15,490.0,99.5,4.35,25.0,261.5,276.51,208.79
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,217.17,159.25
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,153.85,107.32
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,101.53,65.81
2017,3,26,18,15,129.0,40.0,3.6,22.5,61.0,50.2,28.63
2017,3,26,18,30,0.0,20.0,3.6,22.0,20.0,17.35,0.0
2017,3,26,18,45,0.0,10.0,3.6,21.5,10.0,9.1,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,54.5,23.5,1.7,18.5,29.5,22.44,0.91
2017,3,27,7,0,109.0,47.0,1.9,19.0,59.0,55.38,34.34
2017,3,27,7,15,192.5,70.0,1.85,19.5,107.0,99.34,68.0
2017,3,27,7,30,276.0,93.0,1.8,20.0,155.0,154.24,111.82
2017,3,27,7,45,138.0,98.0,1.75,20.5,129.0,133.85,101.65
2017,3,27,8,0,0.0,103.0,1.7,21.0,103.0,92.09,70.91
2017,3,27,8,15,3.5,126.0,1.65,21.5,127.5,114.58,88.99
2017,3,27,8,30,7.0,149.0,1.6,22.0,152.0,137.61,107.08
2017,3,27,8,45,14.5,174.0,1.55,22.5,181.0,165.18,128.49
2017,3,27,9,0,22.0,199.0,1.5,23.0,210.0,193.7,150.29
2017,3,27,9,15,23.5,217.5,1.4,23.5,231.0,213.06,164.49
2017,3,27,9,30,25.0,236.0,1.3,24.0,252.0,232.6,178.6
2017,3,27,9,45,180.5,272.0,1.2,24.5,397.0,402.61,308.32
2017,3,27,10,0,336.0,308.0,1.1,25.0,542.0,580.04,434.81
2017,3,27,10,15,544.0,244.5,0.9,25.5,647.5,713.28,525.34
2017,3,27,10,30,752.0,181.0,0.7,26.0,753.0,853.9,614.3
2017,3,27,10,45,777.5,175.0,0.55,26.5,787.5,896.38,634.04
2017,3,27,11,0,803.0,169.0,0.4,27.0,822.0,931.64,649.87
2017,3,27,11,15,446.0,293.5,0.35,27.0,658.0,744.78,526.44
2017,3,27,11,30,89.0,418.0,0.3,27.0,494.0,495.85,354.39
2017,3,27,11,45,117.5,434.0,0.3,27.5,536.5,557.45,397.93
2017,3,27,12,0,146.0,450.0,0.3,28.0,579.0,604.51,427.9
2017,3,27,12,15,509.0,298.5,0.35,28.0,750.0,843.37,590.66
2017,3,27,12,30,872.0,147.0,0.4,28.0,921.0,1039.12,709.34
2017,3,27,12,45,873.0,145.5,0.5,28.5,919.0,1038.42,706.74
2017,3,27,13,0,874.0,144.0,0.6,29.0,917.0,1033.96,705.23
2017,3,27,13,15,871.0,143.0,0.65,29.0,905.0,1022.28,699.85
2017,3,27,13,30,868.0,142.0,0.7,29.0,893.0,1006.96,692.46
2017,3,27,13,45,861.5,141.0,0.8,29.5,872.5,995.38,687.05
2017,3,27,14,0,855.0,140.0,0.9,30.0,852.0,969.25,672.76
2017,3,27,14,15,846.5,138.0,1.0,30.0,823.5,936.99,656.03
2017,3,27,14,30,838.0,136.0,1.1,30.0,795.0,901.78,637.17
2017,3,27,14,45,806.0,144.0,1.25,30.0,754.5,854.12,610.67
2017,3,27,15,0,774.0,152.0,1.4,30.0,714.0,809.07,585.11
2017,3,27,15,15,757.5,148.0,1.55,29.5,671.5,759.36,556.74
2017,3,27,15,30,741.0,144.0,1.7,29.0,629.0,708.42,525.35
2017,3,27,15,45,715.0,141.0,1.9,29.0,580.0,651.08,487.34
2017,3,27,16,0,689.0,138.0,2.1,29.0,531.0,594.01,448.02
2017,3,27,16,15,659.0,131.5,2.15,28.5,479.0,531.74,403.73
2017,3,27,16,30,629.0,125.0,2.2,28.0,427.0,470.96,358.95
2017,3,27,16,45,585.5,118.0,2.25,27.5,371.5,405.21,308.84
2017,3,27,17,0,542.0,111.0,2.3,27.0,316.0,339.69,257.3
2017,3,27,17,15,485.5,100.0,2.1,26.0,261.5,274.12,204.61
2017,3,27,17,30,429.0,89.0,1.9,25.0,207.0,214.84,155.9
2017,3,27,17,45,344.0,75.0,1.75,24.5,155.0,152.99,105.8
2017,3,27,18,0,259.0,61.0,1.6,24.0,103.0,101.79,65.61
2017,3,27,18,15,158.0,40.0,1.6,23.5,62.0,52.42,29.29
2017,3,27,18,30,57.0,19.0,1.6,23.0,21.0,18.07,0.0
2017,3,27,18,45,28.5,9.5,1.65,22.5,10.5,8.64,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.5,23.5,3.6,20.5,30.0,22.5,3.69
2017,3,28,7,0,107.0,47.0,3.8,21.0,60.0,55.06,34.06
2017,3,28,7,15,183.0,71.0,4.05,21.0,107.0,98.57,67.54
2017,3,28,7,30,259.0,95.0,4.3,21.0,154.0,152.1,110.68
2017,3,28,7,45,151.5,115.0,4.55,21.5,151.5,153.92,117.65
2017,3,28,8,0,44.0,135.0,4.8,22.0,149.0,140.77,109.92
2017,3,28,8,15,55.0,158.5,4.95,22.5,180.0,170.61,133.98
2017,3,28,8,30,66.0,182.0,5.1,23.0,211.0,201.86,158.79
2017,3,28,8,45,53.0,199.0,5.3,23.5,224.0,215.2,168.85
2017,3,28,9,0,40.0,216.0,5.5,24.0,237.0,227.08,177.42
2017,3,28,9,15,45.5,240.5,5.65,24.5,267.0,256.9,200.1
2017,3,28,9,30,51.0,265.0,5.8,25.0,297.0,287.34,222.97
2017,3,28,9,45,92.5,300.5,5.95,25.5,363.5,356.01,275.72
2017,3,28,10,0,134.0,336.0,6.1,26.0,430.0,439.26,338.46
2017,3,28,10,15,128.5,355.0,6.25,26.0,449.0,460.37,353.46
2017,3,28,10,30,123.0,374.0,6.4,26.0,468.0,480.7,367.94
2017,3,28,10,45,162.0,392.0,6.55,26.5,521.5,538.82,410.9
2017,3,28,11,0,201.0,410.0,6.7,27.0,575.0,598.78,454.56
2017,3,28,11,15,117.0,383.0,6.85,27.0,480.0,497.56,377.76
2017,3,28,11,30,33.0,356.0,7.0,27.0,385.0,377.21,285.56
2017,3,28,11,45,97.0,405.0,7.15,27.0,490.5,491.25,372.64
2017,3,28,12,0,161.0,454.0,7.3,27.0,596.0,622.73,470.18
2017,3,28,12,15,112.5,439.0,7.35,27.0,539.0,560.22,422.8
2017,3,28,12,30,64.0,424.0,7.4,27.0,482.0,480.61,362.91
2017,3,28,12,45,66.0,424.5,7.45,27.5,484.0,483.1,364.32
2017,3,28,13,0,68.0,425.0,7.5,28.0,486.0,485.23,365.34
2017,3,28,13,15,242.0,401.5,7.5,27.5,613.0,663.24,502.08
2017,3,28,13,30,416.0,378.0,7.5,27.0,740.0,817.25,618.11
2017,3,28,13,45,253.5,393.5,7.55,27.0,612.5,656.73,498.48
2017,3,28,14,0,91.0,409.0,7.6,27.0,485.0,485.22,368.37
2017,3,28,14,15,45.5,264.5,7.6,27.0,302.5,294.04,224.52
2017,3,28,14,30,0.0,120.0,7.6,27.0,120.0,107.14,78.94
2017,3,28,14,45,120.5,234.5,7.6,27.0,322.5,335.94,260.3
2017,3,28,15,0,241.0,349.0,7.6,27.0,525.0,544.82,419.9
2017,3,28,15,15,418.5,279.5,7.55,26.5,563.0,622.11,482.59
2017,3,28,15,30,596.0,210.0,7.5,26.0,601.0,662.4,517.44
2017,3,28,15,45,570.5,202.5,7.45,26.0,554.5,607.38,475.78
2017,3,28,16,0,545.0,195.0,7.4,26.0,508.0,553.1,434.23
2017,3,28,16,15,513.5,185.0,7.25,25.5,457.5,493.95,388.86
2017,3,28,16,30,482.0,175.0,7.1,25.0,407.0,436.89,344.11
2017,3,28,16,45,451.5,159.0,7.0,25.0,355.5,376.97,295.64
2017,3,28,17,0,421.0,143.0,6.9,25.0,304.0,319.79,248.39
2017,3,28,17,15,366.5,127.0,6.6,24.5,251.0,257.28,196.84
2017,3,28,17,30,312.0,111.0,6.3,24.0,198.0,197.5,147.15
2017,3,28,17,45,251.0,89.5,6.0,23.5,148.5,142.19,101.53
2017,3,28,18,0,190.0,68.0,5.7,23.0,99.0,94.66,63.29
2017,3,28,18,15,111.0,43.0,5.55,22.5,59.0,50.32,29.74
2017,3,28,18,30,32.0,18.0,5.4,22.0,19.0,16.62,0.0
2017,3,28,18,45,16.0,9.0,5.25,21.5,9.5,8.19,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.5,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,112.0,22.5,2.85,18.0,36.5,23.96,5.71
2017,3,29,7,0,224.0,45.0,3.1,18.0,73.0,66.35,39.08
2017,3,29,7,15,325.5,60.5,3.05,18.0,124.0,114.66,75.61
2017,3,29,7,30,427.0,76.0,3.0,18.0,175.0,176.0,125.48
2017,3,29,7,45,264.0,107.0,3.0,18.0,173.5,182.76,139.76
2017,3,29,8,0,101.0,138.0,3.0,18.0,172.0,167.87,132.75
2017,3,29,8,15,209.5,155.5,2.95,18.5,243.0,242.14,192.58
2017,3,29,8,30,318.0,173.0,2.9,19.0,314.0,324.79,258.64
2017,3,29,8,45,566.0,135.5,2.85,20.0,425.5,451.82,358.17
2017,3,29,9,0,814.0,98.0,2.8,21.0,537.0,592.03,464.85
2017,3,29,9,15,836.5,101.5,2.9,21.5,590.0,653.69,510.28
2017,3,29,9,30,859.0,105.0,3.0,22.0,643.0,715.22,554.7
2017,3,29,9,45,882.5,105.0,3.15,23.0,692.0,773.3,593.56
2017,3,29,10,0,906.0,105.0,3.3,24.0,741.0,825.07,626.32
2017,3,29,10,15,917.0,107.0,3.4,24.0,781.0,872.39,657.75
2017,3,29,10,30,928.0,109.0,3.5,24.0,821.0,917.24,687.31
2017,3,29,10,45,938.0,109.5,3.65,24.5,854.5,956.94,712.16
2017,3,29,11,0,948.0,110.0,3.8,25.0,888.0,993.63,734.88
2017,3,29,11,15,953.0,111.0,3.95,25.0,911.5,1022.89,754.08
2017,3,29,11,30,958.0,112.0,4.1,25.0,935.0,1048.5,770.98
2017,3,29,11,45,962.0,111.5,4.25,25.5,950.5,1067.79,782.31
2017,3,29,12,0,966.0,111.0,4.4,26.0,966.0,1083.15,791.18
2017,3,29,12,15,966.5,111.5,4.45,26.0,971.5,1092.03,796.88
2017,3,29,12,30,967.0,112.0,4.5,26.0,977.0,1096.79,800.1
2017,3,29,12,45,964.5,112.0,4.6,26.5,973.0,1093.87,797.2
2017,3,29,13,0,962.0,112.0,4.7,27.0,969.0,1086.83,792.18
2017,3,29,13,15,958.5,111.5,4.7,27.0,956.0,1074.22,784.32
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,1057.62,774.01
2017,3,29,13,45,947.0,111.5,4.7,27.0,921.0,1033.84,759.09
2017,3,29,14,0,939.0,112.0,4.7,27.0,899.0,1006.46,741.88
2017,3,29,14,15,931.5,110.5,4.7,27.0,869.0,974.04,721.3
2017,3,29,14,30,924.0,109.0,4.7,27.0,839.0,938.34,698.49
2017,3,29,14,45,911.5,108.0,4.7,27.0,801.0,895.84,670.94
2017,3,29,15,0,899.0,107.0,4.7,27.0,763.0,850.83,641.46
2017,3,29,15,15,885.0,104.5,4.55,26.5,719.0,800.87,608.61
2017,3,29,15,30,871.0,102.0,4.4,26.0,675.0,753.75,577.61
2017,3,29,15,45,850.5,99.5,4.25,26.0,624.5,695.32,535.81
2017,3,29,16,0,830.0,97.0,4.1,26.0,574.0,636.3,491.87
2017,3,29,16,15,804.5,93.0,3.7,25.5,520.0,572.56,443.66
2017,3,29,16,30,779.0,89.0,3.3,25.0,466.0,509.48,394.58
2017,3,29,16,45,740.5,85.0,2.95,24.5,408.0,441.35,340.32
2017,3,29,17,0,702.0,81.0,2.6,24.0,350.0,375.93,286.61
2017,3,29,17,15,649.5,74.0,2.35,23.0,292.0,306.0,228.81
2017,3,29,17,30,597.0,67.0,2.1,22.0,234.0,241.57,174.13
2017,3,29,17,45,510.5,58.5,1.9,21.0,177.5,174.08,118.03
2017,3,29,18,0,424.0,50.0,1.7,20.0,121.0,117.19,72.2
2017,3,29,18,15,287.5,35.5,1.8,19.5,75.0,61.21,32.21
2017,3,29,18,30,151.0,21.0,1.9,19.0,29.0,21.5,0.12
2017,3,29,18,45,75.5,10.5,2.05,19.0,14.5,9.55,0.0
2017,3,29,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,6,45,193.0,18.5,3.35,11.5,43.0,24.15,6.12
2017,3,30,7,0,386.0,37.0,3.5,12.0,86.0,77.01,42.32
2017,3,30,7,15,483.5,47.0,3.6,12.5,140.5,130.33,83.69
2017,3,30,7,30,581.0,57.0,3.7,13.0,195.0,195.99,139.15
2017,3,30,7,45,639.0,64.0,3.8,14.0,253.5,258.93,195.1
2017,3,30,8,0,697.0,71.0,3.9,15.0,312.0,328.3,255.93
2017,3,30,8,15,738.0,76.0,4.0,15.5,371.0,394.88,313.93
2017,3,30,8,30,779.0,81.0,4.1,16.0,430.0,464.48,372.63
2017,3,30,8,45,807.5,85.5,4.2,17.0,486.5,529.94,425.49
2017,3,30,9,0,836.0,90.0,4.3,18.0,543.0,596.65,477.38
2017,3,30,9,15,857.0,93.0,4.2,18.5,596.0,657.8,523.58
2017,3,30,9,30,878.0,96.0,4.1,19.0,649.0,714.66,565.23
2017,3,30,9,45,894.0,98.5,4.0,20.0,696.0,769.94,601.6
2017,3,30,10,0,910.0,101.0,3.9,21.0,743.0,823.74,635.49
2017,3,30,10,15,921.0,103.0,3.75,21.0,783.5,871.12,666.32
2017,3,30,10,30,932.0,105.0,3.6,21.0,824.0,916.03,694.96
2017,3,30,10,45,940.5,106.5,3.45,21.5,856.5,955.47,718.05
2017,3,30,11,0,949.0,108.0,3.3,22.0,889.0,991.8,738.64
2017,3,30,11,15,953.5,109.0,3.15,22.5,913.0,1020.52,753.84
2017,3,30,11,30,958.0,110.0,3.0,23.0,937.0,1045.56,766.45
2017,3,30,11,45,963.5,109.0,2.9,23.5,952.5,1065.71,776.22
2017,3,30,12,0,969.0,108.0,2.8,24.0,968.0,1081.96,783.48
2017,3,30,12,15,969.5,108.0,2.65,24.0,974.0,1090.25,786.71
2017,3,30,12,30,970.0,108.0,2.5,24.0,980.0,1094.42,787.42
2017,3,30,12,45,968.0,108.5,2.4,24.5,976.0,1092.44,783.42
2017,3,30,13,0,966.0,109.0,2.3,25.0,972.0,1086.33,777.03
2017,3,30,13,15,963.0,108.5,2.25,25.0,960.0,1074.1,769.12
2017,3,30,13,30,960.0,108.0,2.2,25.0,948.0,1057.86,758.89
2017,3,30,13,45,952.5,109.0,2.15,25.5,926.0,1034.94,743.13
2017,3,30,14,0,945.0,110.0,2.1,26.0,904.0,1008.38,725.25
2017,3,30,14,15,938.0,108.5,2.15,26.0,874.5,976.21,706.44
2017,3,30,14,30,931.0,107.0,2.2,26.0,845.0,940.72,685.39
2017,3,30,14,45,917.0,107.0,2.3,26.0,807.0,897.72,659.65
2017,3,30,15,0,903.0,107.0,2.4,26.0,769.0,852.29,631.91
2017,3,30,15,15,889.5,104.5,2.45,25.5,725.0,802.55,601.56
2017,3,30,15,30,876.0,102.0,2.5,25.0,681.0,750.91,569.27
2017,3,30,15,45,855.5,100.0,2.6,25.0,631.0,697.39,532.84
2017,3,30,16,0,835.0,98.0,2.7,25.0,581.0,638.64,490.7
2017,3,30,16,15,810.0,94.0,2.6,24.5,526.0,574.95,443.73
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,511.86,395.62
2017,3,30,16,45,749.5,85.0,2.4,24.0,413.5,443.82,341.44
2017,3,30,17,0,714.0,80.0,2.3,24.0,356.0,378.07,287.4
2017,3,30,17,15,662.5,73.5,2.15,22.5,297.0,308.39,230.41
2017,3,30,17,30,611.0,67.0,2.0,21.0,238.0,244.03,176.11
2017,3,30,17,45,530.0,58.0,1.95,20.0,181.5,176.55,119.68
2017,3,30,18,0,449.0,49.0,1.9,19.0,125.0,118.97,72.93
2017,3,30,18,15,311.0,35.0,2.0,18.5,78.0,61.98,32.28
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,21.59,1.46
2017,3,30,18,45,86.5,10.5,2.25,17.5,15.5,9.55,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,193.5,19.5,3.65,13.0,45.0,25.23,7.68
2017,3,31,7,0,387.0,39.0,3.9,14.0,90.0,79.08,43.77
2017,3,31,7,15,483.5,49.0,4.0,15.0,144.5,132.37,84.71
2017,3,31,7,30,580.0,59.0,4.1,16.0,199.0,197.85,139.31
2017,3,31,7,45,639.5,65.5,4.2,17.0,257.5,260.69,194.53
2017,3,31,8,0,699.0,72.0,4.3,18.0,316.0,330.13,254.77
2017,3,31,8,15,737.5,77.0,4.55,18.5,374.5,395.79,311.74
2017,3,31,8,30,776.0,82.0,4.8,19.0,433.0,464.13,369.34
2017,3,31,8,45,802.5,86.5,5.1,20.0,488.5,528.31,421.4
2017,3,31,9,0,829.0,91.0,5.4,21.0,544.0,593.5,472.55
2017,3,31,9,15,848.5,94.0,5.55,21.5,595.0,653.26,518.63
2017,3,31,9,30,868.0,97.0,5.7,22.0,646.0,712.57,563.15
2017,3,31,9,45,881.5,99.5,5.85,23.0,692.0,761.51,596.46
2017,3,31,10,0,895.0,102.0,6.0,24.0,738.0,812.73,630.27
2017,3,31,10,15,905.0,104.0,6.1,24.5,776.5,858.61,660.8
2017,3,31,10,30,915.0,106.0,6.2,25.0,815.0,901.99,689.28
2017,3,31,10,45,922.0,108.0,6.3,25.5,846.5,939.97,713.75
2017,3,31,11,0,929.0,110.0,6.4,26.0,878.0,974.81,735.9
2017,3,31,11,15,933.5,111.0,6.4,26.0,901.5,1002.94,754.31
2017,3,31,11,30,938.0,112.0,6.4,26.0,925.0,1027.47,770.3
2017,3,31,11,45,941.0,112.5,6.4,26.5,939.5,1046.3,780.88
2017,3,31,12,0,944.0,113.0,6.4,27.0,954.0,1061.26,788.91
2017,3,31,12,15,945.0,113.5,6.35,27.0,960.0,1070.28,794.33
2017,3,31,12,30,946.0,114.0,6.3,27.0,966.0,1075.28,797.19
2017,3,31,12,45,945.0,113.5,6.3,27.5,962.5,1073.2,794.16
2017,3,31,13,0,944.0,113.0,6.3,28.0,959.0,1067.1,788.62
2017,3,31,13,15,941.5,112.5,6.2,28.0,947.0,1055.5,780.52
2017,3,31,13,30,939.0,112.0,6.1,28.0,935.0,1039.97,769.94
2017,3,31,13,45,933.5,111.5,6.1,28.5,914.5,1017.72,754.06
2017,3,31,14,0,928.0,111.0,6.1,29.0,894.0,991.84,735.87
2017,3,31,14,15,921.0,109.5,6.05,28.5,865.0,960.06,716.42
2017,3,31,14,30,914.0,108.0,6.0,28.0,836.0,925.03,694.65
2017,3,31,14,45,896.5,110.0,6.0,28.0,797.0,881.67,665.82
2017,3,31,15,0,879.0,112.0,6.0,28.0,758.0,836.19,635.32
2017,3,31,15,15,865.0,109.5,5.95,28.0,714.5,792.42,605.59
2017,3,31,15,30,851.0,107.0,5.9,28.0,671.0,740.78,569.95
2017,3,31,15,45,826.0,106.0,5.85,28.0,620.5,681.79,526.88
2017,3,31,16,0,801.0,105.0,5.8,28.0,570.0,622.66,482.41
2017,3,31,16,15,775.5,101.0,5.7,27.5,516.5,560.44,435.38
2017,3,31,16,30,750.0,97.0,5.6,27.0,463.0,499.17,387.64
2017,3,31,16,45,709.0,93.0,5.5,26.5,405.5,431.41,333.49
2017,3,31,17,0,668.0,89.0,5.4,26.0,348.0,366.91,280.34
2017,3,31,17,15,616.0,81.5,5.3,25.0,291.0,298.83,223.75
2017,3,31,17,30,564.0,74.0,5.2,24.0,234.0,236.23,170.5
2017,3,31,17,45,475.0,64.5,5.15,23.5,178.0,169.6,115.1
2017,3,31,18,0,386.0,55.0,5.1,23.0,122.0,113.95,70.65
2017,3,31,18,15,258.5,39.0,4.95,22.0,76.5,58.99,31.6
2017,3,31,18,30,131.0,23.0,4.8,21.0,31.0,21.93,3.06
2017,3,31,18,45,65.5,11.5,4.7,20.5,15.5,10.46,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.9,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,4.0,17.0,6.0,5.46,0.0
2017,4,1,6,45,76.5,30.5,4.15,17.5,41.0,29.65,13.65
2017,4,1,7,0,153.0,55.0,4.3,18.0,76.0,66.64,42.62
2017,4,1,7,15,233.5,76.0,4.5,18.5,125.0,111.28,76.94
2017,4,1,7,30,314.0,97.0,4.7,19.0,174.0,169.16,123.93
2017,4,1,7,45,157.0,85.5,4.95,19.5,124.0,130.05,98.91
2017,4,1,8,0,0.0,74.0,5.2,20.0,74.0,65.49,49.21
2017,4,1,8,15,6.0,117.0,5.4,20.5,120.0,106.91,83.18
2017,4,1,8,30,12.0,160.0,5.6,21.0,166.0,149.62,117.6
2017,4,1,8,45,6.0,141.0,5.85,21.5,144.0,129.41,100.59
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,108.74,83.27
2017,4,1,9,15,0.0,109.0,6.15,22.5,109.0,96.91,73.28
2017,4,1,9,30,0.0,96.0,6.2,23.0,96.0,85.17,63.46
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,89.26,66.43
2017,4,1,10,0,0.0,105.0,6.4,24.0,105.0,93.37,69.4
2017,4,1,10,15,0.0,99.0,6.35,24.0,99.0,88.0,64.96
2017,4,1,10,30,0.0,93.0,6.3,24.0,93.0,82.64,60.57
2017,4,1,10,45,0.0,86.0,6.3,24.5,86.0,76.43,55.4
2017,4,1,11,0,0.0,79.0,6.3,25.0,79.0,70.22,50.29
2017,4,1,11,15,0.0,82.5,6.3,25.0,82.5,73.38,52.73
2017,4,1,11,30,0.0,86.0,6.3,25.0,86.0,76.56,55.19
2017,4,1,11,45,0.0,108.5,6.3,25.5,108.5,96.95,71.05
2017,4,1,12,0,0.0,131.0,6.3,26.0,131.0,117.47,86.87
2017,4,1,12,15,2.0,146.0,6.25,26.0,148.5,133.21,99.18
2017,4,1,12,30,4.0,161.0,6.2,26.0,166.0,149.02,111.5
2017,4,1,12,45,4.0,159.5,6.2,26.0,164.0,147.63,110.42
2017,4,1,13,0,4.0,158.0,6.2,26.0,162.0,146.21,109.34
2017,4,1,13,15,7.0,189.0,6.1,26.0,195.5,177.69,133.87
2017,4,1,13,30,10.0,220.0,6.0,26.0,229.0,209.29,158.34
2017,4,1,13,45,9.0,212.5,5.95,26.0,221.0,201.08,152.07
2017,4,1,14,0,8.0,205.0,5.9,26.0,213.0,192.89,145.87
2017,4,1,14,15,29.0,279.5,5.85,26.0,303.5,292.6,223.14
2017,4,1,14,30,50.0,354.0,5.8,26.0,394.0,384.53,293.1
2017,4,1,14,45,25.5,254.0,5.75,26.0,275.0,262.02,200.0
2017,4,1,15,0,1.0,154.0,5.7,26.0,156.0,138.84,104.35
2017,4,1,15,15,0.5,153.0,5.65,25.5,154.0,137.46,103.8
2017,4,1,15,30,0.0,152.0,5.6,25.0,152.0,136.14,103.22
2017,4,1,15,45,22.0,196.5,5.55,25.0,209.5,192.21,148.27
2017,4,1,16,0,44.0,241.0,5.5,25.0,267.0,254.23,197.48
2017,4,1,16,15,22.0,138.0,5.4,24.5,151.0,139.83,107.61
2017,4,1,16,30,0.0,35.0,5.3,24.0,35.0,30.88,19.68
2017,4,1,16,45,0.0,30.5,5.25,24.0,30.5,26.89,16.51
2017,4,1,17,0,0.0,26.0,5.2,24.0,26.0,22.9,13.29
2017,4,1,17,15,190.5,65.5,5.0,23.5,119.5,133.41,100.69
2017,4,1,17,30,381.0,105.0,4.8,23.0,213.0,210.64,155.8
2017,4,1,17,45,299.5,88.5,4.6,22.5,161.5,150.97,106.93
2017,4,1,18,0,218.0,72.0,4.4,22.0,110.0,99.84,66.65
2017,4,1,18,15,128.0,48.0,4.35,21.5,68.0,54.4,33.02
2017,4,1,18,30,38.0,24.0,4.3,21.0,26.0,21.19,4.54
2017,4,1,18,45,19.0,12.0,4.25,21.0,13.0,10.91,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,6.5,3.4,20.0,6.5,5.72,0.0
2017,4,2,8,30,0.0,8.0,3.6,20.0,8.0,7.04,0.24
2017,4,2,8,45,0.0,40.0,3.85,20.5,40.0,35.31,23.7
2017,4,2,9,0,0.0,72.0,4.1,21.0,72.0,63.72,46.87
2017,4,2,9,15,0.0,43.5,4.15,21.5,43.5,38.45,25.95
2017,4,2,9,30,0.0,15.0,4.2,22.0,15.0,13.25,5.2
2017,4,2,9,45,0.0,25.5,4.3,22.5,25.5,22.55,12.74
2017,4,2,10,0,0.0,36.0,4.4,23.0,36.0,31.87,20.21
2017,4,2,10,15,0.0,73.5,4.4,23.5,73.5,65.22,46.88
2017,4,2,10,30,0.0,111.0,4.4,24.0,111.0,98.91,73.43
2017,4,2,10,45,104.5,265.5,4.4,24.5,352.5,356.5,275.22
2017,4,2,11,0,209.0,420.0,4.4,25.0,594.0,612.44,462.87
2017,4,2,11,15,516.5,292.0,4.4,25.0,738.5,804.51,605.93
2017,4,2,11,30,824.0,164.0,4.4,25.0,883.0,979.5,727.96
2017,4,2,11,45,817.5,172.5,4.45,25.5,895.5,995.61,735.78
2017,4,2,12,0,811.0,181.0,4.5,26.0,908.0,1007.91,742.28
2017,4,2,12,15,813.5,181.0,4.6,26.0,914.5,1016.98,748.6
2017,4,2,12,30,816.0,181.0,4.7,26.0,921.0,1022.46,752.93
2017,4,2,12,45,835.0,168.5,4.8,26.0,923.5,1028.2,757.59
2017,4,2,13,0,854.0,156.0,4.9,26.0,926.0,1029.91,759.71
2017,4,2,13,15,852.5,155.0,5.05,26.0,915.0,1019.2,754.09
2017,4,2,13,30,851.0,154.0,5.2,26.0,904.0,1004.81,746.12
2017,4,2,13,45,860.0,145.0,5.4,26.0,888.5,988.52,737.23
2017,4,2,14,0,869.0,136.0,5.6,26.0,873.0,958.67,718.99
2017,4,2,14,15,863.5,134.0,5.6,26.0,846.0,929.22,699.74
2017,4,2,14,30,858.0,132.0,5.6,26.0,819.0,904.82,683.97
2017,4,2,14,45,609.0,230.0,5.65,26.0,707.0,768.13,586.55
2017,4,2,15,0,360.0,328.0,5.7,26.0,595.0,625.4,478.67
2017,4,2,15,15,586.0,225.5,5.65,25.5,630.5,690.43,533.29
2017,4,2,15,30,812.0,123.0,5.6,25.0,666.0,725.41,564.27
2017,4,2,15,45,801.5,117.0,5.55,25.0,619.5,672.81,524.92
2017,4,2,16,0,791.0,111.0,5.5,25.0,573.0,618.83,484.01
2017,4,2,16,15,765.5,106.5,5.35,24.5,519.5,556.65,436.41
2017,4,2,16,30,740.0,102.0,5.2,24.0,466.0,495.52,388.24
2017,4,2,16,45,707.0,95.5,5.05,23.5,410.0,429.56,334.92
2017,4,2,17,0,674.0,89.0,4.9,23.0,354.0,366.0,281.93
2017,4,2,17,15,621.5,81.5,4.75,22.0,295.5,297.62,224.54
2017,4,2,17,30,569.0,74.0,4.6,21.0,237.0,234.79,170.63
2017,4,2,17,45,481.0,64.5,4.45,20.5,181.0,168.45,115.01
2017,4,2,18,0,393.0,55.0,4.3,20.0,125.0,112.96,70.41
2017,4,2,18,15,269.5,39.5,4.4,19.5,79.0,58.84,31.77
2017,4,2,18,30,146.0,24.0,4.5,19.0,33.0,22.25,5.3
2017,4,2,18,45,73.0,12.0,4.6,18.5,16.5,10.91,0.0
2017,4,2,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
