Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,4.7,10.5,7.5,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.9,11.0,15.0,11.82,0.0
2017,4,3,6,45,245.5,28.0,5.1,12.0,57.5,35.61,16.01
2017,4,3,7,0,399.0,43.0,5.3,13.0,100.0,84.36,48.15
2017,4,3,7,15,490.0,53.5,5.3,14.0,155.5,138.11,89.96
2017,4,3,7,30,581.0,64.0,5.3,15.0,211.0,203.29,144.85
2017,4,3,7,45,640.5,70.0,5.3,16.0,270.5,265.75,200.01
2017,4,3,8,0,700.0,76.0,5.3,17.0,330.0,334.74,260.19
2017,4,3,8,15,737.5,81.5,5.3,18.0,388.5,400.53,316.78
2017,4,3,8,30,775.0,87.0,5.3,19.0,447.0,468.79,373.44
2017,4,3,8,45,803.0,90.5,5.35,20.0,502.5,532.54,424.75
2017,4,3,9,0,831.0,94.0,5.4,21.0,558.0,597.43,475.06
2017,4,3,9,15,849.5,97.5,5.45,21.5,609.5,656.98,520.58
2017,4,3,9,30,868.0,101.0,5.5,22.0,661.0,715.95,564.36
2017,4,3,9,45,883.0,103.0,5.6,23.0,706.5,765.25,597.76
2017,4,3,10,0,898.0,105.0,5.7,24.0,752.0,816.94,631.55
2017,4,3,10,15,908.0,107.0,5.65,24.5,791.0,862.66,661.09
2017,4,3,10,30,918.0,109.0,5.6,25.0,830.0,905.87,688.44
2017,4,3,10,45,925.5,110.5,5.55,25.5,861.5,943.58,711.62
2017,4,3,11,0,933.0,112.0,5.5,26.0,893.0,978.17,732.41
2017,4,3,11,15,938.0,113.0,5.35,26.0,916.5,1006.57,749.63
2017,4,3,11,30,943.0,114.0,5.2,26.0,940.0,1031.39,764.32
2017,4,3,11,45,946.5,114.5,5.1,26.5,954.5,1050.5,773.98
2017,4,3,12,0,950.0,115.0,5.0,27.0,969.0,1065.74,781.08
2017,4,3,12,15,951.0,115.0,4.85,27.0,975.0,1074.03,784.8
2017,4,3,12,30,952.0,115.0,4.7,27.0,981.0,1078.28,785.99
2017,4,3,12,45,951.0,115.0,4.6,27.5,977.5,1076.49,782.34
2017,4,3,13,0,950.0,115.0,4.5,28.0,974.0,1070.64,776.57
2017,4,3,13,15,947.5,114.5,4.35,28.0,962.0,1058.79,768.3
2017,4,3,13,30,945.0,114.0,4.2,28.0,950.0,1043.0,757.64
2017,4,3,13,45,940.0,113.0,4.1,28.5,928.5,1020.44,741.54
2017,4,3,14,0,935.0,112.0,4.0,29.0,907.0,994.22,723.24
2017,4,3,14,15,928.0,110.5,3.9,29.0,878.0,962.14,702.63
2017,4,3,14,30,921.0,109.0,3.8,29.0,849.0,926.8,679.88
2017,4,3,14,45,907.5,109.0,3.75,29.0,811.0,884.45,652.67
2017,4,3,15,0,894.0,109.0,3.7,29.0,773.0,839.7,623.69
2017,4,3,15,15,880.5,106.5,3.55,28.5,729.0,790.27,591.98
2017,4,3,15,30,867.0,104.0,3.4,28.0,685.0,743.41,561.68
2017,4,3,15,45,848.5,101.0,3.25,28.0,635.0,686.05,520.77
2017,4,3,16,0,830.0,98.0,3.1,28.0,585.0,627.93,478.1
2017,4,3,16,15,805.5,94.0,2.85,27.5,531.0,564.95,431.35
2017,4,3,16,30,781.0,90.0,2.6,27.0,477.0,502.53,383.6
2017,4,3,16,45,747.0,85.5,2.35,26.5,419.5,436.2,331.43
2017,4,3,17,0,713.0,81.0,2.1,26.0,362.0,371.78,279.13
2017,4,3,17,15,663.5,74.5,1.9,25.0,303.5,303.27,223.02
2017,4,3,17,30,614.0,68.0,1.7,24.0,245.0,239.85,169.73
2017,4,3,17,45,536.0,59.5,1.55,23.0,189.0,173.98,115.45
2017,4,3,18,0,458.0,51.0,1.4,22.0,133.0,117.62,70.61
2017,4,3,18,15,329.0,37.5,1.45,21.0,85.0,62.35,32.35
2017,4,3,18,30,200.0,24.0,1.5,20.0,37.0,23.53,6.51
2017,4,3,18,45,100.0,12.0,1.55,19.5,18.5,10.91,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,2.3,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,2.6,14.0,16.0,14.55,0.0
2017,4,4,6,45,158.5,33.5,2.9,15.0,57.0,35.85,18.4
2017,4,4,7,0,317.0,51.0,3.2,16.0,98.0,81.45,48.66
2017,4,4,7,15,406.0,64.0,3.15,16.5,151.5,131.63,87.25
2017,4,4,7,30,495.0,77.0,3.1,17.0,205.0,195.48,139.99
2017,4,4,7,45,495.5,91.0,3.05,17.5,246.0,239.83,180.66
2017,4,4,8,0,496.0,105.0,3.0,18.0,287.0,286.17,222.04
2017,4,4,8,15,442.0,138.5,3.25,18.5,320.0,327.7,258.73
2017,4,4,8,30,388.0,172.0,3.5,19.0,353.0,362.04,287.67
2017,4,4,8,45,315.0,210.0,3.8,20.0,369.0,377.05,299.28
2017,4,4,9,0,242.0,248.0,4.1,21.0,385.0,382.42,302.13
2017,4,4,9,15,376.0,235.5,4.35,21.5,469.5,477.72,376.69
2017,4,4,9,30,510.0,223.0,4.6,22.0,554.0,587.48,460.58
2017,4,4,9,45,666.0,179.5,4.85,22.5,642.5,689.78,538.28
2017,4,4,10,0,822.0,136.0,5.1,23.0,731.0,794.61,615.4
2017,4,4,10,15,833.0,138.5,5.25,23.5,769.0,839.44,645.11
2017,4,4,10,30,844.0,141.0,5.4,24.0,807.0,882.03,673.3
2017,4,4,10,45,662.0,238.5,5.6,25.0,773.5,851.59,647.73
2017,4,4,11,0,480.0,336.0,5.8,26.0,740.0,798.38,603.04
2017,4,4,11,15,524.5,335.5,5.8,26.0,787.5,853.29,642.25
2017,4,4,11,30,569.0,335.0,5.8,26.0,835.0,907.75,680.24
2017,4,4,11,45,592.0,321.0,5.8,26.5,848.5,926.72,692.1
2017,4,4,12,0,615.0,307.0,5.8,27.0,862.0,944.14,703.03
2017,4,4,12,15,751.0,226.0,5.7,27.5,908.0,1005.87,745.21
2017,4,4,12,30,887.0,145.0,5.6,28.0,954.0,1041.88,766.67
2017,4,4,12,45,886.0,144.5,5.5,28.5,950.5,1039.58,762.65
2017,4,4,13,0,885.0,144.0,5.4,29.0,947.0,1033.51,756.5
2017,4,4,13,15,882.0,143.5,5.2,29.0,935.0,1021.74,747.54
2017,4,4,13,30,879.0,143.0,5.0,29.0,923.0,1006.32,736.31
2017,4,4,13,45,875.5,141.0,4.8,29.0,903.0,985.37,721.54
2017,4,4,14,0,872.0,139.0,4.6,29.0,883.0,960.95,704.7
2017,4,4,14,15,864.5,137.0,4.35,29.0,854.5,938.47,689.5
2017,4,4,14,30,857.0,135.0,4.1,29.0,826.0,903.35,665.88
2017,4,4,14,45,758.5,176.0,3.95,29.0,767.0,836.73,621.41
2017,4,4,15,0,660.0,217.0,3.8,29.0,708.0,768.34,573.23
2017,4,4,15,15,729.0,173.0,3.55,29.0,687.0,748.72,561.13
2017,4,4,15,30,798.0,129.0,3.3,29.0,666.0,717.66,540.35
2017,4,4,15,45,785.0,123.0,3.1,29.0,618.5,664.04,501.67
2017,4,4,16,0,772.0,117.0,2.9,29.0,571.0,609.33,461.52
2017,4,4,16,15,746.5,112.0,2.6,28.5,518.0,548.3,416.26
2017,4,4,16,30,721.0,107.0,2.3,28.0,465.0,487.23,369.73
2017,4,4,16,45,693.0,99.0,2.05,27.5,410.0,423.21,319.79
2017,4,4,17,0,665.0,91.0,1.8,27.0,355.0,361.08,269.73
2017,4,4,17,15,614.5,84.0,1.6,26.0,298.0,294.63,215.86
2017,4,4,17,30,564.0,77.0,1.4,25.0,241.0,233.46,165.08
2017,4,4,17,45,488.0,66.5,1.25,24.0,186.0,169.34,112.88
2017,4,4,18,0,412.0,56.0,1.1,23.0,131.0,114.56,69.8
2017,4,4,18,15,288.0,41.0,1.1,22.5,84.0,60.1,32.01
2017,4,4,18,30,164.0,26.0,1.1,22.0,37.0,23.29,7.37
2017,4,4,18,45,82.0,13.0,1.15,21.5,18.5,11.82,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.3,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.4,9.0,22.0,18.32,0.0
2017,4,5,6,45,212.5,34.0,5.55,9.5,66.0,38.55,20.02
2017,4,5,7,0,425.0,46.0,5.7,10.0,110.0,90.12,52.65
2017,4,5,7,15,511.5,55.5,5.85,10.5,166.0,143.89,95.36
2017,4,5,7,30,598.0,65.0,6.0,11.0,222.0,208.46,151.06
2017,4,5,7,45,654.5,71.0,6.15,11.5,281.5,271.06,207.83
2017,4,5,8,0,711.0,77.0,6.3,12.0,341.0,339.78,269.67
2017,4,5,8,15,748.5,82.0,6.35,12.5,399.5,405.72,328.42
2017,4,5,8,30,786.0,87.0,6.4,13.0,458.0,473.99,387.47
2017,4,5,8,45,822.5,87.5,6.45,13.5,516.0,539.71,442.87
2017,4,5,9,0,859.0,88.0,6.5,14.0,574.0,607.36,498.18
2017,4,5,9,15,878.0,91.0,6.5,14.5,626.0,664.94,543.91
2017,4,5,9,30,897.0,94.0,6.5,15.0,678.0,724.26,589.61
2017,4,5,9,45,916.5,93.5,6.5,16.0,726.0,779.38,627.95
2017,4,5,10,0,936.0,93.0,6.5,17.0,774.0,833.2,664.18
2017,4,5,10,15,946.0,94.5,6.45,17.5,813.5,879.7,695.43
2017,4,5,10,30,956.0,96.0,6.4,18.0,853.0,923.55,724.36
2017,4,5,10,45,966.0,96.0,6.35,18.5,886.0,962.94,749.72
2017,4,5,11,0,976.0,96.0,6.3,19.0,919.0,999.21,772.6
2017,4,5,11,15,981.0,96.5,6.2,19.5,942.5,1027.95,789.68
2017,4,5,11,30,986.0,97.0,6.1,20.0,966.0,1052.94,804.02
2017,4,5,11,45,976.0,105.5,6.1,20.5,977.5,1067.69,811.94
2017,4,5,12,0,966.0,114.0,6.1,21.0,989.0,1077.96,816.9
2017,4,5,12,15,967.5,114.5,6.05,21.0,995.0,1087.2,822.56
2017,4,5,12,30,969.0,115.0,6.0,21.0,1001.0,1092.35,825.55
2017,4,5,12,45,968.0,115.0,5.95,21.5,997.5,1090.38,822.2
2017,4,5,13,0,967.0,115.0,5.9,22.0,994.0,1084.31,816.25
2017,4,5,13,15,964.5,114.5,5.85,22.0,982.0,1072.16,807.97
2017,4,5,13,30,962.0,114.0,5.8,22.0,970.0,1056.02,797.11
2017,4,5,13,45,957.0,113.5,5.8,22.0,948.5,1033.57,782.42
2017,4,5,14,0,952.0,113.0,5.8,22.0,927.0,1007.4,765.25
2017,4,5,14,15,945.5,111.5,5.7,22.0,897.5,975.25,743.31
2017,4,5,14,30,939.0,110.0,5.6,22.0,868.0,939.76,719.09
2017,4,5,14,45,927.5,109.5,5.55,22.0,830.5,897.93,690.65
2017,4,5,15,0,916.0,109.0,5.5,22.0,793.0,853.5,660.24
2017,4,5,15,15,903.5,106.5,5.35,21.5,749.0,803.93,626.66
2017,4,5,15,30,891.0,104.0,5.2,21.0,705.0,752.37,591.28
2017,4,5,15,45,877.0,100.0,5.1,21.0,655.5,700.14,552.22
2017,4,5,16,0,863.0,96.0,5.0,21.0,606.0,642.4,507.83
2017,4,5,16,15,840.0,92.0,4.75,20.5,551.0,578.63,458.16
2017,4,5,16,30,817.0,88.0,4.5,20.0,496.0,515.2,407.33
2017,4,5,16,45,786.5,83.0,4.25,20.0,438.0,448.06,351.41
2017,4,5,17,0,756.0,78.0,4.0,20.0,380.0,382.84,295.71
2017,4,5,17,15,708.5,72.0,3.45,19.0,320.0,312.5,235.64
2017,4,5,17,30,661.0,66.0,2.9,18.0,260.0,247.58,178.92
2017,4,5,17,45,588.5,57.5,2.4,17.0,202.0,180.24,121.36
2017,4,5,18,0,516.0,49.0,1.9,16.0,144.0,121.67,73.28
2017,4,5,18,15,386.5,37.0,1.8,15.0,93.5,64.55,33.31
2017,4,5,18,30,257.0,25.0,1.7,14.0,43.0,24.02,8.44
2017,4,5,18,45,128.5,12.5,1.65,13.5,21.5,11.37,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.5,10.5,12.5,7.73,0.0
2017,4,6,6,30,198.0,17.0,0.5,11.0,25.0,13.98,0.0
2017,4,6,6,45,347.0,29.5,0.5,11.5,72.0,41.34,19.08
2017,4,6,7,0,496.0,42.0,0.5,12.0,119.0,94.09,52.52
2017,4,6,7,15,578.0,50.0,0.55,12.5,176.5,150.19,96.37
2017,4,6,7,30,660.0,58.0,0.6,13.0,234.0,216.41,152.19
2017,4,6,7,45,710.5,64.0,0.7,14.0,294.0,281.88,209.19
2017,4,6,8,0,761.0,70.0,0.8,15.0,354.0,351.62,268.67
2017,4,6,8,15,794.5,74.0,1.1,16.0,413.0,417.06,324.12
2017,4,6,8,30,828.0,78.0,1.4,17.0,472.0,484.91,379.62
2017,4,6,8,45,851.0,82.0,1.75,18.5,528.0,549.16,429.94
2017,4,6,9,0,874.0,86.0,2.1,20.0,584.0,611.62,477.06
2017,4,6,9,15,891.0,89.0,2.05,20.5,635.5,670.97,520.04
2017,4,6,9,30,908.0,92.0,2.0,21.0,687.0,729.45,560.77
2017,4,6,9,45,920.0,94.5,2.0,21.5,732.5,782.55,594.98
2017,4,6,10,0,932.0,97.0,2.0,22.0,778.0,833.69,626.95
2017,4,6,10,15,941.0,98.5,1.95,22.0,817.0,879.12,655.27
2017,4,6,10,30,950.0,100.0,1.9,22.0,856.0,921.83,681.42
2017,4,6,10,45,956.5,101.5,1.85,22.5,887.5,959.39,702.52
2017,4,6,11,0,963.0,103.0,1.8,23.0,919.0,993.64,721.2
2017,4,6,11,15,967.5,104.0,1.8,23.0,942.0,1022.01,738.05
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,1046.66,752.59
2017,4,6,11,45,978.5,103.0,1.85,23.5,980.5,1066.3,763.33
2017,4,6,12,0,985.0,101.0,1.9,24.0,996.0,1082.03,771.73
2017,4,6,12,15,985.5,101.5,1.9,24.0,1001.5,1090.35,776.45
2017,4,6,12,30,986.0,102.0,1.9,24.0,1007.0,1094.48,778.8
2017,4,6,12,45,983.5,103.0,1.9,24.0,1002.5,1091.96,777.22
2017,4,6,13,0,981.0,104.0,1.9,24.0,998.0,1085.27,773.28
2017,4,6,13,15,978.0,103.5,1.9,24.0,985.5,1072.43,765.7
2017,4,6,13,30,975.0,103.0,1.9,24.0,973.0,1055.55,755.77
2017,4,6,13,45,968.5,103.0,1.95,24.0,951.0,1031.9,742.37
2017,4,6,14,0,962.0,103.0,2.0,24.0,929.0,1004.55,726.64
2017,4,6,14,15,955.5,102.0,2.0,24.0,899.0,972.61,707.33
2017,4,6,14,30,949.0,101.0,2.0,24.0,869.0,937.3,685.8
2017,4,6,14,45,700.5,197.5,2.0,24.0,750.5,806.17,599.72
2017,4,6,15,0,452.0,294.0,2.0,24.0,632.0,669.88,502.27
2017,4,6,15,15,672.0,196.5,1.95,24.0,667.0,724.93,546.43
2017,4,6,15,30,892.0,99.0,1.9,24.0,702.0,746.05,564.11
2017,4,6,15,45,704.5,147.0,1.9,24.0,601.5,632.32,481.64
2017,4,6,16,0,517.0,195.0,1.9,24.0,501.0,521.91,400.21
2017,4,6,16,15,663.0,141.0,1.85,23.5,496.5,526.45,405.19
2017,4,6,16,30,809.0,87.0,1.8,23.0,492.0,508.22,390.79
2017,4,6,16,45,775.0,83.0,1.75,22.5,434.0,441.04,337.78
2017,4,6,17,0,741.0,79.0,1.7,22.0,376.0,376.21,284.96
2017,4,6,17,15,694.0,73.0,1.5,21.0,317.0,307.02,227.49
2017,4,6,17,30,647.0,67.0,1.3,20.0,258.0,243.23,173.11
2017,4,6,17,45,571.5,59.0,1.15,19.5,200.5,176.81,117.43
2017,4,6,18,0,496.0,51.0,1.0,19.0,143.0,119.52,71.39
2017,4,6,18,15,373.0,38.0,1.05,18.0,93.5,63.5,32.73
2017,4,6,18,30,250.0,25.0,1.1,17.0,44.0,23.26,10.58
2017,4,6,18,45,125.0,12.5,1.15,16.5,22.0,11.37,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,72.0,9.5,1.25,11.0,13.0,8.64,0.0
2017,4,7,6,30,144.0,19.0,1.5,12.0,26.0,15.01,0.0
2017,4,7,6,45,280.0,34.0,1.75,13.0,70.5,42.71,21.84
2017,4,7,7,0,416.0,49.0,2.0,14.0,115.0,92.1,53.95
2017,4,7,7,15,498.5,59.0,2.1,14.5,170.5,145.12,95.33
2017,4,7,7,30,581.0,69.0,2.2,15.0,226.0,208.42,148.54
2017,4,7,7,45,635.5,76.0,2.35,16.0,285.0,270.32,202.45
2017,4,7,8,0,690.0,83.0,2.5,17.0,344.0,338.13,260.57
2017,4,7,8,15,726.5,88.0,2.85,18.0,401.5,401.86,314.63
2017,4,7,8,30,763.0,93.0,3.2,19.0,459.0,468.78,369.52
2017,4,7,8,45,789.5,97.0,3.6,20.0,514.5,531.34,419.46
2017,4,7,9,0,816.0,101.0,4.0,21.0,570.0,594.88,468.52
2017,4,7,9,15,835.0,104.5,4.05,21.5,620.5,653.7,512.64
2017,4,7,9,30,854.0,108.0,4.1,22.0,671.0,712.0,555.07
2017,4,7,9,45,867.5,111.0,4.15,22.5,716.0,764.89,591.64
2017,4,7,10,0,881.0,114.0,4.2,23.0,761.0,810.66,621.52
2017,4,7,10,15,891.0,116.5,4.2,23.0,799.5,855.84,651.67
2017,4,7,10,30,901.0,119.0,4.2,23.0,838.0,898.55,679.82
2017,4,7,10,45,908.0,121.0,4.2,23.5,869.0,935.38,702.38
2017,4,7,11,0,915.0,123.0,4.2,24.0,900.0,969.11,722.65
2017,4,7,11,15,919.5,124.0,4.2,24.0,922.5,996.21,739.81
2017,4,7,11,30,924.0,125.0,4.2,24.0,945.0,1019.77,754.65
2017,4,7,11,45,926.0,126.0,4.2,24.5,959.0,1037.23,764.03
2017,4,7,12,0,928.0,127.0,4.2,25.0,973.0,1050.87,770.99
2017,4,7,12,15,929.0,127.5,4.2,25.0,978.0,1059.14,776.06
2017,4,7,12,30,930.0,128.0,4.2,25.0,983.0,1063.49,778.74
2017,4,7,12,45,927.5,128.5,4.2,25.5,979.0,1060.43,775.21
2017,4,7,13,0,925.0,129.0,4.2,26.0,975.0,1053.44,769.33
2017,4,7,13,15,922.0,128.5,4.15,26.0,962.0,1041.11,761.31
2017,4,7,13,30,919.0,128.0,4.1,26.0,949.0,1024.98,750.95
2017,4,7,13,45,912.5,127.5,4.05,26.0,927.5,1001.8,736.08
2017,4,7,14,0,906.0,127.0,4.0,26.0,906.0,975.14,719.0
2017,4,7,14,15,898.5,125.5,3.95,26.0,876.5,943.26,698.47
2017,4,7,14,30,891.0,124.0,3.9,26.0,847.0,908.26,675.84
2017,4,7,14,45,877.5,123.0,3.9,26.0,809.0,865.82,648.32
2017,4,7,15,0,864.0,122.0,3.9,26.0,771.0,827.2,623.24
2017,4,7,15,15,850.5,119.5,3.85,25.5,727.5,778.25,591.66
2017,4,7,15,30,837.0,117.0,3.8,25.0,684.0,727.57,557.87
2017,4,7,15,45,817.0,113.5,3.8,25.0,634.5,670.1,516.29
2017,4,7,16,0,797.0,110.0,3.8,25.0,585.0,612.14,473.29
2017,4,7,16,15,772.0,106.0,3.65,24.5,531.0,550.69,426.98
2017,4,7,16,30,747.0,102.0,3.5,24.0,477.0,489.94,379.74
2017,4,7,16,45,711.5,96.5,3.35,24.0,420.0,423.84,326.33
2017,4,7,17,0,676.0,91.0,3.2,24.0,363.0,360.42,273.61
2017,4,7,17,15,627.0,83.5,2.8,22.5,305.5,293.66,218.49
2017,4,7,17,30,578.0,76.0,2.4,21.0,248.0,232.02,166.37
2017,4,7,17,45,503.5,66.0,2.05,20.0,192.5,168.34,113.35
2017,4,7,18,0,429.0,56.0,1.7,19.0,137.0,113.77,69.79
2017,4,7,18,15,311.5,41.5,1.8,18.5,89.5,61.35,33.34
2017,4,7,18,30,194.0,27.0,1.9,18.0,42.0,23.0,10.8
2017,4,7,18,45,97.0,13.5,2.05,17.5,21.0,12.28,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.5,9.5,2.85,13.5,11.5,8.64,0.0
2017,4,8,6,30,77.0,19.0,3.1,14.0,23.0,15.58,0.0
2017,4,8,6,45,191.5,38.0,3.4,14.5,65.5,41.12,22.77
2017,4,8,7,0,306.0,57.0,3.7,15.0,108.0,85.69,53.15
2017,4,8,7,15,387.5,70.5,4.1,16.0,160.5,134.46,90.93
2017,4,8,7,30,469.0,84.0,4.5,17.0,213.0,193.44,139.73
2017,4,8,7,45,528.5,93.0,4.95,18.0,270.0,254.42,192.1
2017,4,8,8,0,588.0,102.0,5.4,19.0,327.0,319.57,247.76
2017,4,8,8,15,627.5,109.5,5.6,19.5,383.0,381.13,300.38
2017,4,8,8,30,667.0,117.0,5.8,20.0,439.0,446.15,354.54
2017,4,8,8,45,505.5,177.0,6.0,21.0,437.5,453.03,360.34
2017,4,8,9,0,344.0,237.0,6.2,22.0,436.0,437.45,346.49
2017,4,8,9,15,288.0,272.0,6.15,22.5,448.5,454.96,358.51
2017,4,8,9,30,232.0,307.0,6.1,23.0,461.0,457.73,358.53
2017,4,8,9,45,512.5,227.5,6.05,23.5,597.0,616.99,483.21
2017,4,8,10,0,793.0,148.0,6.0,24.0,733.0,781.49,607.11
2017,4,8,10,15,493.0,272.5,5.95,24.0,643.0,691.13,533.85
2017,4,8,10,30,193.0,397.0,5.9,24.0,553.0,556.04,426.29
2017,4,8,10,45,516.5,275.5,5.85,24.5,712.0,751.95,577.07
2017,4,8,11,0,840.0,154.0,5.8,25.0,871.0,939.92,711.21
2017,4,8,11,15,543.5,301.0,5.7,25.5,769.5,832.67,628.74
2017,4,8,11,30,247.0,448.0,5.6,26.0,668.0,683.31,512.75
2017,4,8,11,45,165.0,448.5,5.6,26.5,597.0,608.85,456.56
2017,4,8,12,0,83.0,449.0,5.6,27.0,526.0,517.12,387.05
2017,4,8,12,15,201.5,449.5,5.55,27.0,636.0,650.18,486.44
2017,4,8,12,30,320.0,450.0,5.5,27.0,746.0,783.07,582.18
2017,4,8,12,45,264.0,460.5,5.45,27.0,704.5,737.61,548.04
2017,4,8,13,0,208.0,471.0,5.4,27.0,663.0,677.44,504.34
2017,4,8,13,15,191.5,465.5,5.35,27.0,640.5,653.11,486.97
2017,4,8,13,30,175.0,460.0,5.3,27.0,618.0,628.18,469.02
2017,4,8,13,45,287.5,419.0,5.25,27.5,670.5,701.85,523.94
2017,4,8,14,0,400.0,378.0,5.2,28.0,723.0,756.62,564.39
2017,4,8,14,15,377.5,374.5,5.1,28.0,691.5,720.95,538.75
2017,4,8,14,30,355.0,371.0,5.0,28.0,660.0,684.95,513.18
2017,4,8,14,45,303.5,365.0,4.95,28.0,604.5,622.32,468.12
2017,4,8,15,0,252.0,359.0,4.9,28.0,549.0,562.16,424.41
2017,4,8,15,15,280.0,331.5,4.85,27.5,531.5,543.92,413.46
2017,4,8,15,30,308.0,304.0,4.8,27.0,514.0,522.5,399.71
2017,4,8,15,45,532.0,212.5,4.75,27.0,543.0,573.99,441.68
2017,4,8,16,0,756.0,121.0,4.7,27.0,572.0,596.87,460.58
2017,4,8,16,15,729.5,116.0,4.6,26.5,519.0,535.4,413.9
2017,4,8,16,30,703.0,111.0,4.5,26.0,466.0,474.95,366.96
2017,4,8,16,45,667.5,105.0,4.45,26.0,410.5,410.85,315.28
2017,4,8,17,0,632.0,99.0,4.4,26.0,355.0,349.51,264.48
2017,4,8,17,15,581.5,91.0,4.15,25.0,298.5,284.49,210.79
2017,4,8,17,30,531.0,83.0,3.9,24.0,242.0,224.83,160.6
2017,4,8,17,45,457.0,72.0,3.7,23.5,187.5,163.39,109.91
2017,4,8,18,0,383.0,61.0,3.5,23.0,133.0,109.12,67.06
2017,4,8,18,15,269.5,45.0,3.6,22.5,87.0,59.19,32.69
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,23.85,11.55
2017,4,8,18,45,78.0,14.5,3.85,21.5,20.5,13.19,0.0
2017,4,8,19,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.0,11.5,3.7,16.5,13.5,10.46,0.0
2017,4,9,6,30,78.0,23.0,3.9,17.0,27.0,18.65,1.31
2017,4,9,6,45,190.5,42.5,4.15,17.5,70.5,44.89,25.63
2017,4,9,7,0,303.0,62.0,4.4,18.0,114.0,89.76,56.06
2017,4,9,7,15,151.5,49.0,4.8,18.5,75.0,72.12,48.43
2017,4,9,7,30,0.0,36.0,5.2,19.0,36.0,31.72,21.13
2017,4,9,7,45,0.0,47.0,5.65,20.0,47.0,41.46,29.2
2017,4,9,8,0,0.0,58.0,6.1,21.0,58.0,51.22,37.11
2017,4,9,8,15,0.0,100.0,6.15,21.5,100.0,88.7,67.79
2017,4,9,8,30,0.0,142.0,6.2,22.0,142.0,126.64,98.27
2017,4,9,8,45,0.5,153.0,6.3,22.5,153.0,136.94,106.0
2017,4,9,9,0,1.0,164.0,6.4,23.0,164.0,147.33,113.74
2017,4,9,9,15,8.5,199.0,6.4,23.5,204.5,184.35,142.69
2017,4,9,9,30,16.0,234.0,6.4,24.0,245.0,222.39,172.03
2017,4,9,9,45,11.0,212.5,6.4,24.5,220.0,199.54,153.28
2017,4,9,10,0,6.0,191.0,6.4,25.0,195.0,176.35,134.42
2017,4,9,10,15,12.5,239.0,6.35,25.5,249.0,226.39,172.9
2017,4,9,10,30,19.0,287.0,6.3,26.0,303.0,277.38,211.43
2017,4,9,10,45,14.5,256.5,6.3,26.5,269.5,245.5,186.23
2017,4,9,11,0,10.0,226.0,6.3,27.0,236.0,213.51,161.1
2017,4,9,11,15,22.5,301.0,6.2,27.0,321.5,306.86,232.19
2017,4,9,11,30,35.0,376.0,6.1,27.0,407.0,394.02,297.15
2017,4,9,11,45,26.5,344.5,6.05,27.5,368.5,355.24,267.18
2017,4,9,12,0,18.0,313.0,6.0,28.0,330.0,304.05,228.18
2017,4,9,12,15,29.0,358.5,5.9,28.0,385.5,372.61,279.43
2017,4,9,12,30,40.0,404.0,5.8,28.0,441.0,429.34,321.13
2017,4,9,12,45,38.0,398.0,5.75,28.5,433.0,421.22,314.33
2017,4,9,13,0,36.0,392.0,5.7,29.0,425.0,412.83,307.56
2017,4,9,13,15,35.5,386.0,5.6,29.0,419.0,405.7,302.39
2017,4,9,13,30,35.0,380.0,5.5,29.0,413.0,398.36,297.1
2017,4,9,13,45,35.0,371.0,5.4,29.0,403.0,388.32,289.91
2017,4,9,14,0,35.0,362.0,5.3,29.0,393.0,378.12,282.64
2017,4,9,14,15,438.0,251.0,5.2,29.0,609.5,662.51,500.98
2017,4,9,14,30,841.0,140.0,5.1,29.0,826.0,884.96,660.12
2017,4,9,14,45,439.0,226.5,5.1,29.0,584.0,607.39,460.28
2017,4,9,15,0,37.0,313.0,5.1,29.0,342.0,324.96,244.32
2017,4,9,15,15,19.0,235.5,5.0,29.0,250.0,227.07,171.16
2017,4,9,15,30,1.0,158.0,4.9,29.0,158.0,142.04,105.88
2017,4,9,15,45,168.0,204.5,4.85,29.0,305.0,307.91,236.99
2017,4,9,16,0,335.0,251.0,4.8,29.0,452.0,452.41,346.61
2017,4,9,16,15,490.0,190.0,4.7,28.5,454.0,467.75,359.13
2017,4,9,16,30,645.0,129.0,4.6,28.0,456.0,461.71,354.18
2017,4,9,16,45,592.0,125.5,4.55,27.5,399.0,395.37,301.9
2017,4,9,17,0,539.0,122.0,4.5,27.0,342.0,330.57,249.86
2017,4,9,17,15,486.5,111.5,4.3,26.5,287.0,268.45,198.91
2017,4,9,17,30,434.0,101.0,4.1,26.0,232.0,212.08,152.15
2017,4,9,17,45,354.0,87.0,3.95,25.5,179.0,153.16,104.83
2017,4,9,18,0,274.0,73.0,3.8,25.0,126.0,104.15,67.19
2017,4,9,18,15,180.0,52.0,3.9,24.0,82.0,57.85,34.61
2017,4,9,18,30,86.0,31.0,4.0,23.0,38.0,25.31,12.92
2017,4,9,18,45,43.0,15.5,4.15,22.5,19.0,14.1,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,11.0,2.9,19.5,12.0,10.01,0.0
2017,4,10,6,30,32.0,22.0,3.0,20.0,24.0,18.49,3.39
2017,4,10,6,45,121.0,46.5,3.2,20.5,65.5,45.0,27.28
2017,4,10,7,0,210.0,71.0,3.4,21.0,107.0,86.33,56.5
2017,4,10,7,15,105.0,45.5,3.5,21.5,63.5,60.78,40.45
2017,4,10,7,30,0.0,20.0,3.6,22.0,20.0,17.59,9.06
2017,4,10,7,45,0.0,31.5,3.75,22.5,31.5,27.74,17.49
2017,4,10,8,0,0.0,43.0,3.9,23.0,43.0,37.93,25.82
2017,4,10,8,15,0.0,51.0,4.0,23.5,51.0,45.03,31.49
2017,4,10,8,30,0.0,59.0,4.1,24.0,59.0,52.14,37.09
2017,4,10,8,45,0.0,43.5,4.25,24.5,43.5,38.42,25.71
2017,4,10,9,0,0.0,28.0,4.4,25.0,28.0,24.72,14.45
2017,4,10,9,15,0.0,40.0,4.35,25.0,40.0,35.37,22.99
2017,4,10,9,30,0.0,52.0,4.3,25.0,52.0,46.03,31.48
2017,4,10,9,45,0.0,94.0,4.25,25.5,94.0,83.43,61.09
2017,4,10,10,0,0.0,136.0,4.2,26.0,136.0,121.4,90.64
2017,4,10,10,15,0.5,142.0,4.1,26.0,143.0,127.33,95.04
2017,4,10,10,30,1.0,148.0,4.0,26.0,150.0,133.31,99.53
2017,4,10,10,45,5.5,187.5,3.9,26.5,193.0,173.54,130.37
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,214.37,161.15
2017,4,10,11,15,19.0,292.5,3.7,27.0,310.0,284.32,213.79
2017,4,10,11,30,28.0,358.0,3.6,27.0,384.0,368.96,276.15
2017,4,10,11,45,68.5,411.5,3.55,27.0,474.5,462.57,344.9
2017,4,10,12,0,109.0,465.0,3.5,27.0,565.0,557.58,412.96
2017,4,10,12,15,62.0,372.0,3.4,27.0,429.0,418.3,311.81
2017,4,10,12,30,15.0,279.0,3.3,27.0,293.0,269.16,201.12
2017,4,10,12,45,44.0,362.5,3.25,27.0,403.5,391.13,292.29
2017,4,10,13,0,73.0,446.0,3.2,27.0,514.0,503.23,373.03
2017,4,10,13,15,216.0,434.0,3.1,27.0,629.5,643.1,475.24
2017,4,10,13,30,359.0,422.0,3.0,27.0,745.0,777.41,569.68
2017,4,10,13,45,382.0,399.5,2.9,27.0,736.5,768.68,563.55
2017,4,10,14,0,405.0,377.0,2.8,27.0,728.0,757.35,556.7
2017,4,10,14,15,210.5,326.5,2.75,26.5,509.0,521.04,390.11
2017,4,10,14,30,16.0,276.0,2.7,26.0,290.0,264.54,198.91
2017,4,10,14,45,202.5,301.5,2.65,26.0,456.0,473.1,359.43
2017,4,10,15,0,389.0,327.0,2.6,26.0,622.0,636.63,478.69
2017,4,10,15,15,247.0,323.5,2.6,26.0,507.0,508.89,384.52
2017,4,10,15,30,105.0,320.0,2.6,26.0,392.0,375.25,285.09
2017,4,10,15,45,100.0,295.0,2.65,26.0,359.5,342.13,261.47
2017,4,10,16,0,95.0,270.0,2.7,26.0,327.0,309.4,237.38
2017,4,10,16,15,236.0,231.5,2.7,25.5,356.0,357.9,276.48
2017,4,10,16,30,377.0,193.0,2.7,25.0,385.0,376.77,291.2
2017,4,10,16,45,347.5,176.5,2.7,25.0,337.5,324.63,249.95
2017,4,10,17,0,318.0,160.0,2.7,25.0,290.0,275.34,210.4
2017,4,10,17,15,285.0,140.0,2.6,24.5,243.5,224.76,169.59
2017,4,10,17,30,252.0,120.0,2.5,24.0,197.0,177.98,131.34
2017,4,10,17,45,200.0,99.0,2.4,23.5,152.0,130.57,93.33
2017,4,10,18,0,148.0,78.0,2.3,23.0,107.0,89.79,61.49
2017,4,10,18,15,91.0,53.5,2.5,22.5,69.5,52.39,33.58
2017,4,10,18,30,34.0,29.0,2.7,22.0,32.0,24.19,12.49
2017,4,10,18,45,17.0,14.5,2.9,22.0,16.0,13.19,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.64,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,7.02,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,17.6,8.61
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,28.2,17.79
2017,4,11,7,15,0.0,46.5,1.95,20.0,46.5,41.04,28.78
2017,4,11,7,30,0.0,61.0,2.0,20.0,61.0,53.89,39.63
2017,4,11,7,45,0.0,33.0,2.05,20.5,33.0,29.07,18.78
2017,4,11,8,0,0.0,5.0,2.1,21.0,5.0,4.4,0.0
2017,4,11,8,15,0.0,19.0,2.2,21.0,19.0,16.73,8.33
2017,4,11,8,30,0.0,33.0,2.3,21.0,33.0,29.11,18.55
2017,4,11,8,45,0.0,29.0,2.4,21.5,29.0,25.59,15.51
2017,4,11,9,0,0.0,25.0,2.5,22.0,25.0,22.07,12.51
2017,4,11,9,15,0.0,21.0,2.55,22.0,21.0,18.55,9.57
2017,4,11,9,30,0.0,17.0,2.6,22.0,17.0,15.02,6.64
2017,4,11,9,45,0.0,50.5,2.7,22.0,50.5,44.73,30.77
2017,4,11,10,0,0.0,84.0,2.8,22.0,84.0,74.57,54.69
2017,4,11,10,15,0.0,56.0,2.8,22.0,56.0,49.68,34.56
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,24.83,14.47
2017,4,11,10,45,0.0,34.0,2.8,22.5,34.0,30.17,18.71
2017,4,11,11,0,0.0,40.0,2.8,23.0,40.0,35.53,22.93
2017,4,11,11,15,0.0,48.0,2.65,23.0,48.0,42.67,28.61
2017,4,11,11,30,0.0,56.0,2.5,23.0,56.0,49.82,34.28
2017,4,11,11,45,0.0,64.0,2.45,23.5,64.0,56.98,39.86
2017,4,11,12,0,0.0,72.0,2.4,24.0,72.0,64.14,45.41
2017,4,11,12,15,0.0,67.0,2.15,24.0,67.0,59.68,41.87
2017,4,11,12,30,0.0,62.0,1.9,24.0,62.0,55.22,38.34
2017,4,11,12,45,0.0,73.5,1.7,24.0,73.5,65.51,46.47
2017,4,11,13,0,0.0,85.0,1.5,24.0,85.0,75.84,54.6
2017,4,11,13,15,0.0,96.5,1.55,24.0,96.5,86.17,62.73
2017,4,11,13,30,0.0,108.0,1.6,24.0,108.0,96.5,70.86
2017,4,11,13,45,0.0,87.5,1.65,24.0,87.5,77.96,56.35
2017,4,11,14,0,0.0,67.0,1.7,24.0,67.0,59.58,41.91
2017,4,11,14,15,0.0,77.0,1.9,24.0,77.0,68.46,49.03
2017,4,11,14,30,0.0,87.0,2.1,24.0,87.0,77.34,56.14
2017,4,11,14,45,3.0,142.0,2.35,24.0,144.5,129.41,97.37
2017,4,11,15,0,6.0,197.0,2.6,24.0,202.0,181.84,138.47
2017,4,11,15,15,82.5,261.5,2.7,23.5,318.5,306.17,236.61
2017,4,11,15,30,159.0,326.0,2.8,23.0,435.0,426.77,329.12
2017,4,11,15,45,159.5,301.5,2.9,23.0,404.0,394.45,305.1
2017,4,11,16,0,160.0,277.0,3.0,23.0,373.0,361.78,281.07
2017,4,11,16,15,93.0,235.5,2.95,22.5,290.0,269.23,210.1
2017,4,11,16,30,26.0,194.0,2.9,22.0,207.0,186.82,145.77
2017,4,11,16,45,20.5,172.5,2.9,22.0,182.0,163.12,127.37
2017,4,11,17,0,15.0,151.0,2.9,22.0,157.0,140.12,109.22
2017,4,11,17,15,9.0,128.5,2.75,21.5,132.0,116.81,90.79
2017,4,11,17,30,3.0,106.0,2.6,21.0,107.0,94.35,72.79
2017,4,11,17,45,1.5,82.5,2.5,20.5,83.0,72.82,55.07
2017,4,11,18,0,0.0,59.0,2.4,20.0,59.0,51.71,37.38
2017,4,11,18,15,0.0,38.5,2.25,19.5,38.5,33.75,22.01
2017,4,11,18,30,0.0,18.0,2.1,19.0,18.0,15.85,6.57
2017,4,11,18,45,0.0,9.0,1.95,19.0,9.0,8.19,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,7.73,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,14.97,4.11
2017,4,12,6,45,1.0,39.0,2.65,16.5,39.5,33.93,22.17
2017,4,12,7,0,2.0,61.0,2.8,17.0,62.0,53.37,39.03
2017,4,12,7,15,15.5,84.0,2.85,17.0,89.0,76.31,58.15
2017,4,12,7,30,29.0,107.0,2.9,17.0,116.0,102.47,79.87
2017,4,12,7,45,33.5,132.5,2.95,17.5,144.5,129.34,102.09
2017,4,12,8,0,38.0,158.0,3.0,18.0,173.0,156.98,124.56
2017,4,12,8,15,55.5,187.5,3.0,18.5,213.5,194.56,154.55
2017,4,12,8,30,73.0,217.0,3.0,19.0,254.0,234.4,185.93
2017,4,12,8,45,79.0,239.5,3.0,19.5,283.5,263.55,208.34
2017,4,12,9,0,85.0,262.0,3.0,20.0,313.0,293.31,230.88
2017,4,12,9,15,68.0,275.5,3.0,20.0,318.5,300.22,235.46
2017,4,12,9,30,51.0,289.0,3.0,20.0,324.0,305.31,238.51
2017,4,12,9,45,59.0,315.0,3.05,20.5,358.0,339.21,263.7
2017,4,12,10,0,67.0,341.0,3.1,21.0,392.0,373.82,289.0
2017,4,12,10,15,80.5,366.5,3.15,21.5,430.0,413.03,317.58
2017,4,12,10,30,94.0,392.0,3.2,22.0,468.0,453.14,346.41
2017,4,12,10,45,96.0,405.5,3.25,22.5,486.0,471.85,358.96
2017,4,12,11,0,98.0,419.0,3.3,23.0,504.0,490.36,371.37
2017,4,12,11,15,444.0,310.0,3.35,23.0,708.5,744.16,562.52
2017,4,12,11,30,790.0,201.0,3.4,23.0,913.0,971.02,721.4
2017,4,12,11,45,593.5,306.5,3.45,23.5,846.0,903.31,669.66
2017,4,12,12,0,397.0,412.0,3.5,24.0,779.0,811.26,600.7
2017,4,12,12,15,602.5,305.0,3.5,24.0,865.0,923.71,683.41
2017,4,12,12,30,808.0,198.0,3.5,24.0,951.0,1015.65,746.15
2017,4,12,12,45,813.0,193.0,3.5,24.5,948.5,1014.45,743.18
2017,4,12,13,0,818.0,188.0,3.5,25.0,946.0,1009.61,738.74
2017,4,12,13,15,814.5,187.0,3.5,25.0,933.0,996.75,730.66
2017,4,12,13,30,811.0,186.0,3.5,25.0,920.0,980.44,720.46
2017,4,12,13,45,812.0,179.5,3.55,25.0,900.5,959.64,707.72
2017,4,12,14,0,813.0,173.0,3.6,25.0,881.0,935.36,692.71
2017,4,12,14,15,594.0,270.5,3.6,25.0,779.0,818.93,611.78
2017,4,12,14,30,375.0,368.0,3.6,25.0,677.0,693.6,520.27
2017,4,12,14,45,459.5,316.5,3.6,25.0,678.5,707.83,533.77
2017,4,12,15,0,544.0,265.0,3.6,25.0,680.0,705.28,534.58
2017,4,12,15,15,646.0,208.0,3.6,25.0,673.0,705.5,537.34
2017,4,12,15,30,748.0,151.0,3.6,25.0,666.0,690.86,529.06
2017,4,12,15,45,591.0,189.5,3.6,25.0,578.0,588.08,452.32
2017,4,12,16,0,434.0,228.0,3.6,25.0,490.0,493.86,380.98
2017,4,12,16,15,303.5,226.5,3.5,24.5,402.0,388.43,301.3
2017,4,12,16,30,173.0,225.0,3.4,24.0,314.0,297.97,231.72
2017,4,12,16,45,162.5,201.5,3.3,24.0,277.0,259.97,202.0
2017,4,12,17,0,152.0,178.0,3.2,24.0,240.0,223.04,172.49
2017,4,12,17,15,140.0,152.0,2.95,23.5,202.5,184.56,141.54
2017,4,12,17,30,128.0,126.0,2.7,23.0,165.0,147.62,111.37
2017,4,12,17,45,105.5,101.0,2.45,22.5,129.0,111.19,81.76
2017,4,12,18,0,83.0,76.0,2.2,22.0,93.0,77.88,54.91
2017,4,12,18,15,50.0,52.5,2.25,21.5,62.0,48.46,32.09
2017,4,12,18,30,17.0,29.0,2.3,21.0,31.0,24.76,13.52
2017,4,12,18,45,8.5,14.5,2.35,20.5,15.5,13.19,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,9.0,12.5,2.3,17.5,13.0,11.37,0.0
2017,4,13,6,30,18.0,25.0,2.6,18.0,26.0,21.46,9.25
2017,4,13,6,45,61.5,47.0,2.9,18.5,57.0,42.97,27.77
2017,4,13,7,0,105.0,69.0,3.2,19.0,88.0,72.34,50.06
2017,4,13,7,15,132.5,91.5,3.3,19.5,124.5,105.25,76.6
2017,4,13,7,30,160.0,114.0,3.4,20.0,161.0,141.85,106.75
2017,4,13,7,45,130.5,140.0,3.55,20.5,183.5,167.9,129.93
2017,4,13,8,0,101.0,166.0,3.7,21.0,206.0,190.42,149.2
2017,4,13,8,15,185.0,187.0,3.8,21.5,274.5,252.82,198.5
2017,4,13,8,30,269.0,208.0,3.9,22.0,343.0,330.04,259.21
2017,4,13,8,45,289.0,230.0,4.0,22.5,390.0,378.56,296.8
