Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,0,309.0,252.0,4.1,23.0,437.0,428.73,334.91
2017,4,13,9,15,312.5,274.5,4.1,23.0,474.5,470.23,366.09
2017,4,13,9,30,316.0,297.0,4.1,23.0,512.0,511.31,396.4
2017,4,13,9,45,326.5,317.5,4.2,23.5,552.0,555.08,427.68
2017,4,13,10,0,337.0,338.0,4.3,24.0,592.0,598.79,458.34
2017,4,13,10,15,588.5,237.5,4.3,24.5,707.5,733.88,559.81
2017,4,13,10,30,840.0,137.0,4.3,25.0,823.0,866.41,653.0
2017,4,13,10,45,846.5,140.0,4.35,25.5,852.5,902.04,674.52
2017,4,13,11,0,853.0,143.0,4.4,26.0,882.0,934.73,694.5
2017,4,13,11,15,536.5,301.0,4.4,26.0,770.0,820.31,611.53
2017,4,13,11,30,220.0,459.0,4.4,26.0,658.0,663.88,493.5
2017,4,13,11,45,257.0,458.5,4.4,26.0,694.5,716.0,531.31
2017,4,13,12,0,294.0,458.0,4.4,26.0,731.0,755.42,559.14
2017,4,13,12,15,378.5,429.5,4.4,26.0,782.5,812.62,600.69
2017,4,13,12,30,463.0,401.0,4.4,26.0,834.0,879.38,647.9
2017,4,13,12,45,323.5,440.0,4.4,26.5,742.0,769.43,567.7
2017,4,13,13,0,184.0,479.0,4.4,27.0,650.0,656.63,484.99
2017,4,13,13,15,305.5,434.0,4.4,26.5,713.5,739.52,548.24
2017,4,13,13,30,427.0,389.0,4.4,26.0,777.0,815.51,604.95
2017,4,13,13,45,368.5,404.0,4.4,26.0,733.5,756.22,562.57
2017,4,13,14,0,310.0,419.0,4.4,26.0,690.0,707.9,527.95
2017,4,13,14,15,295.0,407.5,4.35,26.0,658.5,673.31,504.0
2017,4,13,14,30,280.0,396.0,4.3,26.0,627.0,638.34,479.55
2017,4,13,14,45,318.5,367.0,4.25,26.0,618.5,630.11,475.44
2017,4,13,15,0,357.0,338.0,4.2,26.0,610.0,618.07,468.34
2017,4,13,15,15,282.0,331.5,4.15,25.5,539.5,539.31,411.22
2017,4,13,15,30,207.0,325.0,4.1,25.0,469.0,457.66,351.2
2017,4,13,15,45,113.5,274.0,4.1,25.0,352.0,336.42,259.46
2017,4,13,16,0,20.0,223.0,4.1,25.0,235.0,212.53,163.41
2017,4,13,16,15,10.0,127.5,3.95,24.5,133.5,118.9,90.4
2017,4,13,16,30,0.0,32.0,3.8,24.0,32.0,28.23,17.49
2017,4,13,16,45,0.0,28.0,3.7,24.0,28.0,24.68,14.68
2017,4,13,17,0,0.0,24.0,3.6,24.0,24.0,21.14,11.82
2017,4,13,17,15,0.0,20.0,3.4,23.5,20.0,17.6,8.97
2017,4,13,17,30,0.0,16.0,3.2,23.0,16.0,14.07,6.08
2017,4,13,17,45,0.0,12.5,3.05,22.5,12.5,10.98,3.51
2017,4,13,18,0,0.0,9.0,2.9,22.0,9.0,7.9,0.9
2017,4,13,18,15,0.0,6.0,2.95,21.5,6.0,5.26,0.0
2017,4,13,18,30,0.0,3.0,3.0,21.0,3.0,2.63,0.0
2017,4,13,18,45,0.0,1.5,3.05,21.0,1.5,1.36,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.0,15.0,1.95,16.5,19.5,13.64,0.0
2017,4,14,6,30,118.0,30.0,2.2,17.0,39.0,24.14,12.05
2017,4,14,6,45,221.0,48.5,2.5,17.5,83.5,51.37,30.5
2017,4,14,7,0,324.0,67.0,2.8,18.0,128.0,96.39,60.9
2017,4,14,7,15,162.0,82.5,2.9,18.5,113.0,103.74,74.4
2017,4,14,7,30,0.0,98.0,3.0,19.0,98.0,86.3,66.81
2017,4,14,7,45,0.0,93.5,3.2,19.5,93.5,82.66,63.6
2017,4,14,8,0,0.0,89.0,3.4,20.0,89.0,78.77,60.08
2017,4,14,8,15,20.0,145.0,3.4,20.5,155.0,137.39,107.56
2017,4,14,8,30,40.0,201.0,3.4,21.0,221.0,203.06,159.74
2017,4,14,8,45,88.5,237.0,3.45,21.5,288.0,265.65,208.69
2017,4,14,9,0,137.0,273.0,3.5,22.0,355.0,340.11,266.06
2017,4,14,9,15,77.5,259.0,3.5,22.5,306.5,289.85,225.57
2017,4,14,9,30,18.0,245.0,3.5,23.0,258.0,233.29,179.92
2017,4,14,9,45,166.0,295.5,3.55,23.5,421.0,406.7,314.84
2017,4,14,10,0,314.0,346.0,3.6,24.0,584.0,587.94,449.01
2017,4,14,10,15,303.5,368.0,3.6,24.0,607.0,614.87,466.54
2017,4,14,10,30,293.0,390.0,3.6,24.0,630.0,639.99,483.36
2017,4,14,10,45,284.0,408.0,3.6,24.5,647.5,660.74,496.07
2017,4,14,11,0,275.0,426.0,3.6,25.0,665.0,679.84,507.5
2017,4,14,11,15,565.0,291.5,3.55,25.0,798.0,836.2,623.45
2017,4,14,11,30,855.0,157.0,3.5,25.0,931.0,986.84,725.98
2017,4,14,11,45,613.5,292.5,3.5,25.5,852.0,907.44,667.86
2017,4,14,12,0,372.0,428.0,3.5,26.0,773.0,800.34,587.57
2017,4,14,12,15,604.5,302.5,3.45,26.0,867.0,920.24,675.48
2017,4,14,12,30,837.0,177.0,3.4,26.0,961.0,1020.3,742.47
2017,4,14,12,45,628.5,291.5,3.4,26.5,878.5,934.14,681.94
2017,4,14,13,0,420.0,406.0,3.4,27.0,796.0,836.22,609.94
2017,4,14,13,15,622.5,291.0,3.35,27.0,861.5,916.52,670.3
2017,4,14,13,30,825.0,176.0,3.3,27.0,927.0,980.2,713.76
2017,4,14,13,45,819.0,174.5,3.3,27.0,905.5,957.42,698.89
2017,4,14,14,0,813.0,173.0,3.3,27.0,884.0,931.45,682.65
2017,4,14,14,15,804.0,171.0,3.25,27.0,855.0,899.3,661.99
2017,4,14,14,30,795.0,169.0,3.2,27.0,826.0,864.44,639.5
2017,4,14,14,45,784.5,165.5,3.15,27.0,789.5,824.41,613.43
2017,4,14,15,0,774.0,162.0,3.1,27.0,753.0,782.2,585.72
2017,4,14,15,15,758.0,158.0,3.05,27.0,710.5,736.15,553.91
2017,4,14,15,30,742.0,154.0,3.0,27.0,668.0,685.8,518.47
2017,4,14,15,45,720.0,150.0,3.0,27.0,619.5,630.65,479.02
2017,4,14,16,0,698.0,146.0,3.0,27.0,571.0,575.49,438.59
2017,4,14,16,15,671.0,140.0,2.9,26.5,518.5,515.97,394.42
2017,4,14,16,30,644.0,134.0,2.8,26.0,466.0,457.68,349.84
2017,4,14,16,45,603.0,127.5,2.7,25.5,410.5,394.36,300.21
2017,4,14,17,0,562.0,121.0,2.6,25.0,355.0,334.58,252.01
2017,4,14,17,15,512.0,111.0,2.35,24.5,300.0,269.7,198.92
2017,4,14,17,30,462.0,101.0,2.1,24.0,245.0,213.5,152.22
2017,4,14,17,45,393.0,87.0,1.85,23.5,191.5,155.8,105.59
2017,4,14,18,0,324.0,73.0,1.6,23.0,138.0,106.57,67.64
2017,4,14,18,15,229.0,54.0,1.7,22.5,92.5,60.18,35.82
2017,4,14,18,30,134.0,35.0,1.8,22.0,47.0,28.01,16.4
2017,4,14,18,45,67.0,17.5,1.95,21.5,23.5,15.92,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.5,20.0,14.1,0.0
2017,4,15,6,30,109.0,31.0,3.1,19.0,40.0,24.92,13.14
2017,4,15,6,45,215.5,49.5,3.35,19.5,85.0,51.94,30.89
2017,4,15,7,0,322.0,68.0,3.6,20.0,130.0,97.0,61.06
2017,4,15,7,15,198.5,93.0,3.75,20.5,135.0,119.28,85.11
2017,4,15,7,30,75.0,118.0,3.9,21.0,140.0,122.86,93.77
2017,4,15,7,45,45.5,132.5,4.1,21.5,147.0,132.56,102.85
2017,4,15,8,0,16.0,147.0,4.3,22.0,154.0,136.2,106.19
2017,4,15,8,15,124.0,182.0,4.35,22.0,244.5,221.88,174.13
2017,4,15,8,30,232.0,217.0,4.4,22.0,335.0,314.8,247.57
2017,4,15,8,45,228.5,243.5,4.45,22.5,370.5,352.1,276.28
2017,4,15,9,0,225.0,270.0,4.5,23.0,406.0,388.69,303.84
2017,4,15,9,15,166.5,295.0,4.5,23.5,400.5,387.9,301.49
2017,4,15,9,30,108.0,320.0,4.5,24.0,395.0,373.26,288.28
2017,4,15,9,45,209.0,334.0,4.55,24.5,490.0,474.84,365.57
2017,4,15,10,0,310.0,348.0,4.6,25.0,585.0,585.96,447.57
2017,4,15,10,15,377.0,340.5,4.55,25.0,642.0,646.85,491.99
2017,4,15,10,30,444.0,333.0,4.5,25.0,699.0,720.75,544.96
2017,4,15,10,45,393.0,370.5,4.5,25.5,703.0,718.59,540.05
2017,4,15,11,0,342.0,408.0,4.5,26.0,707.0,721.72,539.01
2017,4,15,11,15,293.0,433.0,4.5,26.0,693.5,710.43,529.18
2017,4,15,11,30,244.0,458.0,4.5,26.0,680.0,683.74,508.81
2017,4,15,11,45,545.5,310.0,4.5,26.5,815.5,856.31,636.11
2017,4,15,12,0,847.0,162.0,4.5,27.0,951.0,1005.41,737.41
2017,4,15,12,15,848.0,162.0,4.45,27.0,955.5,1012.23,740.36
2017,4,15,12,30,849.0,162.0,4.4,27.0,960.0,1015.38,742.02
2017,4,15,12,45,511.5,322.0,4.4,27.0,802.5,846.29,624.4
2017,4,15,13,0,174.0,482.0,4.4,27.0,645.0,647.78,477.99
2017,4,15,13,15,152.0,473.0,4.4,27.0,614.0,615.09,455.59
2017,4,15,13,30,130.0,464.0,4.4,27.0,583.0,582.11,432.07
2017,4,15,13,45,292.5,412.5,4.4,27.0,671.5,690.92,514.21
2017,4,15,14,0,455.0,361.0,4.4,27.0,760.0,790.01,587.0
2017,4,15,14,15,505.0,331.5,4.35,27.0,761.0,791.89,589.43
2017,4,15,14,30,555.0,302.0,4.3,27.0,762.0,788.74,588.9
2017,4,15,14,45,340.0,337.0,4.25,27.0,615.0,615.73,463.45
2017,4,15,15,0,125.0,372.0,4.2,27.0,468.0,457.79,345.29
2017,4,15,15,15,437.5,258.5,4.15,26.5,567.0,590.51,450.97
2017,4,15,15,30,750.0,145.0,4.1,26.0,666.0,680.43,521.52
2017,4,15,15,45,529.5,203.0,4.05,26.0,558.0,552.24,424.41
2017,4,15,16,0,309.0,261.0,4.0,26.0,450.0,439.27,337.92
2017,4,15,16,15,457.0,197.5,3.95,25.5,449.0,448.1,346.48
2017,4,15,16,30,605.0,134.0,3.9,25.0,448.0,436.9,337.56
2017,4,15,16,45,477.5,143.5,3.85,25.0,373.5,349.95,268.95
2017,4,15,17,0,350.0,153.0,3.8,25.0,299.0,275.98,210.47
2017,4,15,17,15,417.0,123.5,3.75,24.5,272.5,250.12,186.52
2017,4,15,17,30,484.0,94.0,3.7,24.0,246.0,211.52,150.47
2017,4,15,17,45,417.5,81.5,3.65,23.5,193.5,154.53,103.88
2017,4,15,18,0,351.0,69.0,3.6,23.0,141.0,105.63,65.93
2017,4,15,18,15,251.5,52.0,3.65,22.5,95.0,59.23,34.53
2017,4,15,18,30,152.0,35.0,3.7,22.0,49.0,27.26,15.98
2017,4,15,18,45,76.0,17.5,3.75,22.0,24.5,15.92,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,6.5,2.85,19.0,6.5,5.91,0.0
2017,4,16,6,30,0.0,13.0,3.0,19.0,13.0,11.42,3.21
2017,4,16,6,45,0.0,26.5,3.2,19.5,26.5,23.34,13.51
2017,4,16,7,0,0.0,40.0,3.4,20.0,40.0,35.28,23.78
2017,4,16,7,15,0.0,56.0,3.4,20.5,56.0,49.42,35.75
2017,4,16,7,30,0.0,72.0,3.4,21.0,72.0,63.55,47.49
2017,4,16,7,45,3.0,106.0,3.45,21.5,107.0,94.55,72.8
2017,4,16,8,0,6.0,140.0,3.5,22.0,142.0,126.25,98.22
2017,4,16,8,15,9.0,159.0,3.45,22.5,163.5,145.17,112.91
2017,4,16,8,30,12.0,178.0,3.4,23.0,185.0,164.5,127.73
2017,4,16,8,45,30.0,215.0,3.35,23.5,233.0,213.14,165.53
2017,4,16,9,0,48.0,252.0,3.3,24.0,281.0,260.69,201.8
2017,4,16,9,15,111.5,289.0,3.3,24.0,364.0,346.52,267.88
2017,4,16,9,30,175.0,326.0,3.3,24.0,447.0,432.3,332.59
2017,4,16,9,45,108.0,324.0,3.3,24.5,400.5,382.16,292.59
2017,4,16,10,0,41.0,322.0,3.3,25.0,354.0,333.51,253.66
2017,4,16,10,15,145.5,362.5,3.3,25.0,481.5,469.75,356.86
2017,4,16,10,30,250.0,403.0,3.3,25.0,609.0,614.39,461.94
2017,4,16,10,45,156.5,405.5,3.35,25.5,536.5,533.65,400.23
2017,4,16,11,0,63.0,408.0,3.4,26.0,464.0,445.38,333.19
2017,4,16,11,15,82.0,431.5,3.4,26.0,506.0,488.39,364.78
2017,4,16,11,30,101.0,455.0,3.4,26.0,548.0,531.97,395.93
2017,4,16,11,45,170.5,465.0,3.4,26.0,623.5,623.58,462.14
2017,4,16,12,0,240.0,475.0,3.4,26.0,699.0,703.72,518.94
2017,4,16,12,15,228.0,479.5,3.4,26.0,693.0,698.5,514.36
2017,4,16,12,30,216.0,484.0,3.4,26.0,687.0,691.93,509.42
2017,4,16,12,45,230.0,479.5,3.45,26.0,695.0,700.63,516.12
2017,4,16,13,0,244.0,475.0,3.5,26.0,703.0,707.97,521.84
2017,4,16,13,15,249.0,467.0,3.55,26.0,697.0,713.8,526.24
2017,4,16,13,30,254.0,459.0,3.6,26.0,691.0,705.84,521.38
2017,4,16,13,45,248.5,448.5,3.65,26.0,671.5,684.2,506.9
2017,4,16,14,0,243.0,438.0,3.7,26.0,652.0,650.4,484.09
2017,4,16,14,15,213.5,426.0,3.7,25.5,609.5,604.8,452.8
2017,4,16,14,30,184.0,414.0,3.7,25.0,567.0,560.02,421.7
2017,4,16,14,45,275.0,376.0,3.75,25.0,593.0,599.35,453.2
2017,4,16,15,0,366.0,338.0,3.8,25.0,619.0,621.02,471.39
2017,4,16,15,15,354.5,320.0,3.8,25.0,579.5,578.12,440.71
2017,4,16,15,30,343.0,302.0,3.8,25.0,540.0,535.1,409.83
2017,4,16,15,45,320.5,283.0,3.8,25.0,493.5,484.08,372.39
2017,4,16,16,0,298.0,264.0,3.8,25.0,447.0,434.43,335.37
2017,4,16,16,15,286.0,243.5,3.7,24.5,406.0,390.68,302.75
2017,4,16,16,30,274.0,223.0,3.6,24.0,365.0,347.65,269.92
2017,4,16,16,45,298.5,190.5,3.55,24.0,329.5,310.15,240.01
2017,4,16,17,0,323.0,158.0,3.5,24.0,294.0,269.55,206.44
2017,4,16,17,15,290.5,140.0,3.3,23.5,248.5,221.27,167.05
2017,4,16,17,30,258.0,122.0,3.1,23.0,203.0,176.67,130.33
2017,4,16,17,45,302.5,95.5,2.95,23.0,172.0,144.5,100.55
2017,4,16,18,0,347.0,69.0,2.8,23.0,141.0,104.31,65.05
2017,4,16,18,15,249.5,52.0,2.7,22.5,95.5,58.5,34.17
2017,4,16,18,30,152.0,35.0,2.6,22.0,50.0,27.23,16.12
2017,4,16,18,45,76.0,17.5,2.55,21.5,25.0,14.32,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.5,11.0,10.01,0.0
2017,4,17,6,30,0.0,22.0,1.9,19.0,22.0,19.39,9.7
2017,4,17,6,45,1.5,45.0,2.1,19.5,45.5,39.08,26.41
2017,4,17,7,0,3.0,68.0,2.3,20.0,69.0,59.39,43.67
2017,4,17,7,15,16.0,91.0,2.3,20.0,96.5,82.29,62.47
2017,4,17,7,30,29.0,114.0,2.3,20.0,124.0,108.14,83.57
2017,4,17,7,45,79.5,143.5,2.35,20.5,176.0,152.36,118.35
2017,4,17,8,0,130.0,173.0,2.4,21.0,228.0,206.33,161.04
2017,4,17,8,15,98.0,194.5,2.4,21.0,239.0,217.81,170.79
2017,4,17,8,30,66.0,216.0,2.4,21.0,250.0,228.73,179.43
2017,4,17,8,45,91.5,246.0,2.45,21.5,299.0,274.77,214.96
2017,4,17,9,0,117.0,276.0,2.5,22.0,348.0,329.81,256.72
2017,4,17,9,15,137.5,302.0,2.55,22.0,393.0,374.98,290.78
2017,4,17,9,30,158.0,328.0,2.6,22.0,438.0,421.96,325.79
2017,4,17,9,45,148.0,350.0,2.7,22.5,458.0,444.36,340.98
2017,4,17,10,0,138.0,372.0,2.8,23.0,478.0,465.52,355.14
2017,4,17,10,15,118.0,386.5,2.85,23.0,480.5,470.12,357.43
2017,4,17,10,30,98.0,401.0,2.9,23.0,483.0,462.58,350.96
2017,4,17,10,45,66.5,384.0,2.95,23.5,441.0,421.96,319.45
2017,4,17,11,0,35.0,367.0,3.0,24.0,399.0,379.21,286.32
2017,4,17,11,15,46.5,395.5,3.0,24.0,438.5,419.26,315.91
2017,4,17,11,30,58.0,424.0,3.0,24.0,478.0,459.77,345.23
2017,4,17,11,45,48.5,415.0,3.05,24.5,460.5,443.04,331.87
2017,4,17,12,0,39.0,406.0,3.1,25.0,443.0,425.76,318.4
2017,4,17,12,15,25.0,313.5,3.1,25.0,337.5,321.55,241.8
2017,4,17,12,30,11.0,221.0,3.1,25.0,232.0,210.63,158.44
2017,4,17,12,45,20.0,298.5,3.1,25.0,317.5,291.41,219.85
2017,4,17,13,0,29.0,376.0,3.1,25.0,403.0,386.42,290.05
2017,4,17,13,15,89.0,422.5,3.0,25.0,504.0,489.55,366.4
2017,4,17,13,30,149.0,469.0,2.9,25.0,605.0,603.16,447.81
2017,4,17,13,45,74.5,285.5,2.85,25.0,353.5,349.12,263.81
2017,4,17,14,0,0.0,102.0,2.8,25.0,102.0,90.97,66.13
2017,4,17,14,15,0.0,96.0,2.7,24.5,96.0,85.5,62.31
2017,4,17,14,30,0.0,90.0,2.6,24.0,90.0,80.05,58.24
2017,4,17,14,45,0.0,76.0,2.55,24.0,76.0,67.51,48.4
2017,4,17,15,0,0.0,62.0,2.5,24.0,62.0,55.0,38.55
2017,4,17,15,15,0.0,105.0,2.45,23.5,105.0,93.33,69.32
2017,4,17,15,30,0.0,148.0,2.4,23.0,148.0,132.01,100.29
2017,4,17,15,45,0.0,133.5,2.35,23.0,133.5,118.85,90.08
2017,4,17,16,0,0.0,119.0,2.3,23.0,119.0,105.74,79.93
2017,4,17,16,15,4.0,146.5,2.25,22.5,149.0,132.57,101.9
2017,4,17,16,30,8.0,174.0,2.2,22.0,179.0,158.93,123.48
2017,4,17,16,45,44.0,174.0,2.2,22.0,193.5,176.57,137.75
2017,4,17,17,0,80.0,174.0,2.2,22.0,208.0,186.42,145.17
2017,4,17,17,15,64.5,150.5,2.0,21.5,175.5,154.57,119.82
2017,4,17,17,30,49.0,127.0,1.8,21.0,143.0,124.72,95.95
2017,4,17,17,45,37.0,102.0,1.65,20.5,112.5,96.34,72.98
2017,4,17,18,0,25.0,77.0,1.5,20.0,82.0,69.83,51.36
2017,4,17,18,15,12.5,52.5,1.45,19.5,55.0,45.88,31.75
2017,4,17,18,30,0.0,28.0,1.4,19.0,28.0,24.44,14.26
2017,4,17,18,45,0.0,14.0,1.35,19.0,14.0,12.34,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.0,1.95,16.0,24.0,16.37,0.0
2017,4,18,6,30,127.0,36.0,2.1,16.0,48.0,28.76,17.71
2017,4,18,6,45,228.0,54.5,2.25,16.5,94.5,56.67,34.97
2017,4,18,7,0,329.0,73.0,2.4,17.0,141.0,101.97,65.72
2017,4,18,7,15,302.5,93.0,2.4,17.5,170.5,138.87,97.92
2017,4,18,7,30,276.0,113.0,2.4,18.0,200.0,170.07,126.54
2017,4,18,7,45,297.0,135.0,2.45,18.5,245.5,215.46,164.97
2017,4,18,8,0,318.0,157.0,2.5,19.0,291.0,263.24,204.78
2017,4,18,8,15,273.5,189.5,2.5,19.5,316.0,295.2,231.74
2017,4,18,8,30,229.0,222.0,2.5,20.0,341.0,316.92,249.24
2017,4,18,8,45,164.5,248.5,2.5,20.5,339.0,321.25,252.08
2017,4,18,9,0,100.0,275.0,2.5,21.0,337.0,312.32,243.85
2017,4,18,9,15,181.0,297.0,2.5,21.5,419.0,397.53,309.05
2017,4,18,9,30,262.0,319.0,2.5,22.0,501.0,491.86,379.08
2017,4,18,9,45,266.0,339.0,2.5,22.5,533.5,527.75,403.65
2017,4,18,10,0,270.0,359.0,2.5,23.0,566.0,563.18,427.73
2017,4,18,10,15,273.0,375.0,2.45,23.5,593.0,593.38,447.53
2017,4,18,10,30,276.0,391.0,2.4,24.0,620.0,622.81,466.47
2017,4,18,10,45,281.5,402.5,2.4,24.5,643.5,649.17,483.34
2017,4,18,11,0,287.0,414.0,2.4,25.0,667.0,674.69,499.45
2017,4,18,11,15,197.5,429.5,2.4,25.0,606.0,603.92,447.58
2017,4,18,11,30,108.0,445.0,2.4,25.0,545.0,527.29,391.24
2017,4,18,11,45,108.5,451.0,2.4,25.5,552.5,535.86,396.72
2017,4,18,12,0,109.0,457.0,2.4,26.0,560.0,543.89,401.34
2017,4,18,12,15,102.5,465.5,2.4,26.0,562.5,547.0,403.08
2017,4,18,12,30,96.0,474.0,2.4,26.0,565.0,549.48,404.46
2017,4,18,12,45,482.5,311.5,2.45,26.0,764.5,802.96,590.57
2017,4,18,13,0,869.0,149.0,2.5,26.0,964.0,997.99,721.54
2017,4,18,13,15,530.5,309.5,2.5,26.0,805.5,837.82,611.5
2017,4,18,13,30,192.0,470.0,2.5,26.0,647.0,643.83,471.73
2017,4,18,13,45,524.0,305.5,2.5,26.5,771.5,807.85,593.76
2017,4,18,14,0,856.0,141.0,2.5,27.0,896.0,921.76,671.37
2017,4,18,14,15,466.5,267.5,2.45,26.5,677.0,691.12,512.69
2017,4,18,14,30,77.0,394.0,2.4,26.0,458.0,437.61,326.09
2017,4,18,14,45,101.0,384.0,2.4,26.0,464.5,444.0,333.12
2017,4,18,15,0,125.0,374.0,2.4,26.0,471.0,457.2,343.69
2017,4,18,15,15,446.0,256.0,2.4,25.5,572.5,590.03,447.53
2017,4,18,15,30,767.0,138.0,2.4,25.0,674.0,678.13,515.5
2017,4,18,15,45,531.0,202.5,2.45,25.0,561.5,548.15,418.53
2017,4,18,16,0,295.0,267.0,2.5,25.0,449.0,433.28,331.83
2017,4,18,16,15,484.0,193.5,2.45,24.5,461.0,454.89,350.12
2017,4,18,16,30,673.0,120.0,2.4,24.0,473.0,451.84,346.99
2017,4,18,16,45,336.5,85.0,2.4,24.0,261.5,229.92,176.59
2017,4,18,17,0,0.0,50.0,2.4,24.0,50.0,44.14,30.63
2017,4,18,17,15,251.5,70.5,2.15,23.5,151.0,146.69,108.47
2017,4,18,17,30,503.0,91.0,1.9,23.0,252.0,212.67,150.54
2017,4,18,17,45,426.5,81.0,1.7,22.5,198.0,152.81,102.0
2017,4,18,18,0,350.0,71.0,1.5,22.0,144.0,104.78,65.56
2017,4,18,18,15,256.0,54.0,1.45,21.5,98.5,59.32,35.12
2017,4,18,18,30,162.0,37.0,1.4,21.0,53.0,28.77,17.73
2017,4,18,18,45,81.0,18.5,1.35,20.5,26.5,15.13,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,91.0,17.0,1.45,17.5,26.0,13.41,0.0
2017,4,19,6,30,182.0,34.0,1.7,18.0,52.0,26.47,15.97
2017,4,19,6,45,280.5,50.0,1.95,18.5,98.5,55.52,32.29
2017,4,19,7,0,379.0,66.0,2.2,19.0,145.0,101.59,62.78
2017,4,19,7,15,189.5,71.0,2.25,19.5,110.5,98.06,68.31
2017,4,19,7,30,0.0,76.0,2.3,20.0,76.0,67.04,50.54
2017,4,19,7,45,0.0,93.0,2.35,20.5,93.0,82.14,62.86
2017,4,19,8,0,0.0,110.0,2.4,21.0,110.0,97.33,74.96
2017,4,19,8,15,345.5,112.0,2.4,21.5,292.0,257.82,200.96
2017,4,19,8,30,691.0,114.0,2.4,22.0,474.0,450.92,349.71
2017,4,19,8,45,400.0,196.0,2.4,22.5,410.0,409.4,318.0
2017,4,19,9,0,109.0,278.0,2.4,23.0,346.0,320.07,247.47
2017,4,19,9,15,113.0,303.0,2.4,23.5,377.5,352.56,271.56
2017,4,19,9,30,117.0,328.0,2.4,24.0,409.0,392.71,300.4
2017,4,19,9,45,215.0,340.5,2.45,24.5,502.0,482.97,367.55
2017,4,19,10,0,313.0,353.0,2.5,25.0,595.0,589.74,444.43
2017,4,19,10,15,583.5,241.0,2.55,25.5,717.5,727.07,545.23
2017,4,19,10,30,854.0,129.0,2.6,26.0,840.0,856.48,633.94
2017,4,19,10,45,567.0,280.0,2.65,26.5,759.5,788.98,582.15
2017,4,19,11,0,280.0,431.0,2.7,27.0,679.0,683.95,501.79
2017,4,19,11,15,264.5,446.5,2.75,27.0,685.0,692.85,507.87
2017,4,19,11,30,249.0,462.0,2.8,27.0,691.0,699.89,511.92
2017,4,19,11,45,209.0,473.5,2.9,27.5,668.0,666.12,486.95
2017,4,19,12,0,169.0,485.0,3.0,28.0,645.0,641.7,468.38
2017,4,19,12,15,511.0,322.0,3.05,28.0,806.0,839.5,613.2
2017,4,19,12,30,853.0,159.0,3.1,28.0,967.0,1009.01,727.38
2017,4,19,12,45,855.0,157.0,3.15,28.0,963.5,995.19,717.47
2017,4,19,13,0,857.0,155.0,3.2,28.0,960.0,990.06,714.84
2017,4,19,13,15,854.0,154.0,3.2,28.0,947.5,977.49,707.05
2017,4,19,13,30,851.0,153.0,3.2,28.0,935.0,972.15,704.13
2017,4,19,13,45,445.0,266.0,3.25,28.5,674.5,694.13,513.25
2017,4,19,14,0,39.0,379.0,3.3,29.0,414.0,393.77,290.63
2017,4,19,14,15,32.5,351.0,3.3,28.5,379.5,359.13,267.29
2017,4,19,14,30,26.0,323.0,3.3,28.0,345.0,324.93,243.01
2017,4,19,14,45,230.0,317.0,3.3,28.0,496.0,501.88,378.2
2017,4,19,15,0,434.0,311.0,3.3,28.0,647.0,651.91,487.98
2017,4,19,15,15,609.5,220.0,3.3,28.0,663.0,677.36,509.11
2017,4,19,15,30,785.0,129.0,3.3,28.0,679.0,679.86,514.08
2017,4,19,15,45,768.0,124.5,3.3,28.0,631.5,626.3,475.2
2017,4,19,16,0,751.0,120.0,3.3,28.0,584.0,572.13,435.21
2017,4,19,16,15,726.5,115.0,3.2,27.5,532.0,512.99,390.99
2017,4,19,16,30,702.0,110.0,3.1,27.0,480.0,454.51,345.89
2017,4,19,16,45,670.5,104.0,3.05,26.5,425.0,393.26,297.39
2017,4,19,17,0,639.0,98.0,3.0,26.0,370.0,334.34,249.24
2017,4,19,17,15,593.5,90.5,2.75,25.5,314.5,272.37,197.74
2017,4,19,17,30,548.0,83.0,2.5,25.0,259.0,215.12,149.62
2017,4,19,17,45,486.0,72.5,2.25,24.5,205.5,157.17,102.33
2017,4,19,18,0,424.0,62.0,2.0,24.0,152.0,106.73,63.6
2017,4,19,18,15,324.5,48.0,2.0,23.5,104.5,57.4,31.45
2017,4,19,18,30,225.0,34.0,2.0,23.0,57.0,26.48,15.82
2017,4,19,18,45,112.5,17.0,2.0,22.5,28.5,13.39,0.0
2017,4,19,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,2.7,19.5,28.5,13.8,0.0
2017,4,20,6,30,220.0,35.0,2.9,20.0,57.0,27.28,16.66
2017,4,20,6,45,323.0,48.5,3.15,20.5,104.5,56.4,31.55
2017,4,20,7,0,426.0,62.0,3.4,21.0,152.0,105.26,63.37
2017,4,20,7,15,213.0,63.5,3.5,21.5,108.5,96.6,65.65
2017,4,20,7,30,0.0,65.0,3.6,22.0,65.0,57.44,42.2
2017,4,20,7,45,0.0,76.0,3.7,22.5,76.0,67.19,50.07
2017,4,20,8,0,0.0,87.0,3.8,23.0,87.0,76.97,57.8
2017,4,20,8,15,0.0,116.5,3.8,23.5,116.5,103.23,78.74
2017,4,20,8,30,0.0,146.0,3.8,24.0,146.0,129.7,99.47
2017,4,20,8,45,0.0,129.5,3.85,24.5,129.5,115.05,87.21
2017,4,20,9,0,0.0,113.0,3.9,25.0,113.0,100.33,75.06
2017,4,20,9,15,0.5,135.0,3.85,25.0,135.5,120.46,90.78
2017,4,20,9,30,1.0,157.0,3.8,25.0,158.0,140.76,106.46
2017,4,20,9,45,3.0,167.5,3.8,25.5,170.0,151.87,114.67
2017,4,20,10,0,5.0,178.0,3.8,26.0,182.0,163.17,123.0
2017,4,20,10,15,38.5,285.0,3.75,26.5,317.5,296.75,225.14
2017,4,20,10,30,72.0,392.0,3.7,27.0,453.0,430.2,323.1
2017,4,20,10,45,252.0,381.5,3.7,27.5,603.5,600.95,448.94
2017,4,20,11,0,432.0,371.0,3.7,28.0,754.0,770.32,568.24
2017,4,20,11,15,380.0,406.5,3.65,28.0,749.0,759.13,557.46
2017,4,20,11,30,328.0,442.0,3.6,28.0,744.0,753.52,551.42
2017,4,20,11,45,601.0,293.5,3.6,28.5,856.0,887.28,648.23
2017,4,20,12,0,874.0,145.0,3.6,29.0,968.0,995.09,718.9
2017,4,20,12,15,625.0,290.0,3.55,29.0,880.0,918.79,665.83
2017,4,20,12,30,376.0,435.0,3.5,29.0,792.0,807.27,584.59
2017,4,20,12,45,227.5,448.0,3.5,29.0,664.0,662.65,483.81
2017,4,20,13,0,79.0,461.0,3.5,29.0,536.0,517.51,379.18
2017,4,20,13,15,118.0,466.5,3.5,29.0,577.0,571.2,418.77
2017,4,20,13,30,157.0,472.0,3.5,29.0,618.0,610.69,447.32
2017,4,20,13,45,196.0,457.5,3.5,29.0,635.0,628.37,460.92
2017,4,20,14,0,235.0,443.0,3.5,29.0,652.0,643.56,472.87
2017,4,20,14,15,532.0,293.5,3.5,29.0,745.0,770.69,568.89
2017,4,20,14,30,829.0,144.0,3.5,29.0,838.0,856.79,631.55
2017,4,20,14,45,523.0,260.0,3.5,29.0,691.0,692.78,515.21
2017,4,20,15,0,217.0,376.0,3.5,29.0,544.0,528.45,393.64
2017,4,20,15,15,226.0,352.0,3.5,29.0,518.5,501.52,375.9
2017,4,20,15,30,235.0,328.0,3.5,29.0,493.0,473.22,356.25
2017,4,20,15,45,486.5,227.0,3.5,29.0,538.5,539.91,408.9
2017,4,20,16,0,738.0,126.0,3.5,29.0,584.0,568.82,431.7
2017,4,20,16,15,713.5,121.0,3.45,28.5,531.5,510.2,387.65
2017,4,20,16,30,689.0,116.0,3.4,28.0,479.0,452.46,343.28
2017,4,20,16,45,655.0,110.0,3.35,28.0,424.5,390.92,294.13
2017,4,20,17,0,621.0,104.0,3.3,28.0,370.0,332.02,245.83
2017,4,20,17,15,574.5,96.0,3.05,27.0,314.5,270.42,195.53
2017,4,20,17,30,528.0,88.0,2.8,26.0,259.0,213.7,148.56
2017,4,20,17,45,462.0,77.5,2.55,25.5,205.5,156.41,102.3
2017,4,20,18,0,396.0,67.0,2.3,25.0,152.0,105.12,63.29
2017,4,20,18,15,299.0,52.0,2.25,24.5,105.0,58.72,33.31
2017,4,20,18,30,202.0,37.0,2.2,24.0,58.0,28.77,17.69
2017,4,20,18,45,101.0,18.5,2.15,23.5,29.0,14.56,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,93.5,19.0,4.0,20.0,28.5,14.96,0.0
2017,4,21,6,30,187.0,38.0,4.2,20.0,57.0,29.53,18.67
2017,4,21,6,45,291.0,53.0,4.45,20.5,105.0,58.51,34.18
2017,4,21,7,0,395.0,68.0,4.7,21.0,153.0,105.02,64.55
2017,4,21,7,15,197.5,58.5,4.8,21.5,101.0,89.22,60.27
2017,4,21,7,30,0.0,49.0,4.9,22.0,49.0,43.23,30.41
2017,4,21,7,45,10.5,103.0,5.0,22.5,107.5,94.07,71.91
2017,4,21,8,0,21.0,157.0,5.1,23.0,166.0,146.42,113.93
2017,4,21,8,15,34.5,186.0,5.1,23.5,203.5,182.41,142.15
2017,4,21,8,30,48.0,215.0,5.1,24.0,241.0,218.19,169.88
2017,4,21,8,45,24.0,177.0,5.15,24.5,190.0,173.85,134.15
2017,4,21,9,0,0.0,139.0,5.2,25.0,139.0,123.64,93.59
2017,4,21,9,15,172.5,222.0,5.2,25.5,343.5,320.06,249.14
2017,4,21,9,30,345.0,305.0,5.2,26.0,548.0,533.23,410.29
2017,4,21,9,45,575.5,222.5,5.2,26.5,656.5,651.56,499.66
2017,4,21,10,0,806.0,140.0,5.2,27.0,765.0,772.09,588.41
2017,4,21,10,15,526.0,275.5,5.2,27.0,691.0,708.6,536.64
2017,4,21,10,30,246.0,411.0,5.2,27.0,617.0,604.39,454.67
2017,4,21,10,45,126.5,299.0,5.25,27.5,405.5,400.34,303.56
2017,4,21,11,0,7.0,187.0,5.3,28.0,194.0,174.28,129.78
2017,4,21,11,15,12.5,250.5,5.3,28.0,262.5,237.92,178.41
2017,4,21,11,30,18.0,314.0,5.3,28.0,331.0,302.43,226.68
2017,4,21,11,45,436.0,235.0,5.35,28.5,646.5,668.3,505.6
2017,4,21,12,0,854.0,156.0,5.4,29.0,962.0,984.3,724.58
2017,4,21,12,15,855.5,156.0,5.35,29.0,966.5,991.02,726.67
2017,4,21,12,30,857.0,156.0,5.3,29.0,971.0,994.24,728.36
2017,4,21,12,45,859.0,154.0,5.3,29.5,967.5,992.56,725.8
2017,4,21,13,0,861.0,152.0,5.3,30.0,964.0,987.33,721.03
2017,4,21,13,15,858.0,151.0,5.2,30.0,951.5,974.67,712.26
2017,4,21,13,30,855.0,150.0,5.1,30.0,939.0,958.54,701.35
2017,4,21,13,45,597.0,284.0,5.1,30.0,829.0,850.8,626.69
2017,4,21,14,0,339.0,418.0,5.1,30.0,719.0,722.07,531.82
2017,4,21,14,15,588.0,279.0,5.05,30.0,780.0,805.51,597.33
2017,4,21,14,30,837.0,140.0,5.0,30.0,841.0,857.53,636.5
2017,4,21,14,45,826.5,137.5,4.95,30.0,805.0,817.29,609.32
2017,4,21,15,0,816.0,135.0,4.9,30.0,769.0,774.79,580.93
2017,4,21,15,15,802.0,132.0,4.8,30.0,726.5,727.22,548.01
2017,4,21,15,30,788.0,129.0,4.7,30.0,684.0,678.19,512.66
2017,4,21,15,45,770.5,124.5,4.65,30.0,636.0,624.28,473.31
2017,4,21,16,0,753.0,120.0,4.6,30.0,588.0,569.83,432.66
2017,4,21,16,15,728.5,115.5,4.4,29.5,536.0,511.13,388.35
2017,4,21,16,30,704.0,111.0,4.2,29.0,484.0,453.19,343.41
2017,4,21,16,45,671.0,105.0,4.05,29.0,429.0,391.38,293.76
2017,4,21,17,0,638.0,99.0,3.9,29.0,374.0,332.07,244.91
2017,4,21,17,15,593.0,91.5,3.45,28.0,318.5,270.55,194.45
2017,4,21,17,30,548.0,84.0,3.0,27.0,263.0,213.69,147.23
2017,4,21,17,45,481.5,74.5,2.6,26.5,209.0,156.15,100.84
2017,4,21,18,0,415.0,65.0,2.2,26.0,155.0,104.76,62.01
2017,4,21,18,15,317.5,50.5,2.1,25.5,107.5,57.81,32.1
2017,4,21,18,30,220.0,36.0,2.0,25.0,60.0,27.99,17.06
2017,4,21,18,45,110.0,18.0,1.9,24.5,30.0,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,4.35,15.5,27.5,17.08,0.0
2017,4,22,6,30,112.0,42.0,4.7,15.0,55.0,33.27,22.42
2017,4,22,6,45,192.0,64.0,5.05,15.0,100.5,62.66,41.36
2017,4,22,7,0,272.0,86.0,5.4,15.0,146.0,105.5,71.9
2017,4,22,7,15,336.0,102.5,5.5,15.0,198.0,152.47,109.18
2017,4,22,7,30,400.0,119.0,5.6,15.0,250.0,206.64,154.54
2017,4,22,7,45,200.0,96.5,5.7,15.0,162.0,150.42,116.46
2017,4,22,8,0,0.0,74.0,5.8,15.0,74.0,65.45,49.94
2017,4,22,8,15,0.0,81.5,5.75,15.0,81.5,72.13,55.4
2017,4,22,8,30,0.0,89.0,5.7,15.0,89.0,78.83,60.78
2017,4,22,8,45,0.0,120.0,5.7,15.5,120.0,106.51,83.42
2017,4,22,9,0,0.0,151.0,5.7,16.0,151.0,134.39,105.87
2017,4,22,9,15,2.0,166.0,5.6,16.5,168.0,149.3,117.49
2017,4,22,9,30,4.0,181.0,5.5,17.0,185.0,164.45,129.23
2017,4,22,9,45,5.5,191.5,5.45,17.5,196.5,175.38,137.47
2017,4,22,10,0,7.0,202.0,5.4,18.0,208.0,186.46,145.79
2017,4,22,10,15,54.5,305.5,5.35,18.0,351.5,328.65,258.83
2017,4,22,10,30,102.0,409.0,5.3,18.0,495.0,470.92,368.3
2017,4,22,10,45,61.0,363.0,5.25,18.5,415.5,394.39,307.53
2017,4,22,11,0,20.0,317.0,5.2,19.0,336.0,305.72,237.42
2017,4,22,11,15,16.5,285.5,5.2,19.0,301.0,273.88,212.67
2017,4,22,11,30,13.0,254.0,5.2,19.0,266.0,241.93,187.62
2017,4,22,11,45,13.0,253.0,5.2,19.5,265.0,241.33,186.74
2017,4,22,12,0,13.0,252.0,5.2,20.0,264.0,240.65,185.77
2017,4,22,12,15,17.0,300.0,5.15,20.0,316.5,289.21,223.33
2017,4,22,12,30,21.0,348.0,5.1,20.0,369.0,338.04,260.63
2017,4,22,12,45,59.0,410.5,5.1,20.5,467.0,447.72,344.01
2017,4,22,13,0,97.0,473.0,5.1,21.0,565.0,545.44,416.33
2017,4,22,13,15,66.0,431.0,5.05,21.0,493.5,472.91,361.71
2017,4,22,13,30,35.0,389.0,5.0,21.0,422.0,401.14,307.5
2017,4,22,13,45,44.5,396.5,5.0,21.0,437.0,415.98,319.39
2017,4,22,14,0,54.0,404.0,5.0,21.0,452.0,430.16,330.57
2017,4,22,14,15,53.0,389.5,4.95,21.0,436.0,413.02,317.96
2017,4,22,14,30,52.0,375.0,4.9,21.0,420.0,395.78,305.34
2017,4,22,14,45,35.0,324.5,4.9,21.0,354.5,330.99,256.15
2017,4,22,15,0,18.0,274.0,4.9,21.0,289.0,260.83,202.17
2017,4,22,15,15,20.0,267.5,4.9,20.5,282.5,255.33,198.86
2017,4,22,15,30,22.0,261.0,4.9,20.0,276.0,249.59,195.24
2017,4,22,15,45,15.0,229.5,4.95,20.0,239.5,215.08,168.36
2017,4,22,16,0,8.0,198.0,5.0,20.0,203.0,181.43,141.95
2017,4,22,16,15,19.0,201.0,4.95,19.5,211.5,189.31,149.13
2017,4,22,16,30,30.0,204.0,4.9,19.0,220.0,199.17,157.77
2017,4,22,16,45,15.0,168.5,4.9,19.0,176.5,155.67,122.91
2017,4,22,17,0,0.0,133.0,4.9,19.0,133.0,117.54,92.22
2017,4,22,17,15,251.0,115.0,4.75,18.5,197.5,182.16,139.58
2017,4,22,17,30,502.0,97.0,4.6,18.0,262.0,210.87,152.31
2017,4,22,17,45,440.5,84.5,4.45,17.5,208.5,154.67,105.26
2017,4,22,18,0,379.0,72.0,4.3,17.0,155.0,105.86,66.97
2017,4,22,18,15,285.5,55.5,4.15,16.5,107.5,59.73,36.11
2017,4,22,18,30,192.0,39.0,4.0,16.0,60.0,30.26,19.82
2017,4,22,18,45,96.0,19.5,3.9,15.5,30.0,15.32,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,154.5,18.5,3.7,9.5,36.0,14.94,0.0
2017,4,23,6,30,309.0,37.0,3.9,10.0,72.0,30.23,20.48
2017,4,23,6,45,413.5,49.0,4.1,11.0,124.0,62.76,35.63
2017,4,23,7,0,518.0,61.0,4.3,12.0,176.0,114.63,69.71
2017,4,23,7,15,584.5,69.0,4.45,12.5,234.0,169.16,113.48
2017,4,23,7,30,651.0,77.0,4.6,13.0,292.0,231.6,167.31
2017,4,23,7,45,695.5,83.0,4.75,14.0,351.5,293.02,221.83
2017,4,23,8,0,740.0,89.0,4.9,15.0,411.0,358.84,279.42
2017,4,23,8,15,771.0,94.0,4.95,15.5,469.0,423.14,335.14
2017,4,23,8,30,802.0,99.0,5.0,16.0,527.0,488.13,389.84
