Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,8,45,826.0,102.5,5.05,17.0,582.0,549.6,439.35
2017,4,23,9,0,850.0,106.0,5.1,18.0,637.0,611.59,487.5
2017,4,23,9,15,866.5,109.0,5.0,18.5,687.0,668.48,530.65
2017,4,23,9,30,883.0,112.0,4.9,19.0,737.0,721.06,569.29
2017,4,23,9,45,897.0,114.0,4.85,19.5,782.0,772.31,605.39
2017,4,23,10,0,911.0,116.0,4.8,20.0,827.0,821.78,638.12
2017,4,23,10,15,920.0,117.5,4.7,20.0,864.5,864.69,666.61
2017,4,23,10,30,929.0,119.0,4.6,20.0,902.0,904.93,692.88
2017,4,23,10,45,937.0,120.0,4.55,20.5,932.0,940.91,714.87
2017,4,23,11,0,945.0,121.0,4.5,21.0,962.0,973.74,734.46
2017,4,23,11,15,949.5,122.0,4.4,21.0,984.0,1000.01,750.6
2017,4,23,11,30,954.0,123.0,4.3,21.0,1006.0,1022.64,764.49
2017,4,23,11,45,956.0,123.5,4.25,21.5,1019.0,1038.67,772.8
2017,4,23,12,0,958.0,124.0,4.2,22.0,1032.0,1050.82,778.61
2017,4,23,12,15,958.5,124.5,4.15,22.0,1036.0,1057.6,782.48
2017,4,23,12,30,959.0,125.0,4.1,22.0,1040.0,1060.44,783.9
2017,4,23,12,45,959.5,123.5,4.05,22.5,1036.0,1057.4,780.08
2017,4,23,13,0,960.0,122.0,4.0,23.0,1032.0,1050.41,773.85
2017,4,23,13,15,957.0,121.5,3.95,23.0,1018.5,1037.07,765.1
2017,4,23,13,30,954.0,121.0,3.9,23.0,1005.0,1019.89,753.97
2017,4,23,13,45,950.5,119.5,3.9,23.5,983.0,997.49,738.37
2017,4,23,14,0,947.0,118.0,3.9,24.0,961.0,971.41,720.44
2017,4,23,14,15,940.5,116.5,3.85,24.0,931.0,939.17,699.52
2017,4,23,14,30,934.0,115.0,3.8,24.0,901.0,903.68,676.4
2017,4,23,14,45,922.5,114.5,3.75,24.0,862.5,862.08,649.0
2017,4,23,15,0,911.0,114.0,3.7,24.0,824.0,818.0,619.72
2017,4,23,15,15,898.5,111.5,3.65,23.5,779.5,769.0,587.89
2017,4,23,15,30,886.0,109.0,3.6,23.0,735.0,718.13,552.82
2017,4,23,15,45,870.5,105.5,3.55,23.0,685.5,665.31,513.73
2017,4,23,16,0,855.0,102.0,3.5,23.0,636.0,608.26,470.59
2017,4,23,16,15,833.0,98.5,3.35,22.5,581.5,547.06,423.7
2017,4,23,16,30,811.0,95.0,3.2,22.0,527.0,486.18,375.53
2017,4,23,16,45,782.0,90.0,3.1,22.0,469.0,421.56,322.42
2017,4,23,17,0,753.0,85.0,3.0,22.0,411.0,358.75,269.27
2017,4,23,17,15,710.0,79.5,2.6,21.0,352.0,291.81,212.69
2017,4,23,17,30,667.0,74.0,2.2,20.0,293.0,230.47,160.01
2017,4,23,17,45,603.0,66.0,1.8,19.5,235.0,167.69,107.67
2017,4,23,18,0,539.0,58.0,1.4,19.0,177.0,112.48,64.95
2017,4,23,18,15,434.0,47.0,1.35,18.0,124.5,60.48,32.57
2017,4,23,18,30,329.0,36.0,1.3,17.0,72.0,29.38,19.09
2017,4,23,18,45,164.5,18.0,1.3,16.0,36.0,14.52,0.0
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.0,19.5,1.2,11.0,36.5,15.32,1.72
2017,4,24,6,30,298.0,39.0,1.4,12.0,73.0,31.93,21.91
2017,4,24,6,45,391.5,52.5,1.65,13.0,124.0,64.77,37.7
2017,4,24,7,0,485.0,66.0,1.9,14.0,175.0,115.29,71.07
2017,4,24,7,15,550.0,75.0,1.95,14.5,232.0,168.34,113.02
2017,4,24,7,30,615.0,84.0,2.0,15.0,289.0,229.17,164.34
2017,4,24,7,45,652.5,93.0,2.15,16.0,346.5,289.08,216.34
2017,4,24,8,0,690.0,102.0,2.3,17.0,404.0,352.65,270.51
2017,4,24,8,15,721.5,107.5,2.45,18.0,460.5,413.68,321.39
2017,4,24,8,30,753.0,113.0,2.6,19.0,517.0,476.91,372.3
2017,4,24,8,45,772.0,119.5,2.8,20.0,570.0,536.3,418.71
2017,4,24,9,0,791.0,126.0,3.0,21.0,623.0,595.74,463.57
2017,4,24,9,15,808.5,130.0,3.0,21.5,671.5,651.35,504.47
2017,4,24,9,30,826.0,134.0,3.0,22.0,720.0,706.28,543.64
2017,4,24,9,45,837.0,138.0,3.05,22.5,763.0,755.51,577.86
2017,4,24,10,0,848.0,142.0,3.1,23.0,806.0,802.91,609.23
2017,4,24,10,15,857.5,144.5,3.15,23.0,842.0,845.55,637.48
2017,4,24,10,30,867.0,147.0,3.2,23.0,878.0,885.74,663.88
2017,4,24,10,45,870.5,150.5,3.25,23.5,906.5,919.04,684.16
2017,4,24,11,0,874.0,154.0,3.3,24.0,935.0,949.15,702.21
2017,4,24,11,15,878.5,155.5,3.35,24.5,955.5,964.79,710.62
2017,4,24,11,30,883.0,157.0,3.4,25.0,976.0,986.42,723.15
2017,4,24,11,45,893.5,152.0,3.5,25.5,991.0,1004.32,733.55
2017,4,24,12,0,904.0,147.0,3.6,26.0,1006.0,1018.78,741.79
2017,4,24,12,15,904.0,147.5,3.7,26.0,1009.5,1024.65,746.01
2017,4,24,12,30,904.0,148.0,3.8,26.0,1013.0,1026.82,748.01
2017,4,24,12,45,898.5,150.0,3.9,26.5,1006.5,1021.37,743.7
2017,4,24,13,0,893.0,152.0,4.0,27.0,1000.0,1012.28,737.17
2017,4,24,13,15,889.0,151.5,4.05,27.0,986.0,998.74,728.99
2017,4,24,13,30,885.0,151.0,4.1,27.0,972.0,981.65,718.58
2017,4,24,13,45,711.5,250.5,4.15,27.0,900.5,918.89,677.33
2017,4,24,14,0,538.0,350.0,4.2,27.0,829.0,839.28,619.58
2017,4,24,14,15,695.0,248.5,4.2,27.0,847.0,864.67,642.36
2017,4,24,14,30,852.0,147.0,4.2,27.0,865.0,871.03,648.8
2017,4,24,14,45,842.0,144.0,4.25,27.0,828.0,830.25,622.04
2017,4,24,15,0,832.0,141.0,4.3,27.0,791.0,787.13,593.71
2017,4,24,15,15,705.0,183.0,4.2,26.5,712.5,702.96,533.66
2017,4,24,15,30,578.0,225.0,4.1,26.0,634.0,619.79,472.93
2017,4,24,15,45,671.5,176.0,4.1,26.0,620.0,606.8,464.88
2017,4,24,16,0,765.0,127.0,4.1,26.0,606.0,578.56,444.35
2017,4,24,16,15,740.5,122.0,3.9,25.5,552.5,518.84,398.71
2017,4,24,16,30,716.0,117.0,3.7,25.0,499.0,459.94,352.49
2017,4,24,16,45,684.5,110.5,3.55,24.5,443.5,397.84,302.59
2017,4,24,17,0,653.0,104.0,3.4,24.0,388.0,338.05,253.12
2017,4,24,17,15,607.0,96.5,3.05,23.0,331.5,275.65,201.19
2017,4,24,17,30,561.0,89.0,2.7,22.0,275.0,218.0,152.65
2017,4,24,17,45,500.5,78.0,2.35,21.5,220.0,159.75,104.8
2017,4,24,18,0,440.0,67.0,2.0,21.0,165.0,108.78,65.72
2017,4,24,18,15,342.0,53.5,1.9,20.5,116.0,59.6,34.23
2017,4,24,18,30,244.0,40.0,1.8,20.0,67.0,31.09,20.31
2017,4,24,18,45,122.0,20.0,1.75,19.5,33.5,15.71,0.66
2017,4,24,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.5,22.5,3.75,16.5,33.5,18.35,4.45
2017,4,25,6,30,181.0,45.0,4.0,17.0,67.0,34.79,23.9
2017,4,25,6,45,274.0,62.0,4.25,18.0,115.0,64.87,40.41
2017,4,25,7,0,367.0,79.0,4.5,19.0,163.0,110.79,71.15
2017,4,25,7,15,432.0,91.0,4.7,19.5,216.5,159.1,108.65
2017,4,25,7,30,497.0,103.0,4.9,20.0,270.0,215.17,154.95
2017,4,25,7,45,248.5,106.0,5.15,21.0,189.5,173.13,130.89
2017,4,25,8,0,0.0,109.0,5.4,22.0,109.0,96.34,73.8
2017,4,25,8,15,0.0,125.0,5.45,22.5,125.0,110.67,85.06
2017,4,25,8,30,0.0,141.0,5.5,23.0,141.0,125.07,96.16
2017,4,25,8,45,1.0,154.5,5.6,23.5,155.5,137.83,105.82
2017,4,25,9,0,2.0,168.0,5.7,24.0,170.0,150.74,115.52
2017,4,25,9,15,8.0,202.5,5.65,24.5,208.5,185.93,142.73
2017,4,25,9,30,14.0,237.0,5.6,25.0,247.0,221.91,170.16
2017,4,25,9,45,26.0,282.0,5.6,26.0,302.0,279.21,213.29
2017,4,25,10,0,38.0,327.0,5.6,27.0,357.0,332.73,252.63
2017,4,25,10,15,72.5,371.5,5.55,27.5,432.0,405.13,306.38
2017,4,25,10,30,107.0,416.0,5.5,28.0,507.0,480.17,360.96
2017,4,25,10,45,100.0,428.0,5.45,28.5,515.5,489.82,366.28
2017,4,25,11,0,93.0,440.0,5.4,29.0,524.0,498.69,371.2
2017,4,25,11,15,99.5,454.0,5.3,29.0,545.5,521.18,386.97
2017,4,25,11,30,106.0,468.0,5.2,29.0,567.0,543.52,402.5
2017,4,25,11,45,266.5,443.0,5.1,29.5,695.5,695.85,513.0
2017,4,25,12,0,427.0,418.0,5.0,30.0,824.0,837.47,611.58
2017,4,25,12,15,437.5,421.5,4.95,30.0,839.0,854.12,621.8
2017,4,25,12,30,448.0,425.0,4.9,30.0,854.0,868.56,631.21
2017,4,25,12,45,454.0,422.5,4.85,30.5,855.5,870.73,631.18
2017,4,25,13,0,460.0,420.0,4.8,31.0,857.0,870.49,629.68
2017,4,25,13,15,647.5,294.0,4.8,31.0,900.0,923.03,670.86
2017,4,25,13,30,835.0,168.0,4.8,31.0,943.0,959.96,697.35
2017,4,25,13,45,548.5,305.5,4.8,31.5,810.5,818.71,597.99
2017,4,25,14,0,262.0,443.0,4.8,32.0,678.0,672.02,489.69
2017,4,25,14,15,535.5,301.5,4.8,32.0,760.5,773.12,567.85
2017,4,25,14,30,809.0,160.0,4.8,32.0,843.0,845.85,622.19
2017,4,25,14,45,795.5,158.5,4.8,32.0,806.0,805.18,595.09
2017,4,25,15,0,782.0,157.0,4.8,32.0,769.0,762.56,566.8
2017,4,25,15,15,599.5,222.0,4.7,31.5,676.0,661.84,494.02
2017,4,25,15,30,417.0,287.0,4.6,31.0,583.0,566.8,424.31
2017,4,25,15,45,564.5,214.0,4.55,31.0,585.5,569.83,428.95
2017,4,25,16,0,712.0,141.0,4.5,31.0,588.0,559.72,422.39
2017,4,25,16,15,687.0,135.5,4.35,30.5,536.0,501.98,379.03
2017,4,25,16,30,662.0,130.0,4.2,30.0,484.0,445.25,335.35
2017,4,25,16,45,631.0,122.0,4.05,30.0,430.0,384.99,287.27
2017,4,25,17,0,600.0,114.0,3.9,30.0,376.0,327.1,239.97
2017,4,25,17,15,554.5,105.5,3.55,29.0,321.0,267.15,191.37
2017,4,25,17,30,509.0,97.0,3.2,28.0,266.0,209.43,144.2
2017,4,25,17,45,448.5,84.5,2.85,27.5,213.0,153.4,99.47
2017,4,25,18,0,388.0,72.0,2.5,27.0,160.0,104.61,63.02
2017,4,25,18,15,296.0,56.5,2.6,26.5,112.5,59.35,34.52
2017,4,25,18,30,204.0,41.0,2.7,26.0,65.0,31.76,20.33
2017,4,25,18,45,102.0,20.5,2.8,25.5,32.5,16.07,1.62
2017,4,25,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,34.5,25.0,2.05,21.5,29.0,20.82,6.87
2017,4,26,6,30,69.0,50.0,2.3,22.0,58.0,39.92,27.74
2017,4,26,6,45,148.5,74.5,2.6,22.5,105.0,68.48,46.2
2017,4,26,7,0,228.0,99.0,2.9,23.0,152.0,110.66,75.72
2017,4,26,7,15,290.5,117.0,3.15,23.5,203.0,154.67,109.03
2017,4,26,7,30,353.0,135.0,3.4,24.0,254.0,206.25,149.92
2017,4,26,7,45,432.0,139.0,3.7,24.5,311.5,260.49,193.33
2017,4,26,8,0,511.0,143.0,4.0,25.0,369.0,321.51,242.54
2017,4,26,8,15,548.5,151.5,4.4,25.5,423.0,377.47,288.22
2017,4,26,8,30,586.0,160.0,4.8,26.0,477.0,436.65,335.69
2017,4,26,8,45,645.5,153.5,5.2,26.5,535.0,500.01,385.6
2017,4,26,9,0,705.0,147.0,5.6,27.0,593.0,564.32,435.5
2017,4,26,9,15,726.5,151.5,5.8,27.5,642.0,619.05,476.64
2017,4,26,9,30,748.0,156.0,6.0,28.0,691.0,673.72,516.85
2017,4,26,9,45,787.5,147.5,6.2,28.5,740.5,726.62,555.49
2017,4,26,10,0,827.0,139.0,6.4,29.0,790.0,781.48,594.23
2017,4,26,10,15,839.5,141.5,6.5,29.0,828.5,825.54,624.53
2017,4,26,10,30,852.0,144.0,6.6,29.0,867.0,867.43,653.19
2017,4,26,10,45,874.5,138.0,6.7,29.5,901.5,899.5,673.55
2017,4,26,11,0,897.0,132.0,6.8,30.0,936.0,936.73,697.4
2017,4,26,11,15,903.5,133.0,6.85,30.0,959.0,963.48,715.15
2017,4,26,11,30,910.0,134.0,6.9,30.0,982.0,986.86,730.67
2017,4,26,11,45,919.0,132.0,6.95,30.5,998.0,1006.28,742.07
2017,4,26,12,0,928.0,130.0,7.0,31.0,1014.0,1022.18,751.13
2017,4,26,12,15,930.5,130.0,7.05,31.0,1020.0,1030.05,756.43
2017,4,26,12,30,933.0,130.0,7.1,31.0,1026.0,1034.13,759.35
2017,4,26,12,45,934.5,129.5,7.15,31.0,1023.0,1032.97,758.88
2017,4,26,13,0,936.0,129.0,7.2,31.0,1020.0,1027.97,755.97
2017,4,26,13,15,935.0,128.5,7.15,31.0,1008.0,1016.75,748.48
2017,4,26,13,30,934.0,128.0,7.1,31.0,996.0,1001.73,738.57
2017,4,26,13,45,928.5,128.5,7.1,31.0,975.0,979.8,724.31
2017,4,26,14,0,923.0,129.0,7.1,31.0,954.0,954.38,707.73
2017,4,26,14,15,916.0,127.5,7.05,30.5,924.0,922.4,687.86
2017,4,26,14,30,909.0,126.0,7.0,30.0,894.0,887.31,665.73
2017,4,26,14,45,902.5,122.5,6.95,30.0,857.5,847.78,639.02
2017,4,26,15,0,896.0,119.0,6.9,30.0,821.0,805.47,610.22
2017,4,26,15,15,882.0,116.5,6.8,29.5,776.0,756.15,577.24
2017,4,26,15,30,868.0,114.0,6.7,29.0,731.0,708.37,543.01
2017,4,26,15,45,847.0,112.0,6.6,28.5,680.0,651.36,501.14
2017,4,26,16,0,826.0,110.0,6.5,28.0,629.0,593.93,457.87
2017,4,26,16,15,802.0,106.0,6.3,27.5,574.5,532.9,410.53
2017,4,26,16,30,778.0,102.0,6.1,27.0,520.0,472.48,362.33
2017,4,26,16,45,740.0,98.5,5.95,26.5,461.5,406.48,308.67
2017,4,26,17,0,702.0,95.0,5.8,26.0,403.0,344.32,256.72
2017,4,26,17,15,657.0,88.5,5.55,25.0,345.0,280.55,203.15
2017,4,26,17,30,612.0,82.0,5.3,24.0,287.0,221.32,152.88
2017,4,26,17,45,544.5,73.5,5.05,23.5,230.0,161.28,103.71
2017,4,26,18,0,477.0,65.0,4.8,23.0,173.0,109.33,64.4
2017,4,26,18,15,374.5,52.5,4.5,22.0,122.5,60.59,34.42
2017,4,26,18,30,272.0,40.0,4.2,21.0,72.0,31.08,20.32
2017,4,26,18,45,136.0,20.0,3.95,20.5,36.0,15.69,2.45
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,145.5,21.0,1.75,11.5,39.5,16.43,5.44
2017,4,27,6,30,291.0,42.0,2.0,12.0,79.0,32.57,22.73
2017,4,27,6,45,384.5,55.0,2.3,13.0,129.5,66.36,39.31
2017,4,27,7,0,478.0,68.0,2.6,14.0,180.0,115.85,71.96
2017,4,27,7,15,541.5,76.5,2.7,14.5,236.0,167.57,112.89
2017,4,27,7,30,605.0,85.0,2.8,15.0,292.0,226.83,163.05
2017,4,27,7,45,642.5,93.0,2.9,16.0,348.5,284.95,213.67
2017,4,27,8,0,680.0,101.0,3.0,17.0,405.0,346.7,266.55
2017,4,27,8,15,711.0,106.5,2.95,17.5,460.5,406.64,317.15
2017,4,27,8,30,742.0,112.0,2.9,18.0,516.0,468.73,367.84
2017,4,27,8,45,759.0,119.0,2.9,19.0,567.5,526.64,412.99
2017,4,27,9,0,776.0,126.0,2.9,20.0,619.0,584.53,456.38
2017,4,27,9,15,793.5,130.0,2.85,20.5,667.0,639.09,496.54
2017,4,27,9,30,811.0,134.0,2.8,21.0,715.0,693.01,534.95
2017,4,27,9,45,819.5,139.0,2.75,21.5,756.5,740.45,567.51
2017,4,27,10,0,828.0,144.0,2.7,22.0,798.0,785.9,597.33
2017,4,27,10,15,838.0,146.5,2.8,22.5,834.0,827.91,624.35
2017,4,27,10,30,848.0,149.0,2.9,23.0,870.0,867.58,649.51
2017,4,27,10,45,855.0,151.0,3.0,24.0,898.5,901.61,669.37
2017,4,27,11,0,862.0,153.0,3.1,25.0,927.0,932.69,687.09
2017,4,27,11,15,867.0,154.5,3.35,25.5,948.0,948.49,697.0
2017,4,27,11,30,872.0,156.0,3.6,26.0,969.0,970.14,710.9
2017,4,27,11,45,881.0,152.5,3.85,26.5,983.5,987.61,721.99
2017,4,27,12,0,890.0,149.0,4.1,27.0,998.0,1001.7,730.91
2017,4,27,12,15,890.5,149.5,4.3,27.0,1002.0,1007.8,735.81
2017,4,27,12,30,891.0,150.0,4.5,27.0,1006.0,1010.29,738.47
2017,4,27,12,45,891.5,148.5,4.7,27.5,1002.0,1007.33,736.49
2017,4,27,13,0,892.0,147.0,4.9,28.0,998.0,1000.74,732.49
2017,4,27,13,15,889.0,146.5,5.0,28.0,985.0,988.12,725.25
2017,4,27,13,30,886.0,146.0,5.1,28.0,972.0,971.95,715.71
2017,4,27,13,45,669.0,260.0,5.25,28.5,875.5,883.3,654.71
2017,4,27,14,0,452.0,374.0,5.4,29.0,779.0,780.13,577.97
2017,4,27,14,15,556.5,317.5,5.4,29.0,800.0,803.09,597.62
2017,4,27,14,30,661.0,261.0,5.4,29.0,821.0,819.34,611.78
2017,4,27,14,45,663.0,244.5,5.45,29.0,785.5,781.24,586.01
2017,4,27,15,0,665.0,228.0,5.5,29.0,750.0,740.52,558.23
2017,4,27,15,15,551.0,253.0,5.45,29.0,670.0,649.91,491.88
2017,4,27,15,30,437.0,278.0,5.4,29.0,590.0,569.41,431.98
2017,4,27,15,45,521.5,228.0,5.35,29.0,574.5,553.01,421.4
2017,4,27,16,0,606.0,178.0,5.3,29.0,559.0,530.25,404.86
2017,4,27,16,15,580.0,170.5,5.05,28.5,510.5,475.54,363.04
2017,4,27,16,30,554.0,163.0,4.8,28.0,462.0,418.9,318.98
2017,4,27,16,45,503.5,153.0,4.55,27.5,402.0,355.0,268.61
2017,4,27,17,0,453.0,143.0,4.3,27.0,342.0,295.94,221.27
2017,4,27,17,15,503.5,117.0,3.85,26.0,309.5,257.55,187.39
2017,4,27,17,30,554.0,91.0,3.4,25.0,277.0,214.98,148.62
2017,4,27,17,45,488.5,80.5,3.0,24.5,222.0,157.18,102.0
2017,4,27,18,0,423.0,70.0,2.6,24.0,167.0,105.27,63.04
2017,4,27,18,15,328.0,56.0,2.6,23.5,118.5,59.28,34.49
2017,4,27,18,30,233.0,42.0,2.6,23.0,70.0,32.53,21.39
2017,4,27,18,45,116.5,21.0,2.6,22.5,35.0,16.44,3.52
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,19.5,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.2,20.0,2.0,1.82,0.0
2017,4,28,6,15,0.0,18.5,2.45,20.5,18.5,16.3,5.57
2017,4,28,6,30,0.0,35.0,2.7,21.0,35.0,30.53,20.14
2017,4,28,6,45,4.0,59.0,3.0,21.5,60.0,50.94,36.28
2017,4,28,7,0,8.0,83.0,3.3,22.0,85.0,72.47,54.14
2017,4,28,7,15,21.5,106.5,3.55,22.5,113.5,96.15,73.08
2017,4,28,7,30,35.0,130.0,3.8,23.0,142.0,122.35,93.91
2017,4,28,7,45,22.0,141.5,4.05,24.0,149.5,130.79,100.73
2017,4,28,8,0,9.0,153.0,4.3,25.0,157.0,138.1,106.24
2017,4,28,8,15,26.0,186.5,4.4,25.5,200.5,175.79,135.48
2017,4,28,8,30,43.0,220.0,4.5,26.0,244.0,218.75,168.5
2017,4,28,8,45,123.5,256.5,4.6,26.5,333.5,302.7,233.02
2017,4,28,9,0,204.0,293.0,4.7,27.0,423.0,391.25,300.04
2017,4,28,9,15,254.5,308.5,4.75,27.5,483.5,455.53,347.59
2017,4,28,9,30,305.0,324.0,4.8,28.0,544.0,518.42,393.48
2017,4,28,9,45,504.0,261.0,4.85,28.5,649.5,626.07,474.08
2017,4,28,10,0,703.0,198.0,4.9,29.0,755.0,743.99,560.03
2017,4,28,10,15,715.0,202.0,4.9,29.5,790.0,785.1,586.92
2017,4,28,10,30,727.0,206.0,4.9,30.0,825.0,824.41,612.45
2017,4,28,10,45,746.0,202.0,4.95,30.5,856.0,859.95,635.06
2017,4,28,11,0,765.0,198.0,5.0,31.0,887.0,887.82,651.95
2017,4,28,11,15,771.0,199.5,5.0,31.0,907.5,912.24,667.54
2017,4,28,11,30,777.0,201.0,5.0,31.0,928.0,933.69,681.2
2017,4,28,11,45,774.5,206.0,5.0,31.5,938.5,947.3,688.28
2017,4,28,12,0,772.0,211.0,5.0,32.0,949.0,957.55,693.24
2017,4,28,12,15,773.0,211.0,4.95,32.0,953.0,963.19,696.36
2017,4,28,12,30,774.0,211.0,4.9,32.0,957.0,965.53,697.45
2017,4,28,12,45,771.0,212.0,4.9,32.5,951.5,961.66,693.51
2017,4,28,13,0,768.0,213.0,4.9,33.0,946.0,954.52,687.6
2017,4,28,13,15,764.0,212.0,4.8,33.0,933.0,948.93,683.57
2017,4,28,13,30,760.0,211.0,4.7,33.0,920.0,932.23,672.36
2017,4,28,13,45,750.5,211.0,4.6,33.0,898.0,908.4,656.93
2017,4,28,14,0,741.0,211.0,4.5,33.0,876.0,881.83,639.69
2017,4,28,14,15,731.5,208.0,4.4,33.0,847.0,849.76,618.82
2017,4,28,14,30,722.0,205.0,4.3,33.0,818.0,815.34,595.83
2017,4,28,14,45,447.0,296.0,4.25,33.5,670.0,654.01,479.42
2017,4,28,15,0,172.0,387.0,4.2,34.0,522.0,497.1,363.72
2017,4,28,15,15,375.0,307.5,4.1,33.5,581.5,565.97,418.26
2017,4,28,15,30,578.0,228.0,4.0,33.0,641.0,616.48,457.5
2017,4,28,15,45,584.5,208.0,3.95,33.0,601.5,572.32,425.79
2017,4,28,16,0,591.0,188.0,3.9,33.0,562.0,529.35,394.51
2017,4,28,16,15,563.0,179.5,3.8,32.5,511.5,470.23,351.16
2017,4,28,16,30,535.0,171.0,3.7,32.0,461.0,416.1,310.36
2017,4,28,16,45,493.5,162.0,3.6,32.0,407.5,357.91,265.06
2017,4,28,17,0,452.0,153.0,3.5,32.0,354.0,303.5,221.96
2017,4,28,17,15,407.0,139.5,3.35,31.0,301.0,248.23,178.61
2017,4,28,17,30,362.0,126.0,3.2,30.0,248.0,197.87,138.83
2017,4,28,17,45,301.0,108.0,3.05,29.5,197.0,145.2,98.18
2017,4,28,18,0,240.0,90.0,2.9,29.0,146.0,101.65,66.32
2017,4,28,18,15,173.0,67.0,3.2,28.0,101.5,61.65,39.62
2017,4,28,18,30,106.0,44.0,3.5,27.0,57.0,34.85,22.93
2017,4,28,18,45,53.0,22.0,3.85,26.5,28.5,17.95,4.88
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,23.0,3.0,2.73,0.0
2017,4,29,6,15,27.0,27.0,4.7,23.0,30.5,23.02,10.68
2017,4,29,6,30,54.0,51.0,4.8,23.0,58.0,40.91,28.67
2017,4,29,6,45,112.0,80.5,4.9,23.5,104.5,71.39,49.54
2017,4,29,7,0,170.0,110.0,5.0,24.0,151.0,111.9,79.02
2017,4,29,7,15,220.5,133.5,5.25,24.0,201.5,155.28,112.45
2017,4,29,7,30,271.0,157.0,5.5,24.0,252.0,204.46,151.7
2017,4,29,7,45,197.0,174.0,5.8,24.5,249.5,214.38,163.25
2017,4,29,8,0,123.0,191.0,6.1,25.0,247.0,216.62,167.21
2017,4,29,8,15,192.0,213.0,6.2,25.5,312.5,274.31,212.17
2017,4,29,8,30,261.0,235.0,6.3,26.0,378.0,343.72,266.1
2017,4,29,8,45,244.0,272.5,6.45,26.5,416.5,380.64,294.28
2017,4,29,9,0,227.0,310.0,6.6,27.0,455.0,419.62,323.22
2017,4,29,9,15,187.5,328.0,6.55,27.5,454.0,424.5,325.49
2017,4,29,9,30,148.0,346.0,6.5,28.0,453.0,425.1,324.21
2017,4,29,9,45,229.5,357.0,6.5,28.5,534.0,502.43,382.12
2017,4,29,10,0,311.0,368.0,6.5,29.0,615.0,593.5,448.8
2017,4,29,10,15,281.0,394.0,6.35,29.5,624.5,607.76,456.37
2017,4,29,10,30,251.0,420.0,6.2,30.0,634.0,618.96,461.75
2017,4,29,10,45,296.5,423.0,6.1,30.5,684.5,670.5,497.74
2017,4,29,11,0,342.0,426.0,6.0,31.0,735.0,723.28,533.87
2017,4,29,11,15,236.5,452.5,5.85,31.0,668.5,652.18,480.5
2017,4,29,11,30,131.0,479.0,5.7,31.0,602.0,585.29,429.81
2017,4,29,11,45,207.0,479.0,5.55,31.5,676.0,659.77,482.92
2017,4,29,12,0,283.0,479.0,5.4,32.0,750.0,745.29,541.7
2017,4,29,12,15,238.5,489.5,5.2,32.0,719.0,704.66,511.57
2017,4,29,12,30,194.0,500.0,5.0,32.0,688.0,672.68,487.73
2017,4,29,12,45,178.0,498.0,4.85,32.0,669.5,654.73,474.63
2017,4,29,13,0,162.0,496.0,4.7,32.0,651.0,635.85,460.88
2017,4,29,13,15,224.0,479.5,4.55,32.0,691.0,675.59,489.87
2017,4,29,13,30,286.0,463.0,4.4,32.0,731.0,722.57,523.13
2017,4,29,13,45,237.5,460.0,4.3,32.5,679.0,659.17,477.7
2017,4,29,14,0,189.0,457.0,4.2,33.0,627.0,606.61,439.84
2017,4,29,14,15,215.5,438.0,4.0,33.0,626.0,604.55,439.44
2017,4,29,14,30,242.0,419.0,3.8,33.0,625.0,600.17,437.15
2017,4,29,14,45,270.0,393.5,3.65,33.0,614.0,596.33,435.31
2017,4,29,15,0,298.0,368.0,3.5,33.0,603.0,581.07,425.55
2017,4,29,15,15,194.0,350.0,3.35,32.5,499.5,468.45,345.58
2017,4,29,15,30,90.0,332.0,3.2,32.0,396.0,365.28,270.8
2017,4,29,15,45,216.5,298.5,3.05,32.0,439.5,413.39,308.3
2017,4,29,16,0,343.0,265.0,2.9,32.0,483.0,447.71,333.89
2017,4,29,16,15,330.0,243.0,2.8,31.5,438.0,400.54,299.42
2017,4,29,16,30,317.0,221.0,2.7,31.0,393.0,354.11,265.04
2017,4,29,16,45,336.0,192.0,2.6,30.5,357.0,315.44,235.35
2017,4,29,17,0,355.0,163.0,2.5,30.0,321.0,274.25,202.51
2017,4,29,17,15,272.0,161.5,2.9,29.0,272.5,224.89,165.3
2017,4,29,17,30,189.0,160.0,3.3,28.0,224.0,182.88,134.24
2017,4,29,17,45,145.5,132.5,3.7,27.5,176.5,137.76,99.59
2017,4,29,18,0,102.0,105.0,4.1,27.0,129.0,98.35,69.94
2017,4,29,18,15,64.5,74.0,4.95,25.5,88.0,63.41,44.19
2017,4,29,18,30,27.0,43.0,5.8,24.0,47.0,35.99,24.25
2017,4,29,18,45,13.5,21.5,6.65,23.0,23.5,18.72,6.09
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,9.1,0.0
2017,4,30,6,15,106.5,31.5,5.65,12.0,46.0,25.26,13.61
2017,4,30,6,30,213.0,53.0,5.7,12.0,82.0,40.83,30.08
2017,4,30,6,45,328.5,66.0,5.8,12.0,134.5,70.52,44.75
2017,4,30,7,0,444.0,79.0,5.9,12.0,187.0,118.91,76.81
2017,4,30,7,15,508.0,89.0,6.0,12.5,243.5,172.15,119.48
2017,4,30,7,30,572.0,99.0,6.1,13.0,300.0,230.65,169.47
2017,4,30,7,45,644.0,99.0,6.2,13.5,362.0,289.67,221.0
2017,4,30,8,0,716.0,99.0,6.3,14.0,424.0,356.25,279.09
2017,4,30,8,15,748.0,104.0,6.4,14.5,481.5,417.91,333.12
2017,4,30,8,30,780.0,109.0,6.5,15.0,539.0,482.7,388.3
2017,4,30,8,45,820.0,106.0,6.65,15.5,597.5,544.53,439.92
2017,4,30,9,0,860.0,103.0,6.8,16.0,656.0,608.41,491.89
2017,4,30,9,15,877.5,105.5,6.85,16.5,706.0,662.96,535.04
2017,4,30,9,30,895.0,108.0,6.9,17.0,756.0,718.22,577.56
2017,4,30,9,45,915.5,106.5,6.95,18.0,803.0,770.58,615.24
2017,4,30,10,0,936.0,105.0,7.0,19.0,850.0,821.63,649.64
2017,4,30,10,15,945.0,107.0,6.95,19.5,888.0,865.27,678.96
2017,4,30,10,30,954.0,109.0,6.9,20.0,926.0,906.17,705.94
2017,4,30,10,45,962.5,109.5,6.85,20.5,956.5,942.21,729.14
2017,4,30,11,0,971.0,110.0,6.8,21.0,987.0,975.05,749.85
2017,4,30,11,15,975.0,110.5,6.7,21.5,1008.5,1000.4,764.88
2017,4,30,11,30,979.0,111.0,6.6,22.0,1030.0,1022.03,777.23
2017,4,30,11,45,974.0,116.5,6.5,22.5,1041.0,1036.16,784.34
2017,4,30,12,0,969.0,122.0,6.4,23.0,1052.0,1046.14,788.67
2017,4,30,12,15,969.5,122.0,6.3,23.0,1055.5,1052.13,791.91
2017,4,30,12,30,970.0,122.0,6.2,23.0,1059.0,1054.2,792.59
2017,4,30,12,45,968.5,122.0,6.1,23.5,1053.5,1050.41,787.82
2017,4,30,13,0,967.0,122.0,6.0,24.0,1048.0,1042.71,780.56
2017,4,30,13,15,964.0,121.5,5.9,24.0,1034.0,1029.22,771.08
2017,4,30,13,30,961.0,121.0,5.8,24.0,1020.0,1011.89,759.12
2017,4,30,13,45,955.0,121.0,5.75,24.0,997.0,988.54,743.48
2017,4,30,14,0,949.0,121.0,5.7,24.0,974.0,961.65,725.48
2017,4,30,14,15,942.0,119.5,5.55,24.0,944.0,929.06,702.98
2017,4,30,14,30,935.0,118.0,5.4,24.0,914.0,893.28,678.29
2017,4,30,14,45,923.5,117.0,5.3,24.5,875.5,851.42,648.3
2017,4,30,15,0,912.0,116.0,5.2,25.0,837.0,807.09,616.58
2017,4,30,15,15,899.5,113.5,5.05,25.0,792.5,758.41,582.54
2017,4,30,15,30,887.0,111.0,4.9,25.0,748.0,707.87,544.97
2017,4,30,15,45,870.5,108.5,4.75,25.0,698.0,655.46,505.24
2017,4,30,16,0,854.0,106.0,4.6,25.0,648.0,599.3,461.93
2017,4,30,16,15,832.0,102.0,4.35,24.5,593.5,538.24,414.52
2017,4,30,16,30,810.0,98.0,4.1,24.0,539.0,477.51,366.17
2017,4,30,16,45,779.5,93.5,3.85,24.0,481.0,413.51,313.3
2017,4,30,17,0,749.0,89.0,3.6,24.0,423.0,349.85,259.51
2017,4,30,17,15,707.0,83.5,3.05,23.0,364.0,285.64,205.3
2017,4,30,17,30,665.0,78.0,2.5,22.0,305.0,225.49,154.06
2017,4,30,17,45,600.0,70.5,1.95,21.0,247.0,164.11,103.97
2017,4,30,18,0,535.0,63.0,1.4,20.0,189.0,110.38,63.72
2017,4,30,18,15,437.0,52.0,1.3,19.5,136.5,60.15,33.76
2017,4,30,18,30,339.0,41.0,1.2,19.0,84.0,33.35,22.67
2017,4,30,18,45,169.5,20.5,1.15,18.5,42.0,16.34,5.28
2017,4,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,3.3,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,3.6,12.0,15.0,11.82,0.0
2017,5,1,6,15,226.0,28.0,3.75,12.5,55.0,22.92,12.24
2017,5,1,6,30,376.0,43.0,3.9,13.0,95.0,34.7,24.7
2017,5,1,6,45,469.5,53.0,4.05,14.0,148.5,68.35,38.41
2017,5,1,7,0,563.0,63.0,4.2,15.0,202.0,120.31,71.88
2017,5,1,7,15,621.0,70.0,4.35,16.0,259.5,174.74,115.0
2017,5,1,7,30,679.0,77.0,4.5,17.0,317.0,235.83,166.9
2017,5,1,7,45,718.5,82.5,4.65,18.0,375.5,296.28,219.85
2017,5,1,8,0,758.0,88.0,4.8,19.0,434.0,362.04,276.49
2017,5,1,8,15,786.0,92.5,5.0,20.0,491.0,423.49,328.66
2017,5,1,8,30,814.0,97.0,5.2,21.0,548.0,486.58,380.51
2017,5,1,8,45,834.5,100.5,5.45,22.0,601.5,546.0,428.03
2017,5,1,9,0,855.0,104.0,5.7,23.0,655.0,605.52,474.13
2017,5,1,9,15,870.0,106.5,5.65,23.5,703.5,658.17,513.96
2017,5,1,9,30,885.0,109.0,5.6,24.0,752.0,711.3,552.9
2017,5,1,9,45,896.0,111.5,5.6,25.0,795.0,760.14,586.37
2017,5,1,10,0,907.0,114.0,5.6,26.0,838.0,806.96,616.07
2017,5,1,10,15,915.5,116.0,5.55,26.5,874.0,849.04,642.93
2017,5,1,10,30,924.0,118.0,5.5,27.0,910.0,888.43,667.57
2017,5,1,10,45,929.5,119.5,5.5,27.5,939.0,921.87,688.11
2017,5,1,11,0,935.0,121.0,5.5,28.0,968.0,952.06,706.29
2017,5,1,11,15,939.0,122.0,5.4,28.5,988.5,977.0,720.19
2017,5,1,11,30,943.0,123.0,5.3,29.0,1009.0,998.36,731.59
2017,5,1,11,45,948.5,121.5,5.25,29.5,1022.5,1015.08,740.24
2017,5,1,12,0,954.0,120.0,5.2,30.0,1036.0,1028.08,746.48
2017,5,1,12,15,954.5,120.0,5.15,30.0,1039.5,1033.94,749.67
2017,5,1,12,30,955.0,120.0,5.1,30.0,1043.0,1035.94,750.5
2017,5,1,12,45,953.0,120.0,5.05,30.5,1037.5,1031.69,745.84
2017,5,1,13,0,951.0,120.0,5.0,31.0,1032.0,1023.61,738.85
2017,5,1,13,15,948.0,119.5,4.9,31.0,1018.5,1010.28,729.74
2017,5,1,13,30,945.0,119.0,4.8,31.0,1005.0,993.19,718.32
2017,5,1,13,45,939.5,118.5,4.7,31.0,982.5,970.13,703.1
2017,5,1,14,0,934.0,118.0,4.6,31.0,960.0,943.57,685.91
2017,5,1,14,15,927.5,116.5,4.5,31.0,930.0,911.83,665.36
2017,5,1,14,30,921.0,115.0,4.4,31.0,900.0,876.94,642.71
2017,5,1,14,45,910.0,114.0,4.3,31.0,862.0,835.99,615.92
2017,5,1,15,0,899.0,113.0,4.2,31.0,824.0,792.61,587.33
2017,5,1,15,15,887.0,110.5,4.1,31.0,780.5,744.87,555.41
2017,5,1,15,30,875.0,108.0,4.0,31.0,737.0,695.27,520.05
2017,5,1,15,45,855.5,106.5,3.9,31.0,687.0,642.47,481.54
2017,5,1,16,0,836.0,105.0,3.8,31.0,637.0,586.42,439.83
2017,5,1,16,15,814.5,101.0,3.6,30.5,583.5,526.65,394.96
2017,5,1,16,30,793.0,97.0,3.4,30.0,530.0,467.21,348.94
2017,5,1,16,45,760.5,93.5,3.25,29.5,473.0,404.42,299.15
2017,5,1,17,0,728.0,90.0,3.1,29.0,416.0,342.18,248.41
2017,5,1,17,15,687.0,84.0,2.7,28.0,358.0,279.16,196.46
2017,5,1,17,30,646.0,78.0,2.3,27.0,300.0,220.12,147.3
2017,5,1,17,45,583.0,70.5,1.95,26.0,243.0,160.39,99.62
2017,5,1,18,0,520.0,63.0,1.6,25.0,186.0,108.06,61.27
2017,5,1,18,15,425.5,52.0,1.65,24.0,134.5,59.07,32.72
2017,5,1,18,30,331.0,41.0,1.7,23.0,83.0,33.22,22.18
2017,5,1,18,45,188.0,25.0,1.75,22.0,46.5,19.63,7.76
2017,5,1,19,0,45.0,9.0,1.8,21.0,10.0,8.19,0.0
2017,5,1,19,15,22.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,6.5,1.6,14.5,8.0,0.0,0.0
2017,5,2,6,0,71.0,13.0,1.7,15.0,16.0,11.82,0.0
2017,5,2,6,15,209.0,29.0,1.95,15.5,55.0,22.7,12.23
2017,5,2,6,30,347.0,45.0,2.2,16.0,94.0,36.33,25.85
2017,5,2,6,45,434.0,56.0,2.45,17.0,145.5,69.03,39.59
2017,5,2,7,0,521.0,67.0,2.7,18.0,197.0,118.84,71.57
2017,5,2,7,15,579.0,75.0,2.95,19.0,253.5,171.49,112.56
2017,5,2,7,30,637.0,83.0,3.2,20.0,310.0,230.86,161.98
2017,5,2,7,45,676.5,89.0,3.45,21.0,367.0,289.21,212.05
2017,5,2,8,0,716.0,95.0,3.7,22.0,424.0,351.31,264.58
2017,5,2,8,15,744.5,100.0,3.75,22.5,479.5,411.26,314.79
2017,5,2,8,30,773.0,105.0,3.8,23.0,535.0,474.05,365.68
2017,5,2,8,45,792.0,109.5,3.85,24.0,587.0,531.4,410.16
2017,5,2,9,0,811.0,114.0,3.9,25.0,639.0,588.79,453.05
2017,5,2,9,15,827.0,117.0,3.95,25.5,686.5,642.58,492.8
2017,5,2,9,30,843.0,120.0,4.0,26.0,734.0,695.49,530.78
2017,5,2,9,45,851.5,124.5,4.05,27.0,775.5,743.32,562.96
2017,5,2,10,0,860.0,129.0,4.1,28.0,817.0,784.18,588.47
2017,5,2,10,15,869.5,131.0,4.15,28.5,852.5,825.24,614.45
2017,5,2,10,30,879.0,133.0,4.2,29.0,888.0,863.83,638.46
2017,5,2,10,45,881.5,137.0,4.3,29.5,915.5,895.59,657.89
2017,5,2,11,0,884.0,141.0,4.4,30.0,943.0,924.08,675.08
2017,5,2,11,15,888.0,142.5,4.4,30.5,963.5,948.25,688.88
2017,5,2,11,30,892.0,144.0,4.4,31.0,984.0,969.03,700.43
2017,5,2,11,45,897.5,142.5,4.45,31.5,997.0,984.98,709.12
2017,5,2,12,0,903.0,141.0,4.5,32.0,1010.0,997.42,715.62
2017,5,2,12,15,903.5,141.5,4.5,32.0,1013.5,1003.38,719.22
2017,5,2,12,30,904.0,142.0,4.5,32.0,1017.0,1005.72,720.64
2017,5,2,12,45,900.5,143.0,4.55,32.5,1011.0,1001.08,716.51
2017,5,2,13,0,897.0,144.0,4.6,33.0,1005.0,992.87,710.22
2017,5,2,13,15,893.5,143.5,4.6,33.0,991.5,979.71,702.07
2017,5,2,13,30,890.0,143.0,4.6,33.0,978.0,963.03,691.74
2017,5,2,13,45,882.5,143.0,4.7,33.0,955.5,939.73,677.63
2017,5,2,14,0,875.0,143.0,4.8,33.0,933.0,913.23,661.62
2017,5,2,14,15,643.5,251.5,4.8,33.0,822.5,808.58,590.36
2017,5,2,14,30,412.0,360.0,4.8,33.0,712.0,696.23,508.88
2017,5,2,14,45,449.0,329.0,4.85,33.0,697.5,680.47,500.13
2017,5,2,15,0,486.0,298.0,4.9,33.0,683.0,660.36,487.65
2017,5,2,15,15,645.5,215.0,4.9,32.5,697.5,676.99,503.69
2017,5,2,15,30,805.0,132.0,4.9,32.0,712.0,673.16,504.46
2017,5,2,15,45,787.5,128.0,4.95,32.0,664.0,619.69,465.54
2017,5,2,16,0,770.0,124.0,5.0,32.0,616.0,565.65,425.39
2017,5,2,16,15,746.5,119.5,5.0,31.5,563.5,507.1,381.52
2017,5,2,16,30,723.0,115.0,5.0,31.0,511.0,449.57,337.01
2017,5,2,16,45,693.5,109.0,5.0,31.0,456.0,389.21,288.47
2017,5,2,17,0,664.0,103.0,5.0,31.0,401.0,330.91,240.39
2017,5,2,17,15,621.0,96.0,4.75,30.0,345.0,270.17,190.7
2017,5,2,17,30,578.0,89.0,4.5,29.0,289.0,213.78,144.2
2017,5,2,17,45,517.5,79.5,4.25,28.0,234.0,156.91,99.14
2017,5,2,18,0,457.0,70.0,4.0,27.0,179.0,107.25,62.88
2017,5,2,18,15,365.5,57.0,3.8,26.0,129.5,59.04,33.98
2017,5,2,18,30,274.0,44.0,3.6,25.0,80.0,34.02,22.66
2017,5,2,18,45,152.5,26.5,3.45,24.5,45.0,20.75,8.8
2017,5,2,19,0,31.0,9.0,3.3,24.0,10.0,8.19,0.0
2017,5,2,19,15,15.5,4.5,3.3,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.2,21.0,9.0,8.19,0.0
2017,5,3,6,15,60.0,33.0,3.35,21.5,42.0,27.16,15.57
2017,5,3,6,30,120.0,57.0,3.5,22.0,75.0,44.41,32.01
2017,5,3,6,45,194.0,79.0,3.7,22.5,122.0,73.99,49.66
2017,5,3,7,0,268.0,101.0,3.9,23.0,169.0,115.99,78.56
