Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,7,15,134.0,52.5,4.05,23.5,86.5,70.64,47.17
2017,5,3,7,30,0.0,4.0,4.2,24.0,4.0,3.51,0.0
2017,5,3,7,45,0.0,5.0,4.35,24.5,5.0,4.4,0.0
2017,5,3,8,0,0.0,6.0,4.5,25.0,6.0,5.28,0.0
2017,5,3,8,15,3.5,92.0,4.5,25.5,94.0,82.91,61.63
2017,5,3,8,30,7.0,178.0,4.5,26.0,182.0,160.89,123.13
2017,5,3,8,45,8.5,192.0,4.5,26.5,197.5,174.87,133.33
2017,5,3,9,0,10.0,206.0,4.5,27.0,213.0,189.02,143.66
2017,5,3,9,15,39.5,267.0,4.45,27.5,296.0,267.82,203.75
2017,5,3,9,30,69.0,328.0,4.4,28.0,379.0,346.78,262.46
2017,5,3,9,45,159.0,356.5,4.35,28.5,481.5,448.68,338.1
2017,5,3,10,0,249.0,385.0,4.3,29.0,584.0,558.75,417.51
2017,5,3,10,15,295.0,391.5,4.2,29.0,638.0,612.68,455.62
2017,5,3,10,30,341.0,398.0,4.1,29.0,692.0,668.65,494.85
2017,5,3,10,45,306.5,423.0,4.0,29.5,693.5,674.76,496.12
2017,5,3,11,0,272.0,448.0,3.9,30.0,695.0,677.77,495.42
2017,5,3,11,15,143.5,366.0,3.8,30.0,496.5,481.61,355.75
2017,5,3,11,30,15.0,284.0,3.7,30.0,298.0,270.38,199.48
2017,5,3,11,45,17.0,305.5,3.6,30.5,322.0,292.45,215.64
2017,5,3,12,0,19.0,327.0,3.5,31.0,346.0,314.53,231.13
2017,5,3,12,15,370.0,285.0,3.45,31.0,644.0,648.19,478.08
2017,5,3,12,30,721.0,243.0,3.4,31.0,942.0,944.59,680.19
2017,5,3,12,45,718.0,243.5,3.35,31.5,937.0,940.24,673.45
2017,5,3,13,0,715.0,244.0,3.3,32.0,932.0,932.73,667.14
2017,5,3,13,15,711.0,243.0,3.2,32.0,919.5,919.76,658.46
2017,5,3,13,30,707.0,242.0,3.1,32.0,907.0,903.81,647.88
2017,5,3,13,45,704.0,237.5,3.05,32.0,887.0,882.52,634.17
2017,5,3,14,0,701.0,233.0,3.0,32.0,867.0,858.42,618.62
2017,5,3,14,15,692.0,230.0,3.05,32.0,839.0,827.94,599.25
2017,5,3,14,30,683.0,227.0,3.1,32.0,811.0,795.23,578.19
2017,5,3,14,45,673.0,221.5,3.15,32.0,776.5,757.35,553.4
2017,5,3,15,0,663.0,216.0,3.2,32.0,742.0,717.73,527.02
2017,5,3,15,15,647.0,210.5,3.5,31.5,701.5,672.34,497.97
2017,5,3,15,30,631.0,205.0,3.8,31.0,661.0,626.16,467.32
2017,5,3,15,45,509.0,230.5,4.15,31.0,582.0,539.62,404.72
2017,5,3,16,0,387.0,256.0,4.5,31.0,503.0,460.51,346.38
2017,5,3,16,15,286.0,249.0,4.9,30.5,423.5,379.71,287.08
2017,5,3,16,30,185.0,242.0,5.3,30.0,344.0,305.13,231.4
2017,5,3,16,45,92.5,147.0,5.75,29.5,198.0,171.34,129.33
2017,5,3,17,0,0.0,52.0,6.2,29.0,52.0,45.92,31.37
2017,5,3,17,15,202.0,88.0,6.4,28.0,158.5,138.05,100.23
2017,5,3,17,30,404.0,124.0,6.6,27.0,265.0,201.99,142.82
2017,5,3,17,45,370.0,105.0,6.85,26.5,216.0,151.9,102.2
2017,5,3,18,0,336.0,86.0,7.1,26.0,167.0,105.91,67.13
2017,5,3,18,15,257.5,68.0,6.85,25.0,120.5,63.32,40.19
2017,5,3,18,30,179.0,50.0,6.6,24.0,74.0,39.46,27.33
2017,5,3,18,45,89.5,29.5,6.4,23.5,41.5,23.74,11.34
2017,5,3,19,0,0.0,9.0,6.2,23.0,9.0,8.19,0.0
2017,5,3,19,15,0.0,4.5,5.95,22.5,4.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.0,7.5,4.55,13.0,9.5,0.0,0.0
2017,5,4,6,0,90.0,15.0,4.7,13.0,19.0,13.64,0.0
2017,5,4,6,15,227.0,30.5,4.95,13.5,59.0,23.85,13.77
2017,5,4,6,30,364.0,46.0,5.2,14.0,99.0,37.01,26.73
2017,5,4,6,45,451.0,56.5,5.45,14.5,151.5,69.97,40.37
2017,5,4,7,0,538.0,67.0,5.7,15.0,204.0,120.27,73.05
2017,5,4,7,15,596.0,75.0,5.7,15.5,261.5,173.82,115.66
2017,5,4,7,30,654.0,83.0,5.7,16.0,319.0,234.07,167.16
2017,5,4,7,45,692.0,89.0,5.7,16.5,376.5,292.81,219.27
2017,5,4,8,0,730.0,95.0,5.7,17.0,434.0,355.09,273.94
2017,5,4,8,15,759.0,100.0,5.65,17.5,490.5,417.3,327.54
2017,5,4,8,30,788.0,105.0,5.6,18.0,547.0,479.57,379.71
2017,5,4,8,45,806.5,110.0,5.55,19.0,599.5,537.73,426.33
2017,5,4,9,0,825.0,115.0,5.5,20.0,652.0,595.87,471.2
2017,5,4,9,15,841.0,118.0,5.45,20.5,700.0,650.15,512.61
2017,5,4,9,30,857.0,121.0,5.4,21.0,748.0,703.52,552.1
2017,5,4,9,45,867.5,124.5,5.4,21.5,790.5,752.22,587.24
2017,5,4,10,0,878.0,128.0,5.4,22.0,833.0,794.23,615.68
2017,5,4,10,15,618.0,260.0,5.35,22.0,767.0,753.97,581.15
2017,5,4,10,30,358.0,392.0,5.3,22.0,701.0,675.96,517.78
2017,5,4,10,45,635.0,262.5,5.3,22.5,832.0,812.99,622.42
2017,5,4,11,0,912.0,133.0,5.3,23.0,963.0,938.09,710.17
2017,5,4,11,15,916.0,134.0,5.3,23.0,983.5,962.29,725.48
2017,5,4,11,30,920.0,135.0,5.3,23.0,1004.0,983.0,739.01
2017,5,4,11,45,925.0,134.0,5.35,23.5,1017.0,999.22,748.4
2017,5,4,12,0,930.0,133.0,5.4,24.0,1030.0,1011.82,755.42
2017,5,4,12,15,930.5,133.5,5.45,24.0,1033.5,1017.87,759.64
2017,5,4,12,30,931.0,134.0,5.5,24.0,1037.0,1020.2,761.49
2017,5,4,12,45,932.0,132.0,5.6,24.5,1032.5,1016.97,758.55
2017,5,4,13,0,933.0,130.0,5.7,25.0,1028.0,1010.0,753.2
2017,5,4,13,15,930.0,129.5,5.75,25.0,1014.5,996.9,744.99
2017,5,4,13,30,927.0,129.0,5.8,25.0,1001.0,980.13,734.37
2017,5,4,13,45,923.5,126.5,5.85,25.5,979.0,957.41,718.27
2017,5,4,14,0,920.0,124.0,5.9,26.0,957.0,931.17,699.83
2017,5,4,14,15,913.5,122.5,5.9,26.0,927.5,899.91,679.07
2017,5,4,14,30,907.0,121.0,5.9,26.0,898.0,865.55,656.11
2017,5,4,14,45,890.5,123.0,5.95,26.0,859.0,823.75,627.98
2017,5,4,15,0,874.0,125.0,6.0,26.0,820.0,779.94,598.2
2017,5,4,15,15,861.5,122.5,5.95,25.5,777.0,736.75,568.43
2017,5,4,15,30,849.0,120.0,5.9,25.0,734.0,687.41,532.71
2017,5,4,15,45,834.5,116.0,5.9,25.0,685.5,633.94,492.19
2017,5,4,16,0,820.0,112.0,5.9,25.0,637.0,579.5,449.94
2017,5,4,16,15,798.5,108.0,5.8,24.5,584.0,520.79,403.94
2017,5,4,16,30,777.0,104.0,5.7,24.0,531.0,462.44,356.85
2017,5,4,16,45,749.5,98.5,5.6,24.0,475.0,399.43,304.23
2017,5,4,17,0,722.0,93.0,5.5,24.0,419.0,339.35,252.75
2017,5,4,17,15,681.5,87.0,5.15,23.5,362.0,277.14,199.45
2017,5,4,17,30,641.0,81.0,4.8,23.0,305.0,218.84,149.35
2017,5,4,17,45,581.5,73.0,4.45,22.5,248.5,159.91,101.04
2017,5,4,18,0,522.0,65.0,4.1,22.0,192.0,107.92,62.24
2017,5,4,18,15,430.0,54.0,3.7,21.0,140.0,59.33,33.92
2017,5,4,18,30,338.0,43.0,3.3,20.0,88.0,34.78,23.93
2017,5,4,18,45,198.5,27.0,2.9,19.0,50.5,21.16,10.11
2017,5,4,19,0,59.0,11.0,2.5,18.0,13.0,10.01,0.0
2017,5,4,19,15,29.5,5.5,2.45,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.45,11.5,10.0,7.28,0.0
2017,5,5,6,0,83.0,16.0,1.5,12.0,20.0,12.61,0.0
2017,5,5,6,15,218.5,32.5,1.8,13.0,60.5,25.38,15.31
2017,5,5,6,30,354.0,49.0,2.1,14.0,101.0,39.63,29.1
2017,5,5,6,45,443.0,60.0,2.45,15.0,154.5,72.49,42.7
2017,5,5,7,0,532.0,71.0,2.8,16.0,208.0,122.87,75.1
2017,5,5,7,15,590.5,79.0,2.85,17.0,265.5,176.08,116.65
2017,5,5,7,30,649.0,87.0,2.9,18.0,323.0,236.05,166.71
2017,5,5,7,45,688.0,93.5,3.0,19.0,381.0,295.21,217.59
2017,5,5,8,0,727.0,100.0,3.1,20.0,439.0,358.03,270.75
2017,5,5,8,15,756.0,105.0,3.2,20.5,495.5,418.6,321.6
2017,5,5,8,30,785.0,110.0,3.3,21.0,552.0,482.06,373.19
2017,5,5,8,45,805.0,114.5,3.4,22.0,605.0,540.31,418.53
2017,5,5,9,0,825.0,119.0,3.5,23.0,658.0,598.68,462.34
2017,5,5,9,15,841.5,122.5,3.5,23.0,706.5,653.69,503.85
2017,5,5,9,30,858.0,126.0,3.5,23.0,755.0,707.82,543.66
2017,5,5,9,45,869.0,129.0,3.5,23.5,798.0,756.37,577.43
2017,5,5,10,0,880.0,132.0,3.5,24.0,841.0,798.09,604.76
2017,5,5,10,15,889.5,134.5,3.45,24.5,877.0,840.1,630.98
2017,5,5,10,30,899.0,137.0,3.4,25.0,913.0,879.56,655.07
2017,5,5,10,45,904.5,139.0,3.4,25.5,941.5,912.39,674.69
2017,5,5,11,0,910.0,141.0,3.4,26.0,970.0,942.05,692.09
2017,5,5,11,15,914.5,142.0,3.35,26.0,991.0,966.59,707.05
2017,5,5,11,30,919.0,143.0,3.3,26.0,1012.0,987.65,719.76
2017,5,5,11,45,923.0,143.0,3.3,26.5,1025.0,1003.77,728.24
2017,5,5,12,0,927.0,143.0,3.3,27.0,1038.0,1016.27,734.45
2017,5,5,12,15,927.5,143.0,3.25,27.0,1041.5,1021.8,737.34
2017,5,5,12,30,928.0,143.0,3.2,27.0,1045.0,1023.63,738.03
2017,5,5,12,45,927.0,142.5,3.15,27.5,1040.0,1019.9,733.83
2017,5,5,13,0,926.0,142.0,3.1,28.0,1035.0,1012.48,727.45
2017,5,5,13,15,923.0,141.5,3.05,28.0,1021.0,999.5,719.1
2017,5,5,13,30,920.0,141.0,3.0,28.0,1007.0,982.87,708.55
2017,5,5,13,45,915.5,139.5,2.95,28.5,985.0,960.39,692.94
2017,5,5,14,0,911.0,138.0,2.9,29.0,963.0,934.46,675.25
2017,5,5,14,15,904.0,136.0,2.9,29.0,933.0,902.62,655.46
2017,5,5,14,30,897.0,134.0,2.9,29.0,903.0,867.74,633.62
2017,5,5,14,45,884.5,133.0,2.9,29.0,865.0,826.62,607.48
2017,5,5,15,0,872.0,132.0,2.9,29.0,827.0,787.98,582.82
2017,5,5,15,15,859.0,129.5,2.85,28.5,783.5,740.12,551.24
2017,5,5,15,30,846.0,127.0,2.8,28.0,740.0,690.59,517.33
2017,5,5,15,45,832.5,122.0,2.8,28.0,691.5,636.95,478.83
2017,5,5,16,0,819.0,117.0,2.8,28.0,643.0,582.26,438.49
2017,5,5,16,15,796.5,113.0,2.7,27.5,589.5,523.15,394.2
2017,5,5,16,30,774.0,109.0,2.6,27.0,536.0,464.51,348.82
2017,5,5,16,45,750.5,102.0,2.55,27.0,480.5,401.91,298.53
2017,5,5,17,0,727.0,95.0,2.5,27.0,425.0,341.81,248.75
2017,5,5,17,15,685.5,88.5,2.15,26.0,367.0,278.64,196.6
2017,5,5,17,30,644.0,82.0,1.8,25.0,309.0,219.52,147.37
2017,5,5,17,45,591.0,73.0,1.45,24.0,252.5,160.66,100.02
2017,5,5,18,0,538.0,64.0,1.1,23.0,196.0,107.94,61.19
2017,5,5,18,15,445.0,53.5,1.15,22.0,143.5,58.89,33.26
2017,5,5,18,30,352.0,43.0,1.2,21.0,91.0,34.7,23.82
2017,5,5,18,45,212.0,27.5,1.25,20.0,52.5,21.56,10.65
2017,5,5,19,0,72.0,12.0,1.3,19.0,14.0,10.91,0.0
2017,5,5,19,15,36.0,6.0,1.3,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.0,1.25,12.5,10.5,7.28,0.0
2017,5,6,6,0,108.0,16.0,1.3,13.0,21.0,12.61,0.0
2017,5,6,6,15,237.5,31.5,1.55,14.0,61.5,24.6,14.76
2017,5,6,6,30,367.0,47.0,1.8,15.0,102.0,37.66,27.3
2017,5,6,6,45,451.0,57.5,2.05,16.0,154.5,70.42,40.6
2017,5,6,7,0,535.0,68.0,2.3,17.0,207.0,120.22,72.45
2017,5,6,7,15,590.5,75.5,2.5,18.0,263.0,172.54,113.21
2017,5,6,7,30,646.0,83.0,2.7,19.0,319.0,231.21,162.15
2017,5,6,7,45,685.5,88.5,2.9,20.0,376.5,289.27,212.0
2017,5,6,8,0,725.0,94.0,3.1,21.0,434.0,351.03,264.26
2017,5,6,8,15,753.0,99.0,3.15,22.0,489.5,412.38,314.93
2017,5,6,8,30,781.0,104.0,3.2,23.0,545.0,473.63,363.83
2017,5,6,8,45,802.0,107.5,3.3,24.0,597.5,531.1,408.32
2017,5,6,9,0,823.0,111.0,3.4,25.0,650.0,588.78,451.39
2017,5,6,9,15,838.5,114.0,3.3,25.5,697.5,642.44,490.41
2017,5,6,9,30,854.0,117.0,3.2,26.0,745.0,695.15,527.44
2017,5,6,9,45,866.0,119.5,3.15,26.5,787.5,739.99,558.11
2017,5,6,10,0,878.0,122.0,3.1,27.0,830.0,785.92,587.44
2017,5,6,10,15,886.5,124.0,2.95,27.5,865.5,826.52,611.68
2017,5,6,10,30,895.0,126.0,2.8,28.0,901.0,864.53,633.69
2017,5,6,10,45,901.5,127.5,2.65,28.5,929.0,897.57,651.98
2017,5,6,11,0,908.0,129.0,2.5,29.0,957.0,927.53,667.91
2017,5,6,11,15,912.0,130.0,2.35,29.0,977.5,951.53,681.07
2017,5,6,11,30,916.0,131.0,2.2,29.0,998.0,972.07,691.89
2017,5,6,11,45,926.0,126.5,2.1,29.5,1012.5,989.53,699.81
2017,5,6,12,0,936.0,122.0,2.0,30.0,1027.0,1003.49,705.49
2017,5,6,12,15,936.5,122.5,1.95,30.0,1030.5,1009.52,708.32
2017,5,6,12,30,937.0,123.0,1.9,30.0,1034.0,1011.82,709.01
2017,5,6,12,45,935.5,122.5,1.85,30.5,1029.0,1007.56,704.39
2017,5,6,13,0,934.0,122.0,1.8,31.0,1024.0,999.58,697.67
2017,5,6,13,15,931.5,121.5,1.75,31.0,1010.5,986.94,689.65
2017,5,6,13,30,929.0,121.0,1.7,31.0,997.0,970.61,679.5
2017,5,6,13,45,924.5,120.0,1.65,31.5,975.5,948.39,664.47
2017,5,6,14,0,920.0,119.0,1.6,32.0,954.0,922.7,647.45
2017,5,6,14,15,913.5,117.5,1.6,31.5,924.5,891.51,630.21
2017,5,6,14,30,907.0,116.0,1.6,31.0,895.0,857.23,610.89
2017,5,6,14,45,890.5,118.5,1.65,31.0,856.5,816.03,586.19
2017,5,6,15,0,874.0,121.0,1.7,31.0,818.0,772.84,559.87
2017,5,6,15,15,862.0,118.5,1.75,31.0,775.5,726.42,530.19
2017,5,6,15,30,850.0,116.0,1.8,31.0,733.0,680.95,499.46
2017,5,6,15,45,834.5,112.5,1.9,31.0,685.0,627.48,462.64
2017,5,6,16,0,819.0,109.0,2.0,31.0,637.0,573.14,423.95
2017,5,6,16,15,798.0,105.0,2.0,30.5,584.0,514.93,381.51
2017,5,6,16,30,777.0,101.0,2.0,30.0,531.0,457.04,337.74
2017,5,6,16,45,749.5,96.5,2.05,30.0,475.5,396.71,290.14
2017,5,6,17,0,722.0,92.0,2.1,30.0,420.0,336.2,241.05
2017,5,6,17,15,682.0,86.0,1.85,29.0,363.5,274.37,190.7
2017,5,6,17,30,642.0,80.0,1.6,28.0,307.0,216.39,143.03
2017,5,6,17,45,586.0,72.0,1.4,27.0,251.0,158.21,97.04
2017,5,6,18,0,530.0,64.0,1.2,26.0,195.0,106.52,59.69
2017,5,6,18,15,441.5,53.5,1.2,25.0,143.5,58.25,32.57
2017,5,6,18,30,353.0,43.0,1.2,24.0,92.0,34.6,23.43
2017,5,6,18,45,217.5,27.5,1.25,23.0,53.5,21.55,10.7
2017,5,6,19,0,82.0,12.0,1.3,22.0,15.0,10.91,0.0
2017,5,6,19,15,41.0,6.0,1.35,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,9.0,1.7,14.5,11.5,8.19,0.0
2017,5,7,6,0,119.0,18.0,1.8,15.0,23.0,14.2,0.0
2017,5,7,6,15,247.5,33.0,1.9,15.5,64.5,25.76,15.75
2017,5,7,6,30,376.0,48.0,2.0,16.0,106.0,38.47,27.92
2017,5,7,6,45,463.0,58.0,2.1,17.0,159.0,71.23,40.82
2017,5,7,7,0,550.0,68.0,2.2,18.0,212.0,121.61,72.68
2017,5,7,7,15,604.5,75.0,2.5,19.0,268.5,174.15,113.47
2017,5,7,7,30,659.0,82.0,2.8,20.0,325.0,232.89,162.39
2017,5,7,7,45,699.5,87.5,3.15,21.0,382.5,291.93,212.96
2017,5,7,8,0,740.0,93.0,3.5,22.0,440.0,354.76,266.1
2017,5,7,8,15,767.0,97.5,3.6,22.5,495.5,416.01,317.37
2017,5,7,8,30,794.0,102.0,3.7,23.0,551.0,476.98,366.97
2017,5,7,8,45,813.5,105.5,3.8,24.0,603.5,534.24,411.54
2017,5,7,9,0,833.0,109.0,3.9,25.0,656.0,591.54,454.53
2017,5,7,9,15,848.0,112.0,3.9,25.5,704.0,645.27,494.16
2017,5,7,9,30,863.0,115.0,3.9,26.0,752.0,695.17,529.94
2017,5,7,9,45,874.0,118.0,3.9,26.5,793.5,743.01,563.19
2017,5,7,10,0,885.0,121.0,3.9,27.0,835.0,788.89,593.02
2017,5,7,10,15,893.0,123.0,3.9,27.5,870.5,829.26,618.3
2017,5,7,10,30,901.0,125.0,3.9,28.0,906.0,867.0,641.5
2017,5,7,10,45,906.5,126.5,3.9,28.5,934.0,899.3,660.81
2017,5,7,11,0,912.0,128.0,3.9,29.0,962.0,928.45,677.9
2017,5,7,11,15,916.0,129.0,3.9,29.0,981.5,952.48,692.91
2017,5,7,11,30,920.0,130.0,3.9,29.0,1001.0,973.03,705.7
2017,5,7,11,45,910.5,138.0,3.9,29.5,1009.5,983.9,710.81
2017,5,7,12,0,901.0,146.0,3.9,30.0,1018.0,990.78,713.49
2017,5,7,12,15,901.0,146.5,3.9,30.0,1021.0,996.07,716.7
2017,5,7,12,30,901.0,147.0,3.9,30.0,1024.0,997.79,717.73
2017,5,7,12,45,898.0,147.5,3.95,30.5,1018.5,993.14,713.65
2017,5,7,13,0,895.0,148.0,4.0,31.0,1013.0,984.96,707.45
2017,5,7,13,15,891.5,147.0,4.0,31.0,999.0,971.45,699.05
2017,5,7,13,30,888.0,146.0,4.0,31.0,985.0,954.43,688.5
2017,5,7,13,45,882.0,145.0,4.05,31.0,963.0,931.74,674.57
2017,5,7,14,0,876.0,144.0,4.1,31.0,941.0,905.8,658.52
2017,5,7,14,15,868.5,142.5,4.1,31.0,911.0,875.03,638.99
2017,5,7,14,30,861.0,141.0,4.1,31.0,881.0,841.37,617.48
2017,5,7,14,45,848.5,140.0,4.15,31.0,844.0,807.27,595.77
2017,5,7,15,0,836.0,139.0,4.2,31.0,807.0,764.64,567.89
2017,5,7,15,15,822.5,136.0,4.2,30.5,764.0,717.52,536.15
2017,5,7,15,30,809.0,133.0,4.2,30.0,721.0,668.89,502.52
2017,5,7,15,45,754.0,140.5,4.25,30.0,660.0,603.75,454.94
2017,5,7,16,0,699.0,148.0,4.3,30.0,599.0,541.15,408.24
2017,5,7,16,15,660.0,143.5,4.3,29.5,541.5,478.93,361.66
2017,5,7,16,30,621.0,139.0,4.3,29.0,484.0,419.23,315.7
2017,5,7,16,45,575.5,139.0,4.35,29.0,433.0,363.95,271.45
2017,5,7,17,0,530.0,139.0,4.4,29.0,382.0,309.69,227.35
2017,5,7,17,15,554.5,116.0,4.2,28.0,340.0,264.82,189.0
2017,5,7,17,30,579.0,93.0,4.0,27.0,298.0,213.4,144.44
2017,5,7,17,45,520.5,83.5,3.85,26.5,243.5,157.38,99.82
2017,5,7,18,0,462.0,74.0,3.7,26.0,189.0,108.28,64.1
2017,5,7,18,15,378.0,61.0,3.6,25.0,139.0,60.5,35.91
2017,5,7,18,30,294.0,48.0,3.5,24.0,89.0,37.01,25.46
2017,5,7,18,45,147.0,31.5,3.4,23.5,52.0,24.58,13.17
2017,5,7,19,0,0.0,15.0,3.3,23.0,15.0,13.64,0.0
2017,5,7,19,15,0.0,7.5,3.4,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.8,17.5,9.0,8.19,0.0
2017,5,8,6,0,0.0,18.0,2.9,18.0,18.0,15.64,0.0
2017,5,8,6,15,99.5,39.5,2.95,18.5,55.5,31.37,20.23
2017,5,8,6,30,199.0,61.0,3.0,19.0,93.0,47.6,35.4
2017,5,8,6,45,273.0,79.0,3.15,19.5,141.0,76.87,50.59
2017,5,8,7,0,347.0,97.0,3.3,20.0,189.0,120.84,80.2
2017,5,8,7,15,302.5,118.5,3.5,20.5,212.5,155.4,110.36
2017,5,8,7,30,258.0,140.0,3.7,21.0,236.0,184.33,136.98
2017,5,8,7,45,201.0,170.5,3.95,21.5,252.5,210.22,160.87
2017,5,8,8,0,144.0,201.0,4.2,22.0,269.0,230.22,178.68
2017,5,8,8,15,185.0,224.5,4.3,22.5,323.0,278.2,216.28
2017,5,8,8,30,226.0,248.0,4.4,23.0,377.0,330.6,256.99
2017,5,8,8,45,225.5,274.0,4.5,23.5,412.5,367.67,285.31
2017,5,8,9,0,225.0,300.0,4.6,24.0,448.0,404.33,312.73
2017,5,8,9,15,253.5,319.0,4.6,24.0,497.0,457.44,352.79
2017,5,8,9,30,282.0,338.0,4.6,24.0,546.0,507.89,390.33
2017,5,8,9,45,306.5,352.5,4.65,24.5,590.5,553.06,422.82
2017,5,8,10,0,331.0,367.0,4.7,25.0,635.0,599.24,455.56
2017,5,8,10,15,288.5,396.5,4.7,25.0,637.5,607.41,459.79
2017,5,8,10,30,246.0,426.0,4.7,25.0,640.0,611.68,461.2
2017,5,8,10,45,200.0,445.0,4.7,25.5,622.5,591.76,444.45
2017,5,8,11,0,154.0,464.0,4.7,26.0,605.0,576.09,430.71
2017,5,8,11,15,192.0,472.5,4.7,26.0,652.5,622.93,464.79
2017,5,8,11,30,230.0,481.0,4.7,26.0,700.0,670.36,498.73
2017,5,8,11,45,242.0,485.0,4.75,26.5,718.0,689.48,511.16
2017,5,8,12,0,254.0,489.0,4.8,27.0,736.0,716.54,529.06
2017,5,8,12,15,247.0,493.0,4.8,27.0,733.5,706.77,521.95
2017,5,8,12,30,240.0,497.0,4.8,27.0,731.0,704.47,520.13
2017,5,8,12,45,198.0,497.5,4.8,27.5,690.0,664.52,490.19
2017,5,8,13,0,156.0,498.0,4.8,28.0,649.0,623.81,459.8
2017,5,8,13,15,209.0,485.0,4.8,28.0,684.5,657.84,485.61
2017,5,8,13,30,262.0,472.0,4.8,28.0,720.0,698.03,515.09
2017,5,8,13,45,201.0,465.5,4.8,28.5,653.5,622.77,460.23
2017,5,8,14,0,140.0,459.0,4.8,29.0,587.0,557.68,412.41
2017,5,8,14,15,136.5,443.0,4.8,28.5,564.5,534.38,397.26
2017,5,8,14,30,133.0,427.0,4.8,28.0,542.0,510.72,381.55
2017,5,8,14,45,147.5,409.0,4.8,28.0,532.0,498.9,373.98
2017,5,8,15,0,162.0,391.0,4.8,28.0,522.0,485.53,365.16
2017,5,8,15,15,141.5,367.5,4.75,28.0,477.0,441.03,332.71
2017,5,8,15,30,121.0,344.0,4.7,28.0,432.0,397.9,301.07
2017,5,8,15,45,60.5,238.5,4.7,28.0,282.5,252.68,191.95
2017,5,8,16,0,0.0,133.0,4.7,28.0,133.0,117.98,87.73
2017,5,8,16,15,171.0,177.0,4.65,27.5,272.0,252.39,193.86
2017,5,8,16,30,342.0,221.0,4.6,27.0,411.0,358.39,273.85
2017,5,8,16,45,218.0,206.5,4.55,27.0,323.0,272.02,207.08
2017,5,8,17,0,94.0,192.0,4.5,27.0,235.0,200.51,152.72
2017,5,8,17,15,78.0,169.5,4.35,26.5,202.0,169.38,128.62
2017,5,8,17,30,62.0,147.0,4.2,26.0,169.0,140.2,105.89
2017,5,8,17,45,49.0,121.5,4.05,25.5,137.0,111.2,83.13
2017,5,8,18,0,36.0,96.0,3.9,25.0,105.0,84.18,61.91
2017,5,8,18,15,19.0,71.5,3.75,24.5,76.0,59.92,42.94
2017,5,8,18,30,2.0,47.0,3.6,24.0,47.0,40.01,28.01
2017,5,8,18,45,1.0,26.5,3.45,23.5,26.5,23.08,12.23
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.46,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.1,18.5,6.5,5.91,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,11.44,0.0
2017,5,9,6,15,63.0,37.0,3.35,19.0,47.0,30.45,19.55
2017,5,9,6,30,126.0,61.0,3.5,19.0,81.0,47.41,35.28
2017,5,9,6,45,173.0,86.0,3.7,19.5,125.5,77.64,54.16
2017,5,9,7,0,220.0,111.0,3.9,20.0,170.0,117.33,82.76
2017,5,9,7,15,110.0,79.0,4.05,20.5,108.5,88.86,63.85
2017,5,9,7,30,0.0,47.0,4.2,21.0,47.0,41.47,29.01
2017,5,9,7,45,0.0,47.5,4.35,21.5,47.5,41.92,29.24
2017,5,9,8,0,0.0,48.0,4.5,22.0,48.0,42.38,29.43
2017,5,9,8,15,0.0,50.5,4.6,22.5,50.5,44.62,31.07
2017,5,9,8,30,0.0,53.0,4.7,23.0,53.0,46.86,32.69
2017,5,9,8,45,0.0,58.0,4.8,24.0,58.0,51.32,36.03
2017,5,9,9,0,0.0,63.0,4.9,25.0,63.0,55.79,39.34
2017,5,9,9,15,30.0,194.5,4.9,25.5,217.0,194.68,149.11
2017,5,9,9,30,60.0,326.0,4.9,26.0,371.0,336.8,257.28
2017,5,9,9,45,58.0,346.0,4.95,26.5,391.5,357.51,271.5
2017,5,9,10,0,56.0,366.0,5.0,27.0,412.0,377.96,285.64
2017,5,9,10,15,32.0,282.0,5.0,27.0,308.5,283.96,214.58
2017,5,9,10,30,8.0,198.0,5.0,27.0,205.0,183.68,137.68
2017,5,9,10,45,9.0,207.5,5.0,27.5,215.5,193.52,144.9
2017,5,9,11,0,10.0,217.0,5.0,28.0,226.0,203.41,151.98
2017,5,9,11,15,21.5,306.0,5.0,28.0,326.5,302.85,226.84
2017,5,9,11,30,33.0,395.0,5.0,28.0,427.0,398.46,297.1
2017,5,9,11,45,17.0,265.5,5.05,28.0,282.0,255.12,190.52
2017,5,9,12,0,1.0,136.0,5.1,28.0,137.0,122.79,89.76
2017,5,9,12,15,6.5,184.5,5.15,28.0,191.5,171.91,127.66
2017,5,9,12,30,12.0,233.0,5.2,28.0,246.0,221.25,165.2
2017,5,9,12,45,27.0,329.0,5.3,28.0,356.5,332.12,248.48
2017,5,9,13,0,42.0,425.0,5.4,28.0,467.0,437.05,325.59
2017,5,9,13,15,27.0,327.5,5.45,28.0,354.0,329.59,246.44
2017,5,9,13,30,12.0,230.0,5.5,28.0,241.0,217.67,162.59
2017,5,9,13,45,20.0,295.0,5.6,28.0,313.5,283.64,212.8
2017,5,9,14,0,28.0,360.0,5.7,28.0,386.0,357.9,268.38
2017,5,9,14,15,28.5,350.5,5.75,28.0,376.0,347.89,261.16
2017,5,9,14,30,29.0,341.0,5.8,28.0,366.0,337.74,254.02
2017,5,9,14,45,20.0,288.0,5.85,28.0,305.0,273.78,206.27
2017,5,9,15,0,11.0,235.0,5.9,28.0,244.0,218.14,164.26
2017,5,9,15,15,5.5,145.5,5.95,27.5,150.0,133.31,99.4
2017,5,9,15,30,0.0,56.0,6.0,27.0,56.0,49.63,33.88
2017,5,9,15,45,0.5,110.0,6.05,27.0,111.0,97.94,72.29
2017,5,9,16,0,1.0,164.0,6.1,27.0,166.0,146.04,110.37
2017,5,9,16,15,0.5,137.5,6.05,27.0,138.5,122.06,91.78
2017,5,9,16,30,0.0,111.0,6.0,27.0,111.0,98.26,73.22
2017,5,9,16,45,0.0,114.5,5.95,27.0,114.5,101.17,75.84
2017,5,9,17,0,0.0,118.0,5.9,27.0,118.0,103.95,78.36
2017,5,9,17,15,0.0,101.0,5.75,26.5,101.0,88.89,66.66
2017,5,9,17,30,0.0,84.0,5.6,26.0,84.0,73.92,54.85
2017,5,9,17,45,83.0,97.5,5.45,25.5,118.5,97.39,70.61
2017,5,9,18,0,166.0,111.0,5.3,25.0,153.0,107.08,75.4
2017,5,9,18,15,121.0,82.0,5.1,24.5,108.5,69.46,48.68
2017,5,9,18,30,76.0,53.0,4.9,24.0,64.0,42.76,30.35
2017,5,9,18,45,38.0,29.5,4.75,24.0,35.0,24.66,13.59
2017,5,9,19,0,0.0,6.0,4.6,24.0,6.0,5.46,0.0
2017,5,9,19,15,0.0,3.0,4.6,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.36,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.63,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,10.54,3.08
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,18.47,10.29
2017,5,10,6,45,0.0,32.0,3.9,20.5,32.0,28.18,17.91
2017,5,10,7,0,0.0,43.0,4.1,21.0,43.0,37.92,26.12
2017,5,10,7,15,0.0,55.5,4.35,21.5,55.5,49.0,35.3
2017,5,10,7,30,0.0,68.0,4.6,22.0,68.0,60.11,44.34
2017,5,10,7,45,0.0,88.0,4.9,23.0,88.0,77.71,58.42
2017,5,10,8,0,0.0,108.0,5.2,24.0,108.0,95.33,72.24
2017,5,10,8,15,0.0,122.5,5.35,24.5,122.5,108.24,82.19
2017,5,10,8,30,0.0,137.0,5.5,25.0,137.0,121.21,92.07
2017,5,10,8,45,0.0,104.0,5.7,25.5,104.0,92.19,68.49
2017,5,10,9,0,0.0,71.0,5.9,26.0,71.0,62.91,44.83
2017,5,10,9,15,0.0,76.5,5.9,26.0,76.5,67.84,48.62
2017,5,10,9,30,0.0,82.0,5.9,26.0,82.0,72.78,52.4
2017,5,10,9,45,6.5,167.5,5.95,26.5,173.0,153.79,115.83
2017,5,10,10,0,13.0,253.0,6.0,27.0,264.0,236.02,178.73
2017,5,10,10,15,14.5,263.5,5.95,27.5,276.0,247.46,186.7
2017,5,10,10,30,16.0,274.0,5.9,28.0,288.0,258.98,194.77
2017,5,10,10,45,23.5,323.0,5.9,28.5,344.0,318.07,238.57
2017,5,10,11,0,31.0,372.0,5.9,29.0,400.0,371.95,277.73
2017,5,10,11,15,21.5,304.0,5.85,29.0,324.0,300.75,224.54
2017,5,10,11,30,12.0,236.0,5.8,29.0,248.0,223.18,166.17
2017,5,10,11,45,41.5,352.0,5.8,29.5,393.0,366.15,272.97
2017,5,10,12,0,71.0,468.0,5.8,30.0,538.0,505.12,373.11
2017,5,10,12,15,35.5,262.0,5.8,30.0,297.0,276.68,205.85
2017,5,10,12,30,0.0,56.0,5.8,30.0,56.0,49.98,33.13
2017,5,10,12,45,4.0,120.5,5.8,30.0,124.5,111.65,80.83
2017,5,10,13,0,8.0,185.0,5.8,30.0,193.0,173.59,128.1
2017,5,10,13,15,17.0,277.0,5.8,30.0,293.5,265.43,197.34
2017,5,10,13,30,26.0,369.0,5.8,30.0,394.0,366.76,272.31
2017,5,10,13,45,23.5,347.5,5.8,30.0,369.5,334.73,248.74
2017,5,10,14,0,21.0,326.0,5.8,30.0,345.0,311.99,232.18
2017,5,10,14,15,12.5,244.5,5.75,30.0,256.0,229.78,170.92
2017,5,10,14,30,4.0,163.0,5.7,30.0,167.0,148.76,109.57
2017,5,10,14,45,9.0,210.5,5.7,30.0,218.5,195.09,145.26
2017,5,10,15,0,14.0,258.0,5.7,30.0,270.0,241.02,180.32
2017,5,10,15,15,14.5,252.0,5.65,29.5,263.5,235.05,176.45
2017,5,10,15,30,15.0,246.0,5.6,29.0,257.0,228.98,172.56
2017,5,10,15,45,7.5,195.0,5.6,29.0,200.5,177.82,133.64
2017,5,10,16,0,0.0,144.0,5.6,29.0,144.0,127.72,95.08
2017,5,10,16,15,1.0,153.5,5.6,28.5,154.5,136.43,102.46
2017,5,10,16,30,2.0,163.0,5.6,28.0,165.0,144.86,109.64
2017,5,10,16,45,15.5,168.5,5.6,27.5,176.0,154.37,117.62
2017,5,10,17,0,29.0,174.0,5.6,27.0,187.0,162.78,124.56
2017,5,10,17,15,21.0,152.0,5.45,26.5,161.0,138.16,105.56
2017,5,10,17,30,13.0,130.0,5.3,26.0,135.0,115.45,87.94
2017,5,10,17,45,6.5,107.0,5.2,26.0,109.5,93.28,70.36
2017,5,10,18,0,0.0,84.0,5.1,26.0,84.0,72.16,53.4
2017,5,10,18,15,46.0,72.0,4.85,25.5,79.0,61.19,43.33
2017,5,10,18,30,92.0,60.0,4.6,25.0,74.0,47.54,34.25
2017,5,10,18,45,48.5,34.5,4.45,24.5,41.5,28.32,16.58
2017,5,10,19,0,5.0,9.0,4.3,24.0,9.0,8.07,0.0
2017,5,10,19,15,2.5,4.5,4.2,23.5,4.5,4.09,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,0.0,6.5,0.85,20.5,6.5,5.91,0.0
2017,5,11,6,0,0.0,13.0,0.9,21.0,13.0,11.44,0.0
2017,5,11,6,15,18.0,36.5,1.0,21.5,39.5,30.9,19.93
2017,5,11,6,30,36.0,60.0,1.1,22.0,66.0,49.24,36.48
2017,5,11,6,45,57.0,86.5,1.2,22.5,100.0,73.95,53.79
2017,5,11,7,0,78.0,113.0,1.3,23.0,134.0,103.19,76.1
2017,5,11,7,15,114.5,132.5,1.25,23.0,171.5,132.9,98.59
2017,5,11,7,30,151.0,152.0,1.2,23.0,209.0,167.41,125.37
2017,5,11,7,45,132.5,177.5,1.2,23.5,233.5,194.96,148.15
2017,5,11,8,0,114.0,203.0,1.2,24.0,258.0,220.39,168.52
2017,5,11,8,15,57.0,178.5,1.25,24.0,206.0,181.97,139.48
2017,5,11,8,30,0.0,154.0,1.3,24.0,154.0,136.14,103.66
2017,5,11,8,45,5.5,184.0,1.4,24.5,188.0,165.78,126.44
2017,5,11,9,0,11.0,214.0,1.5,25.0,222.0,196.17,149.3
2017,5,11,9,15,5.5,175.5,1.65,25.0,179.5,159.36,120.47
2017,5,11,9,30,0.0,137.0,1.8,25.0,137.0,121.78,90.99
2017,5,11,9,45,0.0,119.0,2.0,25.5,119.0,105.82,78.22
2017,5,11,10,0,0.0,101.0,2.2,26.0,101.0,89.82,65.44
2017,5,11,10,15,0.0,97.0,2.35,26.5,97.0,86.31,62.47
2017,5,11,10,30,0.0,93.0,2.5,27.0,93.0,82.79,59.5
2017,5,11,10,45,1.0,117.5,2.65,27.5,118.5,105.64,77.04
2017,5,11,11,0,2.0,142.0,2.8,28.0,144.0,128.64,94.47
2017,5,11,11,15,8.0,208.0,2.85,28.0,216.0,193.75,144.05
2017,5,11,11,30,14.0,274.0,2.9,28.0,288.0,259.56,193.21
2017,5,11,11,45,11.0,229.5,2.95,28.5,241.0,216.6,160.56
2017,5,11,12,0,8.0,185.0,3.0,29.0,194.0,173.6,127.98
2017,5,11,12,15,97.0,345.0,3.0,29.0,441.0,422.19,313.58
2017,5,11,12,30,186.0,505.0,3.0,29.0,688.0,658.4,478.67
2017,5,11,12,45,110.5,457.5,3.0,29.5,566.5,541.82,394.57
2017,5,11,13,0,35.0,410.0,3.0,30.0,445.0,415.44,303.53
2017,5,11,13,15,31.0,391.5,2.95,30.0,422.5,393.32,288.24
2017,5,11,13,30,27.0,373.0,2.9,30.0,400.0,371.14,272.46
2017,5,11,13,45,27.0,364.5,2.85,30.5,390.5,361.98,265.58
2017,5,11,14,0,27.0,356.0,2.8,31.0,381.0,352.67,258.59
2017,5,11,14,15,19.5,297.5,2.7,30.5,315.0,283.71,209.14
2017,5,11,14,30,12.0,239.0,2.6,30.0,249.0,223.71,165.46
2017,5,11,14,45,13.0,248.0,2.55,30.0,258.5,231.95,171.98
2017,5,11,15,0,14.0,257.0,2.5,30.0,268.0,240.02,178.25
2017,5,11,15,15,22.0,272.0,2.4,29.5,288.5,258.15,192.54
2017,5,11,15,30,30.0,287.0,2.3,29.0,309.0,279.87,209.47
2017,5,11,15,45,162.5,285.0,2.2,29.0,392.0,360.48,271.18
2017,5,11,16,0,295.0,283.0,2.1,29.0,475.0,426.5,319.74
2017,5,11,16,15,271.5,268.5,1.95,28.5,434.0,383.86,288.05
2017,5,11,16,30,248.0,254.0,1.8,28.0,393.0,339.88,255.44
2017,5,11,16,45,124.0,152.5,1.65,28.0,222.0,186.65,140.15
2017,5,11,17,0,0.0,51.0,1.5,28.0,51.0,45.04,30.71
2017,5,11,17,15,0.0,44.0,1.3,27.5,44.0,38.82,25.98
2017,5,11,17,30,0.0,37.0,1.1,27.0,37.0,32.61,21.08
2017,5,11,17,45,0.0,30.0,0.95,26.5,30.0,26.42,16.1
2017,5,11,18,0,0.0,23.0,0.8,26.0,23.0,20.23,11.03
2017,5,11,18,15,43.5,42.5,0.7,25.5,49.0,37.76,24.44
2017,5,11,18,30,87.0,62.0,0.6,25.0,75.0,48.91,35.48
2017,5,11,18,45,46.0,35.5,0.5,25.0,42.0,29.08,17.35
2017,5,11,19,0,5.0,9.0,0.4,25.0,9.0,8.07,0.0
2017,5,11,19,15,2.5,4.5,0.35,24.5,4.5,4.09,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.5,3.4,16.0,14.5,9.55,0.0
2017,5,12,6,0,141.0,21.0,3.6,16.0,29.0,16.52,1.34
2017,5,12,6,15,260.5,35.5,3.95,16.5,71.0,27.61,17.67
2017,5,12,6,30,380.0,50.0,4.3,17.0,113.0,39.71,28.99
2017,5,12,6,45,458.5,60.0,4.7,17.5,164.5,71.35,41.34
2017,5,12,7,0,537.0,70.0,5.1,18.0,216.0,120.06,72.22
2017,5,12,7,15,590.0,77.5,5.2,18.5,272.0,171.57,112.45
2017,5,12,7,30,643.0,85.0,5.3,19.0,328.0,229.06,160.91
2017,5,12,7,45,682.5,90.0,5.4,20.0,384.5,285.95,210.16
2017,5,12,8,0,722.0,95.0,5.5,21.0,441.0,346.48,262.01
2017,5,12,8,15,749.0,99.5,5.45,21.5,496.0,406.38,312.91
2017,5,12,8,30,776.0,104.0,5.4,22.0,551.0,465.88,362.11
2017,5,12,8,45,798.0,107.5,5.4,22.5,603.0,523.03,408.17
2017,5,12,9,0,820.0,111.0,5.4,23.0,655.0,580.51,453.08
2017,5,12,9,15,835.0,114.0,5.35,23.5,702.0,633.18,492.94
2017,5,12,9,30,850.0,117.0,5.3,24.0,749.0,684.86,530.89
2017,5,12,9,45,861.5,119.0,5.25,25.0,790.5,728.53,560.96
2017,5,12,10,0,873.0,121.0,5.2,26.0,832.0,772.97,589.69
2017,5,12,10,15,881.5,123.0,5.15,26.0,867.0,812.95,616.47
2017,5,12,10,30,890.0,125.0,5.1,26.0,902.0,850.37,641.23
2017,5,12,10,45,895.5,126.5,5.05,26.5,929.5,882.05,660.51
2017,5,12,11,0,901.0,128.0,5.0,27.0,957.0,910.62,677.49
2017,5,12,11,15,905.0,129.0,4.95,27.5,976.5,934.16,690.93
2017,5,12,11,30,909.0,130.0,4.9,28.0,996.0,954.27,702.03
2017,5,12,11,45,915.5,127.5,4.9,28.5,1009.0,969.98,710.54
2017,5,12,12,0,922.0,125.0,4.9,29.0,1022.0,982.18,716.8
2017,5,12,12,15,922.5,125.0,4.9,29.0,1025.5,987.52,720.09
2017,5,12,12,30,923.0,125.0,4.9,29.0,1029.0,989.24,721.15
2017,5,12,12,45,921.5,125.5,4.9,29.5,1024.0,985.94,717.56
2017,5,12,13,0,920.0,126.0,4.9,30.0,1019.0,979.04,711.75
2017,5,12,13,15,917.0,125.0,4.9,30.0,1005.5,965.76,703.33
2017,5,12,13,30,914.0,124.0,4.9,30.0,992.0,948.88,692.65
2017,5,12,13,45,909.0,123.5,4.9,30.5,970.5,927.17,677.42
2017,5,12,14,0,904.0,123.0,4.9,31.0,949.0,902.09,660.06
2017,5,12,14,15,898.0,121.5,4.9,31.0,920.5,872.01,640.74
2017,5,12,14,30,892.0,120.0,4.9,31.0,892.0,838.9,619.32
2017,5,12,14,45,885.0,117.5,4.9,31.0,856.5,801.21,594.66
2017,5,12,15,0,878.0,115.0,4.9,31.0,821.0,760.92,568.04
2017,5,12,15,15,867.0,112.5,4.85,30.5,779.5,715.44,537.43
2017,5,12,15,30,856.0,110.0,4.8,30.0,738.0,668.11,504.1
2017,5,12,15,45,840.0,107.5,4.8,30.0,690.0,617.7,466.78
2017,5,12,16,0,824.0,105.0,4.8,30.0,642.0,564.29,426.36
2017,5,12,16,15,804.0,101.5,4.7,29.5,590.5,507.38,382.83
2017,5,12,16,30,784.0,98.0,4.6,29.0,539.0,450.65,338.1
2017,5,12,16,45,756.0,94.0,4.5,29.0,484.0,390.81,289.15
2017,5,12,17,0,728.0,90.0,4.4,29.0,429.0,330.68,238.95
2017,5,12,17,15,690.0,84.5,4.0,28.0,372.5,270.17,188.69
2017,5,12,17,30,652.0,79.0,3.6,27.0,316.0,213.22,141.13
2017,5,12,17,45,596.0,72.0,3.2,26.5,260.5,155.99,95.35
2017,5,12,18,0,540.0,65.0,2.8,26.0,205.0,105.17,58.74
2017,5,12,18,15,456.0,55.0,2.5,25.0,153.5,57.52,32.66
2017,5,12,18,30,372.0,45.0,2.2,24.0,102.0,35.88,24.68
2017,5,12,18,45,240.5,31.0,1.95,23.0,61.5,24.21,13.76
2017,5,12,19,0,109.0,17.0,1.7,22.0,21.0,13.41,0.0
2017,5,12,19,15,54.5,8.5,1.7,21.5,10.5,7.73,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,11.0,1.45,15.5,15.5,10.01,0.0
2017,5,13,6,0,142.0,22.0,1.6,16.0,31.0,17.3,2.75
2017,5,13,6,15,263.0,36.5,1.7,16.5,73.5,28.37,18.41
2017,5,13,6,30,384.0,51.0,1.8,17.0,116.0,40.52,29.75
2017,5,13,6,45,463.0,61.5,1.9,18.0,168.5,72.57,42.23
2017,5,13,7,0,542.0,72.0,2.0,19.0,221.0,121.98,73.17
2017,5,13,7,15,595.0,79.5,2.0,19.5,277.0,173.72,113.0
2017,5,13,7,30,648.0,87.0,2.0,20.0,333.0,231.44,160.79
2017,5,13,7,45,686.0,92.5,2.05,21.0,389.5,288.56,209.21
2017,5,13,8,0,724.0,98.0,2.1,22.0,446.0,349.17,259.77
2017,5,13,8,15,751.0,102.5,2.05,22.5,501.0,409.15,309.1
2017,5,13,8,30,778.0,107.0,2.0,23.0,556.0,468.68,356.48
