Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,8,45,799.0,111.0,2.0,24.0,608.0,525.83,399.86
2017,5,13,9,0,820.0,115.0,2.0,25.0,660.0,583.2,441.68
2017,5,13,9,15,835.0,118.0,2.05,25.5,707.0,635.81,479.74
2017,5,13,9,30,850.0,121.0,2.1,26.0,754.0,687.43,515.98
2017,5,13,9,45,862.0,123.0,2.15,26.5,796.0,731.26,545.97
2017,5,13,10,0,874.0,125.0,2.2,27.0,838.0,776.02,575.1
2017,5,13,10,15,883.0,127.0,2.2,27.5,873.5,816.35,599.64
2017,5,13,10,30,892.0,129.0,2.2,28.0,909.0,854.17,622.19
2017,5,13,10,45,899.0,130.0,2.2,28.5,937.0,886.64,641.0
2017,5,13,11,0,906.0,131.0,2.2,29.0,965.0,916.09,657.71
2017,5,13,11,15,910.5,132.0,2.15,29.0,985.5,940.12,671.72
2017,5,13,11,30,915.0,133.0,2.1,29.0,1006.0,960.74,683.55
2017,5,13,11,45,921.0,131.0,2.1,29.5,1019.0,976.49,691.51
2017,5,13,12,0,927.0,129.0,2.1,30.0,1032.0,988.71,697.34
2017,5,13,12,15,928.0,129.0,2.05,30.0,1035.5,994.52,700.12
2017,5,13,12,30,929.0,129.0,2.0,30.0,1039.0,996.7,700.8
2017,5,13,12,45,929.0,128.0,2.0,30.5,1034.5,993.44,697.42
2017,5,13,13,0,929.0,127.0,2.0,31.0,1030.0,986.52,691.95
2017,5,13,13,15,926.5,126.5,2.0,31.0,1017.0,974.09,684.6
2017,5,13,13,30,924.0,126.0,2.0,31.0,1004.0,958.02,675.11
2017,5,13,13,45,920.5,124.5,2.05,31.5,982.5,936.56,661.51
2017,5,13,14,0,917.0,123.0,2.1,32.0,961.0,911.63,645.78
2017,5,13,14,15,911.0,121.0,2.1,32.0,932.0,880.79,627.11
2017,5,13,14,30,905.0,119.0,2.1,32.0,903.0,846.87,606.41
2017,5,13,14,45,887.0,122.0,2.15,32.0,864.5,805.47,581.09
2017,5,13,15,0,869.0,125.0,2.2,32.0,826.0,762.2,554.23
2017,5,13,15,15,857.0,122.5,2.25,31.5,783.5,716.46,525.01
2017,5,13,15,30,845.0,120.0,2.3,31.0,741.0,671.51,495.09
2017,5,13,15,45,831.0,116.0,2.4,31.0,693.5,619.23,458.43
2017,5,13,16,0,817.0,112.0,2.5,31.0,646.0,565.97,419.88
2017,5,13,16,15,796.0,108.5,2.55,30.5,594.0,508.95,377.93
2017,5,13,16,30,775.0,105.0,2.6,30.0,542.0,452.25,334.65
2017,5,13,16,45,749.0,99.5,2.7,30.0,487.0,392.34,287.01
2017,5,13,17,0,723.0,94.0,2.8,30.0,432.0,331.88,237.63
2017,5,13,17,15,684.5,88.5,2.6,29.0,375.5,271.57,188.3
2017,5,13,17,30,646.0,83.0,2.4,28.0,319.0,214.89,141.6
2017,5,13,17,45,592.5,75.0,2.25,27.5,263.0,157.6,96.19
2017,5,13,18,0,539.0,67.0,2.1,27.0,207.0,106.41,59.53
2017,5,13,18,15,456.5,56.5,2.05,25.5,155.5,58.52,33.51
2017,5,13,18,30,374.0,46.0,2.0,24.0,104.0,36.69,25.4
2017,5,13,18,45,247.0,31.5,2.0,23.0,63.5,25.53,14.93
2017,5,13,19,0,120.0,17.0,2.0,22.0,23.0,13.4,0.0
2017,5,13,19,15,60.0,8.5,2.05,21.5,11.5,7.73,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.0,15.0,10.46,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,30.0,18.06,4.01
2017,5,14,6,15,237.0,39.0,1.4,17.5,72.0,30.24,19.97
2017,5,14,6,30,348.0,55.0,1.5,18.0,114.0,42.05,30.97
2017,5,14,6,45,426.5,66.0,1.6,18.5,165.5,74.44,44.82
2017,5,14,7,0,505.0,77.0,1.7,19.0,217.0,121.86,74.64
2017,5,14,7,15,558.0,85.5,2.15,20.0,272.0,172.14,113.07
2017,5,14,7,30,611.0,94.0,2.6,21.0,327.0,228.45,159.31
2017,5,14,7,45,651.5,99.5,3.1,22.5,383.0,284.08,206.06
2017,5,14,8,0,692.0,105.0,3.6,24.0,439.0,343.53,255.42
2017,5,14,8,15,719.5,110.0,3.65,24.5,493.0,400.68,302.86
2017,5,14,8,30,747.0,115.0,3.7,25.0,547.0,459.48,350.26
2017,5,14,8,45,769.0,119.0,3.75,26.0,598.5,516.81,394.39
2017,5,14,9,0,791.0,123.0,3.8,27.0,650.0,573.18,436.3
2017,5,14,9,15,806.5,126.0,3.75,27.5,696.5,624.67,473.95
2017,5,14,9,30,822.0,129.0,3.7,28.0,743.0,675.29,509.84
2017,5,14,9,45,834.5,131.5,3.65,28.5,784.5,722.16,542.06
2017,5,14,10,0,847.0,134.0,3.6,29.0,826.0,767.35,572.12
2017,5,14,10,15,856.0,136.0,3.55,29.5,860.5,802.11,593.23
2017,5,14,10,30,865.0,138.0,3.5,30.0,895.0,838.97,615.55
2017,5,14,10,45,871.5,139.5,3.5,30.5,922.5,870.64,634.36
2017,5,14,11,0,878.0,141.0,3.5,31.0,950.0,899.34,651.09
2017,5,14,11,15,882.5,142.0,3.45,31.5,970.0,922.71,663.94
2017,5,14,11,30,887.0,143.0,3.4,32.0,990.0,942.76,674.6
2017,5,14,11,45,887.5,144.5,3.35,32.5,1001.0,956.18,681.0
2017,5,14,12,0,888.0,146.0,3.3,33.0,1012.0,966.08,685.23
2017,5,14,12,15,888.5,146.5,3.25,33.0,1015.5,971.61,688.17
2017,5,14,12,30,889.0,147.0,3.2,33.0,1019.0,973.7,689.06
2017,5,14,12,45,887.5,146.5,3.15,33.5,1014.0,969.63,684.77
2017,5,14,13,0,886.0,146.0,3.1,34.0,1009.0,962.14,678.48
2017,5,14,13,15,883.0,145.5,3.05,34.0,995.5,949.8,670.66
2017,5,14,13,30,880.0,145.0,3.0,34.0,982.0,934.01,660.78
2017,5,14,13,45,875.0,144.0,3.0,34.0,960.5,912.62,647.75
2017,5,14,14,0,870.0,143.0,3.0,34.0,939.0,887.98,632.71
2017,5,14,14,15,863.0,141.0,3.0,34.0,910.5,857.67,613.97
2017,5,14,14,30,856.0,139.0,3.0,34.0,882.0,824.48,593.31
2017,5,14,14,45,850.5,135.0,3.0,34.0,847.0,787.94,570.32
2017,5,14,15,0,845.0,131.0,3.0,34.0,812.0,752.98,548.02
2017,5,14,15,15,832.5,128.0,3.0,33.5,770.0,706.72,517.58
2017,5,14,15,30,820.0,125.0,3.0,33.0,728.0,658.85,485.25
2017,5,14,15,45,804.5,121.5,3.05,33.0,681.0,607.36,448.66
2017,5,14,16,0,789.0,118.0,3.1,33.0,634.0,555.09,410.46
2017,5,14,16,15,768.0,114.0,3.1,32.5,583.0,499.1,369.09
2017,5,14,16,30,747.0,110.0,3.1,32.0,532.0,442.0,325.54
2017,5,14,16,45,720.0,104.5,3.1,32.0,478.0,382.98,278.63
2017,5,14,17,0,693.0,99.0,3.1,32.0,424.0,325.66,231.85
2017,5,14,17,15,655.0,92.5,2.85,31.0,368.5,266.39,183.76
2017,5,14,17,30,617.0,86.0,2.6,30.0,313.0,210.74,138.34
2017,5,14,17,45,564.0,78.0,2.4,29.5,258.5,155.37,94.85
2017,5,14,18,0,511.0,70.0,2.2,29.0,204.0,106.06,59.88
2017,5,14,18,15,431.0,59.0,2.05,28.0,153.5,59.64,34.61
2017,5,14,18,30,351.0,48.0,1.9,27.0,103.0,38.36,26.45
2017,5,14,18,45,231.5,33.0,1.75,26.0,63.0,25.72,14.95
2017,5,14,19,0,112.0,18.0,1.6,25.0,23.0,14.18,0.0
2017,5,14,19,15,56.0,9.0,1.7,24.5,11.5,8.19,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.0,2.05,18.5,17.0,10.91,0.0
2017,5,15,6,0,144.0,24.0,2.3,19.0,34.0,18.86,5.12
2017,5,15,6,15,259.5,39.0,2.6,19.5,76.0,30.26,19.83
2017,5,15,6,30,375.0,54.0,2.9,20.0,118.0,43.02,31.54
2017,5,15,6,45,456.0,63.5,3.2,20.5,170.5,73.3,42.78
2017,5,15,7,0,537.0,73.0,3.5,21.0,223.0,121.42,72.48
2017,5,15,7,15,588.0,80.5,3.55,21.5,277.5,172.34,111.51
2017,5,15,7,30,639.0,88.0,3.6,22.0,332.0,228.98,158.37
2017,5,15,7,45,438.0,144.0,3.7,23.0,323.5,257.65,190.7
2017,5,15,8,0,237.0,200.0,3.8,24.0,315.0,261.66,199.78
2017,5,15,8,15,195.5,229.5,3.85,24.5,331.5,284.12,218.43
2017,5,15,8,30,154.0,259.0,3.9,25.0,348.0,303.63,233.64
2017,5,15,8,45,239.5,272.0,3.95,26.0,425.0,373.12,285.86
2017,5,15,9,0,325.0,285.0,4.0,27.0,502.0,447.77,341.05
2017,5,15,9,15,578.5,202.5,4.0,27.5,622.5,554.65,421.89
2017,5,15,9,30,832.0,120.0,4.0,28.0,743.0,671.97,508.93
2017,5,15,9,45,841.0,124.0,4.05,28.5,782.5,718.15,540.78
2017,5,15,10,0,850.0,128.0,4.1,29.0,822.0,758.18,567.66
2017,5,15,10,15,858.0,130.0,4.1,29.5,856.0,796.76,591.9
2017,5,15,10,30,866.0,132.0,4.1,30.0,890.0,832.82,614.14
2017,5,15,10,45,871.0,133.5,4.1,30.5,916.5,863.22,632.35
2017,5,15,11,0,876.0,135.0,4.1,31.0,943.0,890.59,648.43
2017,5,15,11,15,879.5,136.0,4.1,31.0,962.5,913.0,662.5
2017,5,15,11,30,883.0,137.0,4.1,31.0,982.0,932.08,674.42
2017,5,15,11,45,894.0,131.5,4.1,31.5,995.5,948.74,683.45
2017,5,15,12,0,905.0,126.0,4.1,32.0,1009.0,962.09,690.37
2017,5,15,12,15,905.0,126.0,4.1,32.5,1011.5,966.82,691.78
2017,5,15,12,30,905.0,126.0,4.1,33.0,1014.0,968.04,691.08
2017,5,15,12,45,904.0,125.5,4.1,33.5,1009.0,964.38,687.37
2017,5,15,13,0,903.0,125.0,4.1,34.0,1004.0,957.2,681.56
2017,5,15,13,15,900.0,124.0,4.1,34.0,990.5,944.19,673.5
2017,5,15,13,30,897.0,123.0,4.1,34.0,977.0,927.66,663.29
2017,5,15,13,45,732.5,234.0,4.15,34.0,921.0,884.02,635.47
2017,5,15,14,0,568.0,345.0,4.2,34.0,865.0,827.4,594.08
2017,5,15,14,15,450.5,373.5,4.25,34.0,778.5,738.72,533.24
2017,5,15,14,30,333.0,402.0,4.3,34.0,692.0,649.61,471.1
2017,5,15,14,45,337.5,382.5,4.35,34.0,665.5,621.84,453.11
2017,5,15,15,0,342.0,363.0,4.4,34.0,639.0,592.58,433.56
2017,5,15,15,15,546.0,257.0,4.45,33.5,671.0,626.46,462.49
2017,5,15,15,30,750.0,151.0,4.5,33.0,703.0,637.36,474.03
2017,5,15,15,45,724.0,151.0,4.6,33.0,656.0,585.61,436.23
2017,5,15,16,0,698.0,151.0,4.7,33.0,609.0,534.2,398.18
2017,5,15,16,15,682.5,142.0,4.75,32.5,559.5,480.44,358.17
2017,5,15,16,30,667.0,133.0,4.8,32.0,510.0,426.73,316.86
2017,5,15,16,45,635.0,127.0,4.85,32.0,457.0,369.62,271.29
2017,5,15,17,0,603.0,121.0,4.9,32.0,404.0,314.9,226.67
2017,5,15,17,15,563.0,112.5,4.85,31.5,350.5,258.48,180.79
2017,5,15,17,30,523.0,104.0,4.8,31.0,297.0,206.07,138.16
2017,5,15,17,45,466.5,94.0,4.75,30.5,244.5,151.92,96.13
2017,5,15,18,0,410.0,84.0,4.7,30.0,192.0,106.45,64.01
2017,5,15,18,15,335.0,69.5,4.65,29.0,144.0,63.49,39.39
2017,5,15,18,30,260.0,55.0,4.6,28.0,96.0,42.03,29.4
2017,5,15,18,45,130.0,38.0,4.55,27.5,58.5,30.35,18.59
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,17.95,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,9.55,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,4.0,20.5,11.0,10.01,0.0
2017,5,16,6,0,0.0,22.0,4.1,21.0,22.0,19.12,5.82
2017,5,16,6,15,67.0,47.5,4.3,21.0,59.0,38.18,26.33
2017,5,16,6,30,134.0,73.0,4.5,21.0,96.0,57.17,43.53
2017,5,16,6,45,67.0,60.0,4.75,21.5,71.5,53.79,37.25
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,41.46,28.95
2017,5,16,7,15,0.0,72.0,5.15,22.5,72.0,63.46,47.1
2017,5,16,7,30,0.0,97.0,5.3,23.0,97.0,85.13,64.67
2017,5,16,7,45,74.5,152.0,5.45,23.5,188.5,154.49,118.51
2017,5,16,8,0,149.0,207.0,5.6,24.0,280.0,234.6,180.9
2017,5,16,8,15,74.5,173.5,5.7,24.5,210.0,184.02,141.87
2017,5,16,8,30,0.0,140.0,5.8,25.0,140.0,123.75,94.0
2017,5,16,8,45,4.0,170.5,5.9,25.5,173.5,152.91,116.62
2017,5,16,9,0,8.0,201.0,6.0,26.0,207.0,182.65,139.36
2017,5,16,9,15,6.0,188.5,6.0,26.5,193.5,171.05,129.64
2017,5,16,9,30,4.0,176.0,6.0,27.0,180.0,159.11,119.78
2017,5,16,9,45,3.0,163.5,6.05,27.5,166.5,147.6,110.36
2017,5,16,10,0,2.0,151.0,6.1,28.0,153.0,135.95,100.89
2017,5,16,10,15,3.0,154.0,6.1,28.0,157.0,139.6,103.58
2017,5,16,10,30,4.0,157.0,6.1,28.0,161.0,143.32,106.32
2017,5,16,10,45,4.0,157.0,6.15,28.5,161.0,143.56,106.16
2017,5,16,11,0,4.0,157.0,6.2,29.0,161.0,143.79,106.0
2017,5,16,11,15,5.5,159.0,6.2,29.0,164.5,147.11,108.51
2017,5,16,11,30,7.0,161.0,6.2,29.0,168.0,150.48,111.06
2017,5,16,11,45,6.5,162.0,6.2,29.5,168.5,151.12,111.24
2017,5,16,12,0,6.0,163.0,6.2,30.0,169.0,151.71,111.4
2017,5,16,12,15,7.0,173.0,6.2,30.0,180.0,161.76,119.04
2017,5,16,12,30,8.0,183.0,6.2,30.0,191.0,171.77,126.65
2017,5,16,12,45,10.0,204.0,6.25,30.5,213.5,192.59,142.18
2017,5,16,13,0,12.0,225.0,6.3,31.0,236.0,213.33,157.55
2017,5,16,13,15,56.0,350.0,6.35,31.0,403.0,375.41,279.0
2017,5,16,13,30,100.0,475.0,6.4,31.0,570.0,531.31,392.28
2017,5,16,13,45,56.5,362.5,6.45,31.0,416.0,384.56,285.41
2017,5,16,14,0,13.0,250.0,6.5,31.0,262.0,235.34,174.3
2017,5,16,14,15,93.0,342.0,6.55,31.0,423.5,399.11,298.4
2017,5,16,14,30,173.0,434.0,6.6,31.0,585.0,543.85,404.91
2017,5,16,14,45,158.0,414.5,6.65,31.0,548.5,506.78,378.0
2017,5,16,15,0,143.0,395.0,6.7,31.0,512.0,470.23,351.72
2017,5,16,15,15,94.0,353.5,6.7,30.5,429.0,385.65,289.84
2017,5,16,15,30,45.0,312.0,6.7,30.0,346.0,311.04,234.38
2017,5,16,15,45,33.5,276.0,6.75,30.0,300.5,268.45,202.64
2017,5,16,16,0,22.0,240.0,6.8,30.0,255.0,224.52,169.53
2017,5,16,16,15,11.0,161.0,6.75,29.5,168.5,147.88,110.98
2017,5,16,16,30,0.0,82.0,6.7,29.0,82.0,72.62,52.28
2017,5,16,16,45,0.0,85.5,6.65,29.0,85.5,75.71,54.97
2017,5,16,17,0,0.0,89.0,6.6,29.0,89.0,78.7,57.58
2017,5,16,17,15,0.0,77.0,6.5,28.5,77.0,68.12,49.42
2017,5,16,17,30,0.0,65.0,6.4,28.0,65.0,57.44,41.06
2017,5,16,17,45,147.5,84.0,6.3,27.5,123.0,94.74,65.15
2017,5,16,18,0,295.0,103.0,6.2,27.0,181.0,111.35,73.38
2017,5,16,18,15,228.0,83.0,6.05,26.5,135.0,71.68,48.47
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,48.92,35.45
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,32.94,20.95
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,15.72,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.19,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.31,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.63,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.39,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,23.5,0.6,22.5,23.5,20.68,11.67
2017,5,17,7,30,0.0,40.0,0.7,23.0,40.0,35.27,23.69
2017,5,17,7,45,0.0,45.5,0.8,23.5,45.5,40.15,27.54
2017,5,17,8,0,0.0,51.0,0.9,24.0,51.0,45.04,31.34
2017,5,17,8,15,0.0,64.0,1.0,24.5,64.0,56.6,40.49
2017,5,17,8,30,0.0,77.0,1.1,25.0,77.0,68.18,49.52
2017,5,17,8,45,0.0,89.5,1.25,25.5,89.5,79.34,58.11
2017,5,17,9,0,0.0,102.0,1.4,26.0,102.0,90.48,66.59
2017,5,17,9,15,12.0,191.0,1.45,26.5,200.0,176.9,133.47
2017,5,17,9,30,24.0,280.0,1.5,27.0,298.0,264.98,199.24
2017,5,17,9,45,20.5,279.5,1.6,28.0,295.5,263.61,196.74
2017,5,17,10,0,17.0,279.0,1.7,29.0,293.0,261.8,194.31
2017,5,17,10,15,18.5,294.0,1.7,29.5,310.0,277.48,205.14
2017,5,17,10,30,20.0,309.0,1.7,30.0,327.0,293.25,215.88
2017,5,17,10,45,20.5,321.5,1.75,30.5,340.5,305.96,224.38
2017,5,17,11,0,21.0,334.0,1.8,31.0,354.0,318.64,232.82
2017,5,17,11,15,172.5,398.0,1.75,31.0,563.5,528.78,384.13
2017,5,17,11,30,324.0,462.0,1.7,31.0,773.0,736.57,523.67
2017,5,17,11,45,267.0,482.0,1.65,31.5,740.0,708.76,500.61
2017,5,17,12,0,210.0,502.0,1.6,32.0,707.0,670.74,473.03
2017,5,17,12,15,202.0,504.5,1.55,32.0,703.0,667.32,470.46
2017,5,17,12,30,194.0,507.0,1.5,32.0,699.0,662.66,466.84
2017,5,17,12,45,220.5,500.5,1.5,32.5,717.0,680.34,478.24
2017,5,17,13,0,247.0,494.0,1.5,33.0,735.0,696.54,488.42
2017,5,17,13,15,550.0,324.0,1.55,33.0,851.0,824.68,579.49
2017,5,17,13,30,853.0,154.0,1.6,33.0,967.0,913.06,638.69
2017,5,17,13,45,850.0,151.5,1.7,33.5,946.5,892.76,625.44
2017,5,17,14,0,847.0,149.0,1.8,34.0,926.0,869.22,611.22
2017,5,17,14,15,839.5,147.0,1.85,34.0,897.5,846.15,598.01
2017,5,17,14,30,832.0,145.0,1.9,34.0,869.0,812.68,578.02
2017,5,17,14,45,818.5,144.5,2.0,34.0,833.0,773.49,554.57
2017,5,17,15,0,805.0,144.0,2.1,34.0,797.0,732.37,528.56
2017,5,17,15,15,791.5,141.0,2.2,33.5,755.0,687.2,499.84
2017,5,17,15,30,778.0,138.0,2.3,33.0,713.0,640.63,469.19
2017,5,17,15,45,753.5,137.5,2.45,33.0,665.0,588.67,432.93
2017,5,17,16,0,729.0,137.0,2.6,33.0,617.0,536.26,395.22
2017,5,17,16,15,447.0,195.0,2.75,32.5,482.0,406.49,301.09
2017,5,17,16,30,165.0,253.0,2.9,32.0,347.0,299.31,222.75
2017,5,17,16,45,100.0,217.0,3.05,31.5,272.5,229.52,171.45
2017,5,17,17,0,35.0,181.0,3.2,31.0,198.0,169.85,127.27
2017,5,17,17,15,29.5,159.0,3.35,30.5,172.0,146.04,109.42
2017,5,17,17,30,24.0,137.0,3.5,30.0,146.0,123.37,92.16
2017,5,17,17,45,211.0,112.0,3.65,29.5,170.0,127.11,87.56
2017,5,17,18,0,398.0,87.0,3.8,29.0,194.0,107.26,65.42
2017,5,17,18,15,320.5,73.0,3.8,28.0,146.0,65.44,41.5
2017,5,17,18,30,243.0,59.0,3.8,27.0,98.0,44.99,32.06
2017,5,17,18,45,142.5,39.5,3.85,26.5,60.0,31.51,19.81
2017,5,17,19,0,42.0,20.0,3.9,26.0,22.0,16.89,0.0
2017,5,17,19,15,21.0,10.0,3.95,25.5,11.0,9.1,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.0,13.0,3.35,23.0,15.5,11.82,0.0
2017,5,18,6,0,68.0,26.0,3.4,23.0,31.0,21.02,7.96
2017,5,18,6,15,154.0,47.0,3.55,23.0,70.5,37.15,25.35
2017,5,18,6,30,240.0,68.0,3.7,23.0,110.0,52.85,39.55
2017,5,18,6,45,120.0,60.5,3.9,23.5,81.5,54.78,36.36
2017,5,18,7,0,0.0,53.0,4.1,24.0,53.0,46.79,33.09
2017,5,18,7,15,0.0,68.0,4.3,24.5,68.0,60.07,43.91
2017,5,18,7,30,0.0,83.0,4.5,25.0,83.0,73.18,54.39
2017,5,18,7,45,0.5,116.0,4.7,25.5,116.5,101.98,77.34
2017,5,18,8,0,1.0,149.0,4.9,26.0,150.0,131.04,100.09
2017,5,18,8,15,38.5,200.0,5.05,26.5,223.0,192.01,147.24
2017,5,18,8,30,76.0,251.0,5.2,27.0,296.0,257.03,197.0
2017,5,18,8,45,40.0,215.5,5.35,28.0,239.5,212.89,161.96
2017,5,18,9,0,4.0,180.0,5.5,29.0,183.0,161.75,121.33
2017,5,18,9,15,3.5,172.0,5.55,29.0,174.5,154.81,115.7
2017,5,18,9,30,3.0,164.0,5.6,29.0,166.0,147.72,109.96
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,175.9,131.2
2017,5,18,10,0,10.0,221.0,5.8,30.0,230.0,204.47,152.49
2017,5,18,10,15,24.0,295.0,5.8,30.5,316.0,287.86,214.8
2017,5,18,10,30,38.0,369.0,5.8,31.0,402.0,369.03,274.02
2017,5,18,10,45,159.0,410.5,5.85,31.5,557.0,517.98,383.97
2017,5,18,11,0,280.0,452.0,5.9,32.0,712.0,672.84,494.26
2017,5,18,11,15,150.5,398.5,5.9,32.0,539.0,509.26,375.66
2017,5,18,11,30,21.0,345.0,5.9,32.0,366.0,330.02,242.7
2017,5,18,11,45,53.0,413.5,5.95,32.5,466.0,432.17,317.25
2017,5,18,12,0,85.0,482.0,6.0,33.0,566.0,527.46,384.71
2017,5,18,12,15,404.0,362.5,6.0,33.0,760.0,735.52,539.32
2017,5,18,12,30,723.0,243.0,6.0,33.0,954.0,920.26,671.75
2017,5,18,12,45,713.0,248.5,6.05,33.0,946.5,914.17,667.07
2017,5,18,13,0,703.0,254.0,6.1,33.0,939.0,905.1,661.04
2017,5,18,13,15,426.5,371.0,6.1,33.0,785.5,754.73,551.84
2017,5,18,13,30,150.0,488.0,6.1,33.0,632.0,595.14,433.7
2017,5,18,13,45,209.0,470.0,6.1,33.0,665.5,625.84,457.69
2017,5,18,14,0,268.0,452.0,6.1,33.0,699.0,660.13,483.32
2017,5,18,14,15,459.0,351.0,6.1,33.0,758.0,722.13,531.89
2017,5,18,14,30,650.0,250.0,6.1,33.0,817.0,767.48,568.02
2017,5,18,14,45,634.0,248.0,6.15,33.0,782.5,730.11,541.84
2017,5,18,15,0,618.0,246.0,6.2,33.0,748.0,691.53,514.77
2017,5,18,15,15,443.5,293.5,6.25,32.5,644.0,586.11,438.04
2017,5,18,15,30,269.0,341.0,6.3,32.0,540.0,490.08,366.92
2017,5,18,15,45,163.0,311.5,6.35,32.0,430.0,381.3,286.28
2017,5,18,16,0,57.0,282.0,6.4,32.0,320.0,283.31,212.55
2017,5,18,16,15,37.0,242.0,6.4,31.5,266.0,233.76,175.84
2017,5,18,16,30,17.0,202.0,6.4,31.0,212.0,185.2,139.37
2017,5,18,16,45,223.5,190.5,6.4,31.0,298.0,258.37,193.92
2017,5,18,17,0,430.0,179.0,6.4,31.0,384.0,303.57,223.09
2017,5,18,17,15,388.5,165.0,6.35,30.5,332.5,250.51,180.73
2017,5,18,17,30,347.0,151.0,6.3,30.0,281.0,203.63,143.53
2017,5,18,17,45,295.5,133.0,6.25,29.5,230.5,156.53,107.5
2017,5,18,18,0,244.0,115.0,6.2,29.0,180.0,115.43,78.01
2017,5,18,18,15,182.5,92.0,6.0,28.5,134.0,76.57,52.87
2017,5,18,18,30,121.0,69.0,5.8,28.0,88.0,54.11,39.51
2017,5,18,18,45,67.0,42.5,5.6,27.5,52.5,34.42,22.12
2017,5,18,19,0,13.0,16.0,5.4,27.0,17.0,14.21,0.0
2017,5,18,19,15,6.5,8.0,5.3,26.5,8.5,7.28,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.5,11.5,4.55,23.0,13.0,10.46,0.0
2017,5,19,6,0,33.0,23.0,4.6,23.0,26.0,19.46,7.34
2017,5,19,6,15,93.5,48.5,4.75,23.0,64.0,39.1,27.0
2017,5,19,6,30,154.0,74.0,4.9,23.0,102.0,56.74,42.87
2017,5,19,6,45,77.0,61.0,5.1,23.5,75.0,54.88,37.63
2017,5,19,7,0,0.0,48.0,5.3,24.0,48.0,42.35,29.42
2017,5,19,7,15,45.0,102.5,5.4,24.5,120.0,96.24,71.59
2017,5,19,7,30,90.0,157.0,5.5,25.0,192.0,155.24,117.52
2017,5,19,7,45,107.0,183.0,5.65,25.5,231.0,190.06,144.9
2017,5,19,8,0,124.0,209.0,5.8,26.0,270.0,226.64,173.55
2017,5,19,8,15,192.5,230.0,5.85,26.5,336.5,281.76,215.83
2017,5,19,8,30,261.0,251.0,5.9,27.0,403.0,346.9,265.8
2017,5,19,8,45,191.0,280.5,6.0,28.0,397.5,350.18,267.61
2017,5,19,9,0,121.0,310.0,6.1,29.0,392.0,348.75,264.98
2017,5,19,9,15,402.5,249.5,6.15,29.5,547.5,483.03,368.12
2017,5,19,9,30,684.0,189.0,6.2,30.0,703.0,635.18,482.32
2017,5,19,9,45,703.5,190.0,6.3,30.5,744.0,680.2,514.28
2017,5,19,10,0,723.0,191.0,6.4,31.0,785.0,724.46,545.45
2017,5,19,10,15,442.0,315.5,6.45,31.5,683.5,647.76,484.01
2017,5,19,10,30,161.0,440.0,6.5,32.0,582.0,539.92,399.13
2017,5,19,10,45,171.5,455.0,6.55,32.5,610.0,568.86,419.11
2017,5,19,11,0,182.0,470.0,6.6,33.0,638.0,597.66,438.46
2017,5,19,11,15,120.0,458.0,6.6,33.0,570.0,537.35,393.89
2017,5,19,11,30,58.0,446.0,6.6,33.0,502.0,465.56,340.87
2017,5,19,11,45,158.5,469.5,6.6,33.5,624.5,589.02,430.56
2017,5,19,12,0,259.0,493.0,6.6,34.0,747.0,713.06,517.74
2017,5,19,12,15,152.0,466.5,6.6,34.0,616.0,583.79,424.99
2017,5,19,12,30,45.0,440.0,6.6,34.0,485.0,451.18,328.37
2017,5,19,12,45,32.0,384.5,6.6,34.5,416.0,386.52,281.55
2017,5,19,13,0,19.0,329.0,6.6,35.0,347.0,314.3,228.75
2017,5,19,13,15,18.5,325.0,6.55,35.0,343.0,309.77,225.62
2017,5,19,13,30,18.0,321.0,6.5,35.0,339.0,305.14,222.35
2017,5,19,13,45,83.5,393.5,6.5,35.0,471.0,436.2,318.97
2017,5,19,14,0,149.0,466.0,6.5,35.0,603.0,564.18,410.84
2017,5,19,14,15,136.0,448.5,6.45,34.5,571.0,531.75,388.49
2017,5,19,14,30,123.0,431.0,6.4,34.0,539.0,499.5,366.5
2017,5,19,14,45,183.0,410.5,6.4,34.0,563.5,520.44,383.42
2017,5,19,15,0,243.0,390.0,6.4,34.0,588.0,536.56,396.52
2017,5,19,15,15,233.0,369.5,6.35,33.5,551.5,499.42,370.75
2017,5,19,15,30,223.0,349.0,6.3,33.0,515.0,462.43,344.86
2017,5,19,15,45,113.5,264.5,6.3,33.0,349.0,309.56,231.6
2017,5,19,16,0,4.0,180.0,6.3,33.0,183.0,161.57,119.33
2017,5,19,16,15,151.0,209.0,6.2,32.5,295.5,264.31,198.85
2017,5,19,16,30,298.0,238.0,6.1,32.0,408.0,347.21,260.52
2017,5,19,16,45,271.0,216.5,6.0,31.5,359.5,298.89,223.32
2017,5,19,17,0,244.0,195.0,5.9,31.0,311.0,253.24,187.93
2017,5,19,17,15,215.0,177.0,5.75,30.5,270.0,211.97,155.71
2017,5,19,17,30,186.0,159.0,5.6,30.0,229.0,175.16,127.06
2017,5,19,17,45,164.0,135.0,5.45,29.5,189.0,138.07,98.32
2017,5,19,18,0,142.0,111.0,5.3,29.0,149.0,103.82,72.65
2017,5,19,18,15,107.5,87.0,5.1,28.5,112.0,72.24,50.75
2017,5,19,18,30,73.0,63.0,4.9,28.0,75.0,50.14,36.25
2017,5,19,18,45,36.5,40.0,4.7,27.5,46.0,33.47,21.44
2017,5,19,19,0,0.0,17.0,4.5,27.0,17.0,14.98,0.57
2017,5,19,19,15,0.0,8.5,4.35,26.5,8.5,7.73,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,6.0,1.8,22.5,6.0,5.46,0.0
2017,5,20,6,0,0.0,12.0,1.9,23.0,12.0,10.55,1.58
2017,5,20,6,15,0.0,28.0,1.95,23.0,28.0,24.68,15.04
2017,5,20,6,30,0.0,44.0,2.0,23.0,44.0,38.58,27.44
2017,5,20,6,45,0.0,63.5,2.15,23.0,63.5,55.09,39.96
2017,5,20,7,0,0.0,83.0,2.3,23.0,83.0,71.92,53.95
2017,5,20,7,15,0.0,78.5,2.4,23.0,78.5,68.98,51.5
2017,5,20,7,30,0.0,74.0,2.5,23.0,74.0,65.44,48.47
2017,5,20,7,45,0.0,66.5,2.65,23.5,66.5,58.78,42.75
2017,5,20,8,0,0.0,59.0,2.8,24.0,59.0,52.14,37.09
2017,5,20,8,15,0.0,37.0,2.95,24.5,37.0,32.67,21.03
2017,5,20,8,30,0.0,15.0,3.1,25.0,15.0,13.23,5.12
2017,5,20,8,45,0.0,23.5,3.3,25.5,23.5,20.76,11.15
2017,5,20,9,0,0.0,32.0,3.5,26.0,32.0,28.3,17.13
2017,5,20,9,15,0.0,41.0,3.7,26.0,41.0,36.3,23.47
2017,5,20,9,30,0.0,50.0,3.9,26.0,50.0,44.32,29.78
2017,5,20,9,45,0.5,96.0,4.15,26.5,96.5,85.66,62.27
2017,5,20,10,0,1.0,142.0,4.4,27.0,143.0,127.12,94.31
2017,5,20,10,15,0.5,118.5,4.0,27.0,119.0,105.88,77.59
2017,5,20,10,30,0.0,95.0,3.6,27.0,95.0,84.58,60.88
2017,5,20,10,45,0.0,113.5,3.25,27.5,114.0,101.19,73.55
2017,5,20,11,0,0.0,132.0,2.9,28.0,133.0,117.85,86.1
2017,5,20,11,15,0.5,135.0,2.8,28.0,136.5,121.07,88.48
2017,5,20,11,30,1.0,138.0,2.7,28.0,140.0,124.32,90.9
2017,5,20,11,45,6.5,186.0,2.6,28.5,193.5,172.68,127.56
2017,5,20,12,0,12.0,234.0,2.5,29.0,247.0,221.36,163.72
2017,5,20,12,15,14.0,265.0,2.6,29.0,279.5,251.53,186.0
2017,5,20,12,30,16.0,296.0,2.7,29.0,312.0,281.68,208.18
2017,5,20,12,45,128.5,395.5,2.8,29.0,521.5,494.47,364.61
2017,5,20,13,0,241.0,495.0,2.9,29.0,731.0,689.46,500.44
2017,5,20,13,15,130.0,412.5,2.85,28.5,540.0,508.43,373.3
2017,5,20,13,30,19.0,330.0,2.8,28.0,349.0,314.13,232.42
2017,5,20,13,45,15.0,280.5,2.75,28.0,295.5,264.99,196.94
2017,5,20,14,0,11.0,231.0,2.7,28.0,242.0,216.23,160.8
2017,5,20,14,15,9.5,213.5,2.4,28.0,222.5,198.73,147.77
2017,5,20,14,30,8.0,196.0,2.1,28.0,203.0,181.33,134.72
2017,5,20,14,45,108.0,295.5,1.8,28.0,383.5,357.67,268.06
2017,5,20,15,0,208.0,395.0,1.5,28.0,564.0,515.18,379.97
2017,5,20,15,15,245.5,366.5,1.35,27.5,556.5,509.76,376.19
2017,5,20,15,30,283.0,338.0,1.2,27.0,549.0,495.12,366.83
2017,5,20,15,45,199.5,320.5,1.05,27.0,464.5,410.18,305.21
2017,5,20,16,0,116.0,303.0,0.9,27.0,380.0,337.12,251.84
2017,5,20,16,15,275.5,254.5,1.55,26.5,417.5,368.53,278.23
2017,5,20,16,30,435.0,206.0,2.2,26.0,455.0,382.56,288.81
2017,5,20,16,45,387.0,207.0,2.85,25.5,412.5,335.33,252.91
2017,5,20,17,0,339.0,208.0,3.5,25.0,370.0,295.3,221.91
2017,5,20,17,15,301.5,189.0,3.85,24.0,320.0,246.01,183.4
2017,5,20,17,30,264.0,170.0,4.2,23.0,270.0,200.75,147.86
2017,5,20,17,45,219.5,147.0,4.6,22.5,221.0,155.5,112.78
2017,5,20,18,0,175.0,124.0,5.0,22.0,172.0,116.05,83.47
2017,5,20,18,15,129.0,96.0,4.9,21.5,127.0,78.87,57.34
2017,5,20,18,30,83.0,68.0,4.8,21.0,82.0,53.52,40.29
2017,5,20,18,45,49.5,41.5,4.75,20.5,49.0,33.83,22.54
2017,5,20,19,0,16.0,15.0,4.7,20.0,16.0,13.08,0.68
2017,5,20,19,15,8.0,7.5,4.5,19.5,8.0,6.82,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,2.0,3.05,18.0,2.0,1.82,0.0
2017,5,21,6,0,0.0,4.0,3.1,18.0,4.0,3.5,0.0
2017,5,21,6,15,0.0,14.0,3.2,18.0,14.0,12.3,4.87
2017,5,21,6,30,0.0,24.0,3.3,18.0,24.0,21.12,12.83
2017,5,21,6,45,0.0,37.0,3.45,18.5,37.0,32.61,21.88
2017,5,21,7,0,0.0,50.0,3.6,19.0,50.0,44.13,31.6
2017,5,21,7,15,0.0,64.0,3.75,19.0,64.0,56.55,42.0
2017,5,21,7,30,0.0,78.0,3.9,19.0,78.0,68.89,52.17
2017,5,21,7,45,76.0,144.0,4.05,19.5,181.5,147.58,114.46
2017,5,21,8,0,152.0,210.0,4.2,20.0,285.0,236.56,184.55
2017,5,21,8,15,76.0,142.5,4.3,20.0,180.0,158.83,123.71
2017,5,21,8,30,0.0,75.0,4.4,20.0,75.0,66.41,49.08
2017,5,21,8,45,0.0,99.0,4.55,20.5,99.0,87.77,66.23
2017,5,21,9,0,0.0,123.0,4.7,21.0,123.0,109.06,83.05
2017,5,21,9,15,11.5,201.0,4.7,21.0,210.0,185.28,143.69
2017,5,21,9,30,23.0,279.0,4.7,21.0,297.0,263.0,204.27
2017,5,21,9,45,16.0,246.0,4.7,21.5,259.0,230.14,177.73
2017,5,21,10,0,9.0,213.0,4.7,22.0,221.0,196.43,150.75
2017,5,21,10,15,9.5,222.0,4.6,22.0,230.5,205.44,157.55
2017,5,21,10,30,10.0,231.0,4.5,22.0,240.0,214.47,164.3
2017,5,21,10,45,35.0,331.5,4.4,22.5,364.0,332.97,254.87
2017,5,21,11,0,60.0,432.0,4.3,23.0,488.0,449.43,340.7
2017,5,21,11,15,61.0,441.0,4.2,23.0,499.0,460.91,348.33
2017,5,21,11,30,62.0,450.0,4.1,23.0,510.0,472.12,356.13
2017,5,21,11,45,96.5,475.0,4.05,23.0,569.5,528.49,397.74
2017,5,21,12,0,131.0,500.0,4.0,23.0,629.0,593.27,444.55
2017,5,21,12,15,141.5,503.5,4.1,23.0,643.0,607.45,454.77
2017,5,21,12,30,152.0,507.0,4.2,23.0,657.0,620.77,464.66
2017,5,21,12,45,93.0,458.5,4.3,23.0,550.5,511.88,385.37
2017,5,21,13,0,34.0,410.0,4.4,23.0,444.0,411.24,310.66
2017,5,21,13,15,60.0,439.0,4.55,22.5,497.0,461.11,349.53
2017,5,21,13,30,86.0,468.0,4.7,22.0,550.0,509.88,386.99
2017,5,21,13,45,65.0,435.5,4.85,22.0,497.5,458.66,349.17
2017,5,21,14,0,44.0,403.0,5.0,22.0,445.0,408.18,311.73
2017,5,21,14,15,70.5,413.0,5.05,22.0,476.5,437.14,334.66
2017,5,21,14,30,97.0,423.0,5.1,22.0,508.0,464.17,355.82
2017,5,21,14,45,130.0,410.0,5.2,22.0,519.0,478.66,367.95
2017,5,21,15,0,163.0,397.0,5.3,22.0,530.0,483.94,373.18
2017,5,21,15,15,96.5,344.5,5.35,21.5,422.5,377.57,292.88
2017,5,21,15,30,30.0,292.0,5.4,21.0,315.0,282.32,219.5
2017,5,21,15,45,15.0,194.5,5.45,21.0,206.0,181.37,140.67
2017,5,21,16,0,0.0,97.0,5.5,21.0,97.0,86.04,64.5
2017,5,21,16,15,0.0,86.5,5.35,20.5,86.5,76.66,57.26
2017,5,21,16,30,0.0,76.0,5.2,20.0,76.0,67.29,49.9
2017,5,21,16,45,0.0,60.0,5.1,20.0,60.0,53.05,38.35
2017,5,21,17,0,0.0,44.0,5.0,20.0,44.0,38.84,26.73
2017,5,21,17,15,0.0,38.0,4.8,19.5,38.0,33.51,22.45
2017,5,21,17,30,0.0,32.0,4.6,19.0,32.0,28.19,18.12
2017,5,21,17,45,0.0,25.5,4.45,18.5,25.5,22.44,13.36
2017,5,21,18,0,0.0,19.0,4.3,18.0,19.0,16.71,8.53
2017,5,21,18,15,0.0,13.5,4.3,17.5,13.5,11.86,4.39
2017,5,21,18,30,0.0,8.0,4.3,17.0,8.0,7.02,0.48
2017,5,21,18,45,0.0,4.5,4.3,17.0,4.5,3.94,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.87,0.0
2017,5,21,19,15,0.0,0.5,4.2,17.0,0.5,0.45,0.0
2017,5,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.5,13.0,3.45,15.0,14.5,11.82,0.0
2017,5,22,6,0,43.0,26.0,3.4,15.0,29.0,21.8,10.34
2017,5,22,6,15,103.0,50.5,3.4,15.0,67.0,40.63,29.44
2017,5,22,6,30,163.0,75.0,3.4,15.0,105.0,57.5,45.06
2017,5,22,6,45,233.0,93.5,3.4,15.5,152.5,83.91,59.38
2017,5,22,7,0,303.0,112.0,3.4,16.0,200.0,123.9,86.22
2017,5,22,7,15,151.5,62.0,3.4,16.5,106.0,79.1,54.74
2017,5,22,7,30,0.0,12.0,3.4,17.0,12.0,10.56,3.31
2017,5,22,7,45,24.5,104.0,3.4,17.5,116.5,98.84,76.58
2017,5,22,8,0,49.0,196.0,3.4,18.0,221.0,187.76,148.43
2017,5,22,8,15,24.5,146.5,3.45,18.0,159.0,139.69,109.51
2017,5,22,8,30,0.0,97.0,3.5,18.0,97.0,85.94,65.54
2017,5,22,8,45,2.0,137.0,3.6,18.5,138.5,122.28,94.83
2017,5,22,9,0,4.0,177.0,3.7,19.0,180.0,158.98,123.83
2017,5,22,9,15,13.0,226.0,3.85,19.5,236.0,208.28,162.46
2017,5,22,9,30,22.0,275.0,4.0,20.0,292.0,258.69,201.29
2017,5,22,9,45,26.0,300.0,4.15,20.5,321.0,289.54,224.37
2017,5,22,10,0,30.0,325.0,4.3,21.0,350.0,317.19,244.82
2017,5,22,10,15,27.0,328.0,4.45,21.0,351.5,319.64,246.31
2017,5,22,10,30,24.0,331.0,4.6,21.0,353.0,315.78,243.07
2017,5,22,10,45,21.0,322.0,4.85,21.5,341.5,306.25,235.19
2017,5,22,11,0,18.0,313.0,5.1,22.0,330.0,296.42,227.11
2017,5,22,11,15,20.0,332.5,5.15,22.0,351.5,316.6,242.36
2017,5,22,11,30,22.0,352.0,5.2,22.0,373.0,336.82,257.55
2017,5,22,11,45,19.0,329.0,5.3,22.5,348.0,313.69,239.4
2017,5,22,12,0,16.0,306.0,5.4,23.0,323.0,290.36,221.2
2017,5,22,12,15,14.5,276.5,5.05,23.5,291.5,262.33,199.28
2017,5,22,12,30,13.0,247.0,4.7,24.0,260.0,234.18,177.34
2017,5,22,12,45,12.0,231.5,4.35,24.5,244.0,219.12,165.43
2017,5,22,13,0,11.0,216.0,4.0,25.0,228.0,203.99,153.53
2017,5,22,13,15,14.0,260.5,3.7,25.0,274.5,246.76,186.06
2017,5,22,13,30,17.0,305.0,3.4,25.0,321.0,289.41,218.02
2017,5,22,13,45,20.0,324.0,3.15,25.0,343.0,308.68,232.34
2017,5,22,14,0,23.0,343.0,2.9,25.0,365.0,327.68,246.44
2017,5,22,14,15,19.0,308.5,2.85,25.0,326.0,292.14,220.1
2017,5,22,14,30,15.0,274.0,2.8,25.0,287.0,256.93,193.94
2017,5,22,14,45,9.5,218.0,2.8,25.0,226.5,201.66,152.24
2017,5,22,15,0,4.0,162.0,2.8,25.0,166.0,147.07,110.42
2017,5,22,15,15,2.5,157.5,2.8,25.0,160.5,141.73,106.53
2017,5,22,15,30,1.0,153.0,2.8,25.0,155.0,136.51,102.68
2017,5,22,15,45,0.5,142.5,2.85,25.0,143.5,126.7,95.26
2017,5,22,16,0,0.0,132.0,2.9,25.0,132.0,116.98,87.88
2017,5,22,16,15,0.0,123.0,2.9,25.0,123.0,108.9,81.78
2017,5,22,16,30,0.0,114.0,2.9,25.0,114.0,100.84,75.66
2017,5,22,16,45,27.5,153.5,2.9,25.0,167.0,146.35,111.86
2017,5,22,17,0,55.0,193.0,2.9,25.0,220.0,185.99,142.72
2017,5,22,17,15,50.0,170.0,2.8,24.5,192.0,160.26,122.66
2017,5,22,17,30,45.0,147.0,2.7,24.0,164.0,135.25,103.06
2017,5,22,17,45,261.0,112.0,2.6,23.5,186.5,134.02,93.03
2017,5,22,18,0,477.0,77.0,2.5,23.0,209.0,107.09,63.84
2017,5,22,18,15,403.5,65.5,2.25,22.0,160.0,61.59,38.07
2017,5,22,18,30,330.0,54.0,2.0,21.0,111.0,41.21,29.83
2017,5,22,18,45,224.0,38.5,1.75,20.5,71.0,29.8,19.34
2017,5,22,19,0,118.0,23.0,1.5,20.0,31.0,18.03,4.65
2017,5,22,19,15,59.0,11.5,1.6,19.5,15.5,10.46,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,60.0,14.0,0.5,17.5,18.5,12.73,0.0
2017,5,23,6,0,120.0,28.0,0.6,18.0,37.0,21.86,10.49
2017,5,23,6,15,211.5,45.5,0.8,18.5,78.0,35.02,24.31
2017,5,23,6,30,303.0,63.0,1.0,19.0,119.0,47.73,35.92
2017,5,23,6,45,151.5,56.5,1.2,19.5,84.5,52.46,34.48
2017,5,23,7,0,0.0,50.0,1.4,20.0,50.0,44.13,31.47
2017,5,23,7,15,11.0,96.0,1.5,20.5,100.5,85.43,65.18
2017,5,23,7,30,22.0,142.0,1.6,21.0,151.0,127.63,98.93
2017,5,23,7,45,135.5,172.0,1.7,21.5,238.0,188.25,143.93
