Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,0,249.0,202.0,1.8,22.0,325.0,263.88,201.4
2017,5,23,8,15,236.5,229.5,1.8,22.5,357.0,299.27,229.41
2017,5,23,8,30,224.0,257.0,1.8,23.0,389.0,330.56,253.51
2017,5,23,8,45,163.5,282.5,1.8,23.5,383.5,336.17,257.43
2017,5,23,9,0,103.0,308.0,1.8,24.0,378.0,331.91,253.2
2017,5,23,9,15,55.0,253.0,1.75,24.5,291.0,260.37,198.3
2017,5,23,9,30,7.0,198.0,1.7,25.0,204.0,180.43,136.18
2017,5,23,9,45,9.5,219.5,1.65,25.5,227.5,201.87,152.22
2017,5,23,10,0,12.0,241.0,1.6,26.0,251.0,223.58,167.99
2017,5,23,10,15,13.5,259.5,1.55,26.0,271.0,242.06,181.49
2017,5,23,10,30,15.0,278.0,1.5,26.0,291.0,260.66,195.0
2017,5,23,10,45,403.0,229.0,1.5,26.5,602.5,561.59,421.09
2017,5,23,11,0,791.0,180.0,1.5,27.0,914.0,855.11,619.57
2017,5,23,11,15,795.5,181.5,1.5,27.0,933.0,877.51,630.22
2017,5,23,11,30,800.0,183.0,1.5,27.0,952.0,896.9,641.91
2017,5,23,11,45,807.5,180.5,1.5,27.5,965.0,912.22,649.79
2017,5,23,12,0,815.0,178.0,1.5,28.0,978.0,924.42,655.77
2017,5,23,12,15,532.0,338.5,1.55,28.0,861.5,825.44,588.43
2017,5,23,12,30,249.0,499.0,1.6,28.0,745.0,701.26,500.64
2017,5,23,12,45,192.0,500.0,1.65,28.0,689.5,649.01,465.97
2017,5,23,13,0,135.0,501.0,1.7,28.0,634.0,596.14,429.63
2017,5,23,13,15,158.0,495.5,1.75,28.0,649.0,609.43,440.12
2017,5,23,13,30,181.0,490.0,1.8,28.0,664.0,621.28,449.15
2017,5,23,13,45,211.5,474.5,1.9,28.0,673.5,628.74,455.81
2017,5,23,14,0,242.0,459.0,2.0,28.0,683.0,634.04,461.02
2017,5,23,14,15,222.0,447.0,2.3,27.5,647.5,598.7,439.0
2017,5,23,14,30,202.0,435.0,2.6,27.0,612.0,563.57,416.67
2017,5,23,14,45,103.0,299.5,2.9,27.0,389.5,356.59,268.12
2017,5,23,15,0,4.0,164.0,3.2,27.0,167.0,148.84,110.72
2017,5,23,15,15,2.0,150.0,3.75,26.0,151.5,134.7,100.73
2017,5,23,15,30,0.0,136.0,4.3,25.0,136.0,120.77,90.46
2017,5,23,15,45,0.0,80.0,4.85,24.5,80.0,70.96,51.37
2017,5,23,16,0,0.0,24.0,5.4,24.0,24.0,21.21,11.55
2017,5,23,16,15,0.0,81.5,5.9,23.0,81.5,72.21,53.1
2017,5,23,16,30,0.0,139.0,6.4,22.0,139.0,122.71,94.43
2017,5,23,16,45,31.5,167.5,6.9,21.0,183.0,159.9,124.94
2017,5,23,17,0,63.0,196.0,7.4,20.0,227.0,191.03,150.25
2017,5,23,17,15,56.0,172.5,7.1,19.5,197.5,163.86,128.46
2017,5,23,17,30,49.0,149.0,6.8,19.0,168.0,137.65,107.33
2017,5,23,17,45,44.0,126.0,6.55,18.5,141.0,113.17,87.44
2017,5,23,18,0,39.0,103.0,6.3,18.0,114.0,89.56,68.27
2017,5,23,18,15,26.0,80.5,5.9,17.5,87.5,67.07,50.39
2017,5,23,18,30,13.0,58.0,5.5,17.0,61.0,49.08,37.2
2017,5,23,18,45,6.5,37.5,5.15,17.0,39.0,32.25,21.76
2017,5,23,19,0,0.0,17.0,4.8,17.0,17.0,14.97,3.51
2017,5,23,19,15,0.0,8.5,4.7,16.5,8.5,7.73,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.5,3.4,12.5,21.0,13.19,0.0
2017,5,24,6,0,170.0,29.0,3.7,13.0,42.0,22.71,11.59
2017,5,24,6,15,282.0,43.0,3.65,13.5,86.0,33.22,23.27
2017,5,24,6,30,394.0,57.0,3.6,14.0,130.0,45.05,34.3
2017,5,24,6,45,464.5,68.0,3.55,15.0,182.0,73.92,45.27
2017,5,24,7,0,535.0,79.0,3.5,16.0,234.0,121.88,74.77
2017,5,24,7,15,586.5,86.5,3.6,17.0,290.0,171.97,112.95
2017,5,24,7,30,638.0,94.0,3.7,18.0,346.0,227.81,159.17
2017,5,24,7,45,676.5,99.5,3.8,19.5,402.0,283.57,206.56
2017,5,24,8,0,715.0,105.0,3.9,21.0,458.0,342.83,256.31
2017,5,24,8,15,742.0,109.5,3.9,21.5,512.5,399.77,304.33
2017,5,24,8,30,769.0,114.0,3.9,22.0,567.0,459.86,353.43
2017,5,24,8,45,791.5,117.0,3.95,23.0,618.5,515.52,397.11
2017,5,24,9,0,814.0,120.0,4.0,24.0,670.0,571.57,439.58
2017,5,24,9,15,829.0,123.0,3.95,24.5,716.5,623.15,478.03
2017,5,24,9,30,844.0,126.0,3.9,25.0,763.0,673.77,514.61
2017,5,24,9,45,857.5,127.5,3.9,25.5,804.5,720.7,547.7
2017,5,24,10,0,871.0,129.0,3.9,26.0,846.0,762.16,576.24
2017,5,24,10,15,879.5,131.0,3.85,26.0,881.0,801.46,602.18
2017,5,24,10,30,888.0,133.0,3.8,26.0,916.0,838.24,626.13
2017,5,24,10,45,897.5,132.0,3.8,26.5,944.5,870.43,645.75
2017,5,24,11,0,907.0,131.0,3.8,27.0,973.0,899.76,663.3
2017,5,24,11,15,911.0,132.0,3.8,27.5,992.5,923.08,676.73
2017,5,24,11,30,915.0,133.0,3.8,28.0,1012.0,942.98,687.9
2017,5,24,11,45,926.0,127.5,3.8,28.5,1026.5,959.89,697.12
2017,5,24,12,0,937.0,122.0,3.8,29.0,1041.0,973.41,704.17
2017,5,24,12,15,937.5,122.0,3.75,29.0,1044.5,978.78,707.1
2017,5,24,12,30,938.0,122.0,3.7,29.0,1048.0,980.6,707.88
2017,5,24,12,45,939.5,119.5,3.7,29.0,1044.0,977.54,705.95
2017,5,24,13,0,941.0,117.0,3.7,29.0,1040.0,970.86,701.81
2017,5,24,13,15,938.5,116.5,3.6,29.0,1026.5,958.69,693.59
2017,5,24,13,30,936.0,116.0,3.5,29.0,1013.0,942.89,683.13
2017,5,24,13,45,933.5,113.5,3.45,29.5,992.5,921.64,668.18
2017,5,24,14,0,931.0,111.0,3.4,30.0,972.0,896.86,651.04
2017,5,24,14,15,925.0,110.0,3.3,30.0,943.0,867.18,631.75
2017,5,24,14,30,919.0,109.0,3.2,30.0,914.0,834.42,610.41
2017,5,24,14,45,910.5,107.5,3.1,30.0,878.5,796.38,585.48
2017,5,24,15,0,902.0,106.0,3.0,30.0,843.0,755.8,558.72
2017,5,24,15,15,891.0,104.0,2.9,30.0,801.0,710.71,527.37
2017,5,24,15,30,880.0,102.0,2.8,30.0,759.0,663.72,493.65
2017,5,24,15,45,867.5,98.5,2.7,30.0,712.0,612.8,456.42
2017,5,24,16,0,855.0,95.0,2.6,30.0,665.0,560.64,417.34
2017,5,24,16,15,836.5,92.0,2.4,29.5,614.0,504.59,374.86
2017,5,24,16,30,818.0,89.0,2.2,29.0,563.0,448.36,330.94
2017,5,24,16,45,794.5,85.0,2.05,29.0,508.5,389.51,283.34
2017,5,24,17,0,771.0,81.0,1.9,29.0,454.0,331.78,235.46
2017,5,24,17,15,737.5,76.5,1.6,28.5,398.0,272.3,186.01
2017,5,24,17,30,704.0,72.0,1.3,28.0,342.0,215.72,138.93
2017,5,24,17,45,656.0,66.5,1.05,27.5,286.5,156.41,92.06
2017,5,24,18,0,608.0,61.0,0.8,27.0,231.0,104.88,55.72
2017,5,24,18,15,535.0,53.0,0.85,26.0,178.5,55.97,30.47
2017,5,24,18,30,462.0,45.0,0.9,25.0,126.0,35.14,24.22
2017,5,24,18,45,341.0,34.0,0.95,24.5,82.0,27.11,16.85
2017,5,24,19,0,220.0,23.0,1.0,24.0,38.0,18.78,6.09
2017,5,24,19,15,110.0,11.5,1.1,23.0,19.0,10.46,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,121.5,13.5,3.95,16.5,23.0,12.28,0.0
2017,5,25,6,0,243.0,27.0,4.1,17.0,46.0,22.1,11.05
2017,5,25,6,15,355.5,38.0,4.25,17.5,91.0,30.27,20.33
2017,5,25,6,30,468.0,49.0,4.4,18.0,136.0,38.14,27.71
2017,5,25,6,45,538.0,56.5,4.6,18.5,188.5,66.62,36.83
2017,5,25,7,0,608.0,64.0,4.8,19.0,241.0,115.85,65.94
2017,5,25,7,15,654.0,70.0,5.2,20.0,296.5,167.97,105.65
2017,5,25,7,30,700.0,76.0,5.6,21.0,352.0,225.03,153.27
2017,5,25,7,45,731.5,80.5,6.1,22.0,407.0,283.61,204.08
2017,5,25,8,0,763.0,85.0,6.6,23.0,462.0,342.19,254.78
2017,5,25,8,15,786.0,88.5,6.7,23.5,515.5,398.75,303.51
2017,5,25,8,30,809.0,92.0,6.8,24.0,569.0,456.32,351.82
2017,5,25,8,45,823.0,96.5,6.95,25.0,618.0,510.99,395.92
2017,5,25,9,0,837.0,101.0,7.1,26.0,667.0,564.74,437.86
2017,5,25,9,15,850.0,103.5,7.1,26.5,712.5,615.0,476.6
2017,5,25,9,30,863.0,106.0,7.1,27.0,758.0,664.04,513.38
2017,5,25,9,45,868.0,110.5,7.15,28.0,796.5,707.96,544.41
2017,5,25,10,0,873.0,115.0,7.2,29.0,835.0,749.5,572.52
2017,5,25,10,15,881.0,116.5,7.1,29.5,869.0,788.01,597.57
2017,5,25,10,30,889.0,118.0,7.0,30.0,903.0,823.98,620.5
2017,5,25,10,45,891.0,121.5,6.9,30.5,928.5,854.11,639.08
2017,5,25,11,0,893.0,125.0,6.8,31.0,954.0,881.0,655.25
2017,5,25,11,15,897.0,126.0,6.7,31.0,974.0,904.03,670.01
2017,5,25,11,30,901.0,127.0,6.6,31.0,994.0,923.7,682.47
2017,5,25,11,45,900.5,129.5,6.55,31.5,1004.5,937.24,689.58
2017,5,25,12,0,900.0,132.0,6.5,32.0,1015.0,947.21,694.34
2017,5,25,12,15,900.5,132.0,6.4,32.0,1018.5,952.36,697.11
2017,5,25,12,30,901.0,132.0,6.3,32.0,1022.0,954.13,697.72
2017,5,25,12,45,899.0,132.5,6.25,32.5,1017.0,950.71,693.78
2017,5,25,13,0,897.0,133.0,6.2,33.0,1012.0,943.9,687.71
2017,5,25,13,15,894.0,132.5,6.1,33.0,999.0,931.85,679.43
2017,5,25,13,30,891.0,132.0,6.0,33.0,986.0,916.35,668.95
2017,5,25,13,45,886.0,131.0,5.9,33.5,965.0,895.27,653.44
2017,5,25,14,0,881.0,130.0,5.8,34.0,944.0,870.94,635.9
2017,5,25,14,15,874.0,128.5,5.7,34.0,916.0,841.4,616.23
2017,5,25,14,30,867.0,127.0,5.6,34.0,888.0,808.99,594.63
2017,5,25,14,45,854.0,127.5,5.55,34.0,852.0,771.17,569.48
2017,5,25,15,0,841.0,128.0,5.5,34.0,816.0,731.28,542.27
2017,5,25,15,15,829.0,125.5,5.4,34.0,775.0,690.41,512.83
2017,5,25,15,30,817.0,123.0,5.3,34.0,734.0,644.32,479.27
2017,5,25,15,45,801.5,119.5,5.2,34.0,687.5,593.85,441.94
2017,5,25,16,0,786.0,116.0,5.1,34.0,641.0,542.6,403.22
2017,5,25,16,15,765.5,112.5,5.0,33.5,591.0,488.4,362.17
2017,5,25,16,30,745.0,109.0,4.9,33.0,541.0,434.5,320.14
2017,5,25,16,45,717.5,104.5,4.85,33.0,488.0,375.54,272.77
2017,5,25,17,0,690.0,100.0,4.8,33.0,435.0,319.98,227.02
2017,5,25,17,15,654.0,94.0,4.5,32.0,380.5,262.78,180.34
2017,5,25,17,30,618.0,88.0,4.2,31.0,326.0,208.88,136.32
2017,5,25,17,45,566.0,81.0,3.95,30.5,272.5,155.28,94.43
2017,5,25,18,0,514.0,74.0,3.7,30.0,219.0,107.52,60.97
2017,5,25,18,15,441.0,64.0,3.55,29.0,168.5,62.65,37.09
2017,5,25,18,30,368.0,54.0,3.4,28.0,118.0,41.23,28.97
2017,5,25,18,45,256.5,39.5,3.3,27.5,77.0,30.57,19.43
2017,5,25,19,0,145.0,25.0,3.2,27.0,36.0,19.6,6.92
2017,5,25,19,15,72.5,12.5,3.45,26.5,18.0,11.37,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,22.5,5.0,4.55,0.0
2017,5,26,6,0,0.0,10.0,3.5,23.0,10.0,8.78,0.9
2017,5,26,6,15,0.0,21.0,3.65,23.5,21.0,18.48,9.89
2017,5,26,6,30,0.0,32.0,3.8,24.0,32.0,28.19,18.5
2017,5,26,6,45,0.0,46.0,4.0,24.5,46.0,40.59,27.84
2017,5,26,7,0,0.0,60.0,4.2,25.0,60.0,53.01,38.06
2017,5,26,7,15,0.0,74.5,4.3,25.5,74.5,65.63,48.24
2017,5,26,7,30,0.0,89.0,4.4,26.0,89.0,78.31,58.29
2017,5,26,7,45,0.0,107.0,4.55,26.5,107.0,94.07,70.63
2017,5,26,8,0,0.0,125.0,4.7,27.0,125.0,109.94,82.86
2017,5,26,8,15,0.0,127.0,4.7,27.5,127.0,112.01,84.01
2017,5,26,8,30,0.0,129.0,4.7,28.0,129.0,114.0,85.1
2017,5,26,8,45,6.5,176.0,4.75,28.5,181.0,158.7,119.51
2017,5,26,9,0,13.0,223.0,4.8,29.0,233.0,204.29,154.01
2017,5,26,9,15,13.0,231.5,4.7,29.0,241.5,212.9,160.11
2017,5,26,9,30,13.0,240.0,4.6,29.0,250.0,221.46,166.21
2017,5,26,9,45,20.0,278.5,4.6,29.5,294.5,261.5,195.8
2017,5,26,10,0,27.0,317.0,4.6,30.0,339.0,306.92,228.87
2017,5,26,10,15,29.0,328.5,4.55,30.0,353.5,320.81,238.67
2017,5,26,10,30,31.0,340.0,4.5,30.0,368.0,334.74,248.56
2017,5,26,10,45,18.5,249.0,4.45,30.5,266.0,242.51,179.54
2017,5,26,11,0,6.0,158.0,4.4,31.0,164.0,146.2,106.69
2017,5,26,11,15,6.0,161.0,4.3,31.5,167.5,149.15,108.69
2017,5,26,11,30,6.0,164.0,4.2,32.0,171.0,152.07,110.57
2017,5,26,11,45,7.0,166.0,4.15,32.5,174.0,154.95,112.47
2017,5,26,12,0,8.0,168.0,4.1,33.0,177.0,157.83,114.37
2017,5,26,12,15,60.5,319.0,4.0,33.0,379.5,349.77,256.59
2017,5,26,12,30,113.0,470.0,3.9,33.0,582.0,547.42,395.89
2017,5,26,12,45,102.5,478.5,3.85,33.5,579.5,537.39,386.92
2017,5,26,13,0,92.0,487.0,3.8,34.0,577.0,534.76,383.94
2017,5,26,13,15,242.0,455.0,3.7,34.0,688.5,652.1,468.24
2017,5,26,13,30,392.0,423.0,3.6,34.0,800.0,750.3,536.95
2017,5,26,13,45,437.5,404.0,3.55,34.0,816.0,768.9,549.73
2017,5,26,14,0,483.0,385.0,3.5,34.0,832.0,778.91,557.31
2017,5,26,14,15,639.5,270.0,3.45,34.0,843.0,788.92,568.39
2017,5,26,14,30,796.0,155.0,3.4,34.0,854.0,783.44,568.28
2017,5,26,14,45,551.0,266.5,3.4,34.5,741.5,674.95,489.75
2017,5,26,15,0,306.0,378.0,3.4,35.0,629.0,572.34,414.14
2017,5,26,15,15,526.5,262.0,3.35,34.5,667.0,608.45,444.64
2017,5,26,15,30,747.0,146.0,3.3,34.0,705.0,620.61,456.72
2017,5,26,15,45,653.5,175.5,3.3,34.0,642.5,557.35,410.3
2017,5,26,16,0,560.0,205.0,3.3,34.0,580.0,497.08,365.89
2017,5,26,16,15,593.5,175.0,3.25,33.5,545.0,458.96,337.98
2017,5,26,16,30,627.0,145.0,3.2,33.0,510.0,413.36,303.18
2017,5,26,16,45,528.5,155.0,3.2,33.0,442.0,345.18,251.07
2017,5,26,17,0,430.0,165.0,3.2,33.0,374.0,288.88,207.92
2017,5,26,17,15,402.5,149.5,2.95,32.5,326.5,240.32,169.53
2017,5,26,17,30,375.0,134.0,2.7,32.0,279.0,194.51,133.24
2017,5,26,17,45,327.5,119.0,2.45,31.5,231.0,149.38,99.13
2017,5,26,18,0,280.0,104.0,2.2,31.0,183.0,109.91,71.42
2017,5,26,18,15,229.0,85.0,2.15,30.0,140.5,72.98,48.87
2017,5,26,18,30,178.0,66.0,2.1,29.0,98.0,51.27,37.19
2017,5,26,18,45,108.0,45.0,2.05,28.5,62.5,35.62,23.49
2017,5,26,19,0,38.0,24.0,2.0,28.0,27.0,20.22,7.7
2017,5,26,19,15,19.0,12.0,2.3,27.5,13.5,10.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.0,3.55,23.5,17.5,12.73,0.0
2017,5,27,6,0,75.0,28.0,3.6,24.0,35.0,22.65,11.31
2017,5,27,6,15,146.0,50.0,3.8,24.5,74.0,39.42,27.34
2017,5,27,6,30,217.0,72.0,4.0,25.0,113.0,55.68,41.73
2017,5,27,6,45,275.5,90.0,4.25,25.5,159.5,81.9,54.8
2017,5,27,7,0,334.0,108.0,4.5,26.0,206.0,121.47,79.83
2017,5,27,7,15,253.0,134.0,4.6,26.0,217.0,153.3,108.14
2017,5,27,7,30,172.0,160.0,4.7,26.0,228.0,174.7,129.23
2017,5,27,7,45,94.5,168.0,4.85,26.5,206.5,172.42,130.35
2017,5,27,8,0,17.0,176.0,5.0,27.0,185.0,159.19,121.52
2017,5,27,8,15,54.5,217.0,5.05,27.5,249.0,211.52,161.48
2017,5,27,8,30,92.0,258.0,5.1,28.0,313.0,268.13,204.38
2017,5,27,8,45,94.0,282.5,5.15,28.5,342.5,296.98,225.72
2017,5,27,9,0,96.0,307.0,5.2,29.0,372.0,325.95,246.87
2017,5,27,9,15,103.0,331.5,5.2,29.5,406.0,358.01,270.02
2017,5,27,9,30,110.0,356.0,5.2,30.0,440.0,390.57,293.2
2017,5,27,9,45,60.0,292.0,5.2,30.5,338.5,304.72,228.12
2017,5,27,10,0,10.0,228.0,5.2,31.0,237.0,210.29,155.87
2017,5,27,10,15,12.0,236.0,5.15,31.5,247.0,219.61,162.46
2017,5,27,10,30,14.0,244.0,5.1,32.0,257.0,229.03,168.95
2017,5,27,10,45,19.5,299.5,5.05,32.5,318.0,284.2,209.21
2017,5,27,11,0,25.0,355.0,5.0,33.0,379.0,346.52,253.84
2017,5,27,11,15,28.5,360.0,4.95,33.0,387.0,355.41,259.97
2017,5,27,11,30,32.0,365.0,4.9,33.0,395.0,364.27,266.23
2017,5,27,11,45,52.5,419.5,4.85,33.5,471.0,434.48,316.01
2017,5,27,12,0,73.0,474.0,4.8,34.0,547.0,505.17,364.95
2017,5,27,12,15,63.5,464.5,4.75,34.0,528.0,488.36,352.56
2017,5,27,12,30,54.0,455.0,4.7,34.0,509.0,470.96,340.08
2017,5,27,12,45,57.5,458.0,4.7,34.0,515.0,476.68,344.26
2017,5,27,13,0,61.0,461.0,4.7,34.0,521.0,481.89,348.06
2017,5,27,13,15,68.0,448.5,4.7,34.0,514.5,475.23,343.81
2017,5,27,13,30,75.0,436.0,4.7,34.0,508.0,468.04,339.25
2017,5,27,13,45,98.0,449.5,4.7,34.5,541.5,498.26,360.51
2017,5,27,14,0,121.0,463.0,4.7,35.0,575.0,533.53,384.88
2017,5,27,14,15,186.5,445.5,4.7,35.0,612.5,566.19,409.45
2017,5,27,14,30,252.0,428.0,4.7,35.0,650.0,600.1,434.54
2017,5,27,14,45,256.5,408.5,4.7,35.0,626.5,575.37,417.86
2017,5,27,15,0,261.0,389.0,4.7,35.0,603.0,549.42,400.39
2017,5,27,15,15,478.0,281.5,4.65,34.5,649.5,592.43,435.65
2017,5,27,15,30,695.0,174.0,4.6,34.0,696.0,613.11,453.79
2017,5,27,15,45,677.0,169.0,4.6,34.0,651.0,564.73,418.35
2017,5,27,16,0,659.0,164.0,4.6,34.0,606.0,516.12,382.23
2017,5,27,16,15,635.5,158.0,4.45,33.5,557.5,463.96,343.26
2017,5,27,16,30,612.0,152.0,4.3,33.0,509.0,412.71,303.94
2017,5,27,16,45,572.0,148.0,4.2,33.0,456.5,358.1,260.87
2017,5,27,17,0,532.0,144.0,4.1,33.0,404.0,304.21,217.82
2017,5,27,17,15,493.0,134.5,3.7,32.5,352.5,252.02,176.07
2017,5,27,17,30,454.0,125.0,3.3,32.0,301.0,203.67,137.52
2017,5,27,17,45,369.0,118.5,2.95,31.5,247.0,154.82,101.72
2017,5,27,18,0,284.0,112.0,2.6,31.0,193.0,116.33,76.35
2017,5,27,18,15,226.5,92.0,2.5,30.0,147.5,77.94,52.85
2017,5,27,18,30,169.0,72.0,2.4,29.0,102.0,55.43,40.66
2017,5,27,18,45,84.5,47.0,2.35,28.5,62.0,38.11,25.57
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,19.28,7.43
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.3,22.5,16.5,12.73,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,23.45,12.11
2017,5,28,6,15,122.5,51.5,1.4,23.5,71.5,40.44,28.37
2017,5,28,6,30,186.0,75.0,1.4,24.0,110.0,57.65,43.61
2017,5,28,6,45,237.5,95.5,1.4,24.5,155.5,84.03,57.69
2017,5,28,7,0,289.0,116.0,1.4,25.0,201.0,123.42,83.34
2017,5,28,7,15,279.0,133.0,1.3,25.0,229.5,156.37,109.35
2017,5,28,7,30,269.0,150.0,1.2,25.0,258.0,187.85,135.61
2017,5,28,7,45,273.0,175.0,1.2,25.5,297.5,228.44,168.35
2017,5,28,8,0,277.0,200.0,1.2,26.0,337.0,269.38,200.79
2017,5,28,8,15,215.5,232.0,1.2,26.5,346.0,289.03,217.19
2017,5,28,8,30,154.0,264.0,1.2,27.0,355.0,302.89,227.97
2017,5,28,8,45,228.0,279.0,1.2,27.5,427.0,363.38,272.27
2017,5,28,9,0,302.0,294.0,1.2,28.0,499.0,434.02,322.98
2017,5,28,9,15,256.0,326.0,1.2,28.0,508.0,451.66,334.75
2017,5,28,9,30,210.0,358.0,1.2,28.0,517.0,460.36,340.01
2017,5,28,9,45,272.0,365.5,1.25,28.5,583.0,524.96,385.28
2017,5,28,10,0,334.0,373.0,1.3,29.0,649.0,589.38,429.21
2017,5,28,10,15,276.5,405.0,1.3,29.0,639.5,588.75,426.71
2017,5,28,10,30,219.0,437.0,1.3,29.0,630.0,577.74,417.58
2017,5,28,10,45,179.5,453.0,1.35,29.5,614.5,568.0,409.24
2017,5,28,11,0,140.0,469.0,1.4,30.0,599.0,555.4,398.87
2017,5,28,11,15,149.0,480.5,1.45,30.0,622.0,578.2,414.5
2017,5,28,11,30,158.0,492.0,1.5,30.0,645.0,600.63,429.57
2017,5,28,11,45,232.0,486.0,1.6,30.5,712.5,664.68,473.47
2017,5,28,12,0,306.0,480.0,1.7,31.0,780.0,735.66,520.68
2017,5,28,12,15,274.0,490.5,1.7,31.0,760.5,718.42,507.92
2017,5,28,12,30,242.0,501.0,1.7,31.0,741.0,693.15,490.74
2017,5,28,12,45,133.0,434.5,1.75,31.0,566.5,531.2,381.18
2017,5,28,13,0,24.0,368.0,1.8,31.0,392.0,353.53,256.07
2017,5,28,13,15,64.0,423.5,1.85,31.0,486.0,448.01,324.55
2017,5,28,13,30,104.0,479.0,1.9,31.0,580.0,533.38,383.96
2017,5,28,13,45,126.5,473.5,1.95,31.0,593.0,551.62,396.87
2017,5,28,14,0,149.0,468.0,2.0,31.0,606.0,561.2,404.37
2017,5,28,14,15,115.0,443.0,2.0,31.0,547.5,505.21,365.56
2017,5,28,14,30,81.0,418.0,2.0,31.0,489.0,444.72,323.48
2017,5,28,14,45,159.0,406.0,2.05,31.5,539.0,494.01,359.85
2017,5,28,15,0,237.0,394.0,2.1,32.0,589.0,531.35,386.68
2017,5,28,15,15,222.5,374.5,2.1,32.0,550.5,492.66,359.73
2017,5,28,15,30,208.0,355.0,2.1,32.0,512.0,454.49,333.24
2017,5,28,15,45,107.5,275.0,2.15,32.0,356.0,313.12,231.59
2017,5,28,16,0,7.0,195.0,2.2,32.0,200.0,176.16,129.91
2017,5,28,16,15,3.5,128.5,2.15,31.5,131.0,115.43,84.45
2017,5,28,16,30,0.0,62.0,2.1,31.0,62.0,54.85,37.75
2017,5,28,16,45,0.0,54.0,2.1,31.0,54.0,47.73,32.31
2017,5,28,17,0,0.0,46.0,2.1,31.0,46.0,40.61,26.8
2017,5,28,17,15,0.0,40.0,1.9,30.5,40.0,35.29,22.72
2017,5,28,17,30,0.0,34.0,1.7,30.0,34.0,29.96,18.59
2017,5,28,17,45,0.0,28.0,1.5,29.5,28.0,24.65,14.39
2017,5,28,18,0,0.0,22.0,1.3,29.0,22.0,19.35,10.13
2017,5,28,18,15,0.0,17.0,1.3,28.5,17.0,14.94,6.52
2017,5,28,18,30,0.0,12.0,1.3,28.0,12.0,10.53,3.24
2017,5,28,18,45,0.0,7.5,1.3,27.5,7.5,6.58,0.0
2017,5,28,19,0,0.0,3.0,1.3,27.0,3.0,2.63,0.0
2017,5,28,19,15,0.0,1.5,1.4,26.5,1.5,1.36,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.91,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,11.42,3.15
2017,5,29,6,15,0.0,28.5,3.2,20.0,28.5,25.12,15.79
2017,5,29,6,30,0.0,44.0,3.3,20.0,44.0,38.75,28.03
2017,5,29,6,45,0.0,63.0,3.4,20.0,63.0,54.81,40.28
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,71.15,54.0
2017,5,29,7,15,6.0,109.5,3.6,20.0,112.0,95.58,73.94
2017,5,29,7,30,12.0,137.0,3.7,20.0,142.0,121.06,94.47
2017,5,29,7,45,15.5,157.5,3.85,20.0,164.5,141.01,110.4
2017,5,29,8,0,19.0,178.0,4.0,20.0,187.0,161.45,126.59
2017,5,29,8,15,16.5,189.5,4.0,20.0,198.5,172.31,135.02
2017,5,29,8,30,14.0,201.0,4.0,20.0,210.0,182.79,143.04
2017,5,29,8,45,11.5,204.5,4.0,20.0,212.5,185.98,145.18
2017,5,29,9,0,9.0,208.0,4.0,20.0,215.0,188.76,146.98
2017,5,29,9,15,14.5,238.5,3.9,20.5,249.5,219.79,170.79
2017,5,29,9,30,20.0,269.0,3.8,21.0,284.0,251.45,194.71
2017,5,29,9,45,38.0,317.5,3.7,21.5,348.5,312.24,240.83
2017,5,29,10,0,56.0,366.0,3.6,22.0,413.0,371.67,284.93
2017,5,29,10,15,76.0,397.0,3.4,22.0,463.0,418.22,319.23
2017,5,29,10,30,96.0,428.0,3.2,22.0,513.0,466.05,354.0
2017,5,29,10,45,90.5,439.0,3.0,22.5,521.5,475.62,359.17
2017,5,29,11,0,85.0,450.0,2.8,23.0,530.0,484.51,363.93
2017,5,29,11,15,109.5,469.5,2.65,23.5,574.0,526.6,393.29
2017,5,29,11,30,134.0,489.0,2.5,24.0,618.0,576.15,427.09
2017,5,29,11,45,203.5,489.0,2.45,24.5,687.5,641.28,472.8
2017,5,29,12,0,273.0,489.0,2.4,25.0,757.0,713.27,521.93
2017,5,29,12,15,288.5,486.5,2.4,25.0,771.0,727.17,531.12
2017,5,29,12,30,304.0,484.0,2.4,25.0,785.0,739.65,539.82
2017,5,29,12,45,319.5,475.0,2.4,25.0,790.0,744.54,543.54
2017,5,29,13,0,335.0,466.0,2.4,25.0,795.0,747.67,546.17
2017,5,29,13,15,361.5,445.5,2.25,25.0,796.5,748.13,546.57
2017,5,29,13,30,388.0,425.0,2.1,25.0,798.0,746.3,545.41
2017,5,29,13,45,572.0,313.0,2.0,25.5,850.0,800.21,585.0
2017,5,29,14,0,756.0,201.0,1.9,26.0,902.0,833.88,609.56
2017,5,29,14,15,748.5,198.5,1.7,26.0,875.0,809.63,591.7
2017,5,29,14,30,741.0,196.0,1.5,26.0,848.0,778.49,569.4
2017,5,29,14,45,525.5,286.5,1.3,26.0,740.0,671.95,492.3
2017,5,29,15,0,310.0,377.0,1.1,26.0,632.0,572.8,419.84
2017,5,29,15,15,490.0,285.0,1.0,26.0,664.5,602.6,443.91
2017,5,29,15,30,670.0,193.0,0.9,26.0,697.0,613.52,452.65
2017,5,29,15,45,655.0,185.5,0.85,26.0,653.0,565.79,418.23
2017,5,29,16,0,640.0,178.0,0.8,26.0,609.0,517.64,383.27
2017,5,29,16,15,616.0,171.5,0.85,26.0,560.5,465.78,345.39
2017,5,29,16,30,592.0,165.0,0.9,26.0,512.0,414.93,307.05
2017,5,29,16,45,561.0,157.0,0.95,26.0,461.0,358.74,263.75
2017,5,29,17,0,530.0,149.0,1.0,26.0,410.0,307.53,223.1
2017,5,29,17,15,490.0,139.5,0.95,25.5,358.0,255.22,181.4
2017,5,29,17,30,450.0,130.0,0.9,25.0,306.0,206.85,142.79
2017,5,29,17,45,391.5,118.5,0.9,25.0,254.5,158.19,105.53
2017,5,29,18,0,333.0,107.0,0.9,25.0,203.0,116.18,75.96
2017,5,29,18,15,266.0,90.0,1.0,24.5,156.0,77.89,53.22
2017,5,29,18,30,199.0,73.0,1.1,24.0,109.0,56.25,42.3
2017,5,29,18,45,120.5,50.5,1.2,23.5,70.0,39.65,27.56
2017,5,29,19,0,42.0,28.0,1.3,23.0,31.0,23.28,11.17
2017,5,29,19,15,21.0,14.0,1.5,22.5,15.5,12.73,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.0,16.0,0.3,20.5,18.0,14.55,0.0
2017,5,30,6,0,48.0,32.0,0.3,21.0,36.0,26.35,14.74
2017,5,30,6,15,117.0,55.5,0.4,21.5,75.5,43.28,31.1
2017,5,30,6,30,186.0,79.0,0.5,22.0,115.0,60.41,46.36
2017,5,30,6,45,257.5,96.0,0.65,22.5,163.0,84.61,58.35
2017,5,30,7,0,329.0,113.0,0.8,23.0,211.0,124.44,83.17
2017,5,30,7,15,381.0,126.5,1.05,23.5,262.0,166.5,113.63
2017,5,30,7,30,433.0,140.0,1.3,24.0,313.0,215.22,151.56
2017,5,30,7,45,478.0,149.0,1.55,24.5,366.0,263.89,190.75
2017,5,30,8,0,523.0,158.0,1.8,25.0,419.0,317.02,233.62
2017,5,30,8,15,554.0,166.0,1.9,25.5,470.0,368.0,274.47
2017,5,30,8,30,585.0,174.0,2.0,26.0,521.0,423.92,318.12
2017,5,30,8,45,615.5,178.0,2.15,26.5,570.5,475.4,357.66
2017,5,30,9,0,646.0,182.0,2.3,27.0,620.0,528.48,397.46
2017,5,30,9,15,475.5,260.5,2.35,27.0,595.5,527.26,395.94
2017,5,30,9,30,305.0,339.0,2.4,27.0,571.0,507.32,379.78
2017,5,30,9,45,513.5,266.5,2.45,27.5,681.0,604.52,451.72
2017,5,30,10,0,722.0,194.0,2.5,28.0,791.0,712.61,529.02
2017,5,30,10,15,733.0,197.0,2.5,28.0,824.5,750.72,554.49
2017,5,30,10,30,744.0,200.0,2.5,28.0,858.0,786.96,578.8
2017,5,30,10,45,754.5,200.5,2.55,28.5,885.5,818.38,598.75
2017,5,30,11,0,765.0,201.0,2.6,29.0,913.0,842.97,613.54
2017,5,30,11,15,610.5,309.0,2.65,29.0,885.0,829.28,600.49
2017,5,30,11,30,456.0,417.0,2.7,29.0,857.0,803.92,579.31
2017,5,30,11,45,446.0,425.5,2.75,29.0,860.0,809.89,583.27
2017,5,30,12,0,436.0,434.0,2.8,29.0,863.0,813.55,585.49
2017,5,30,12,15,461.5,432.5,2.8,29.0,888.5,838.45,602.25
2017,5,30,12,30,487.0,431.0,2.8,29.0,914.0,861.33,617.47
2017,5,30,12,45,388.5,457.0,2.85,29.0,841.5,789.89,568.44
2017,5,30,13,0,290.0,483.0,2.9,29.0,769.0,721.96,521.45
2017,5,30,13,15,243.5,486.0,2.95,29.0,724.0,673.18,488.25
2017,5,30,13,30,197.0,489.0,3.0,29.0,679.0,630.54,458.62
2017,5,30,13,45,105.0,373.0,3.05,29.0,474.0,439.79,324.51
2017,5,30,14,0,13.0,257.0,3.1,29.0,269.0,240.92,178.28
2017,5,30,14,15,7.0,198.0,3.1,29.0,204.5,182.47,134.98
2017,5,30,14,30,1.0,139.0,3.1,29.0,140.0,124.62,91.09
2017,5,30,14,45,6.0,187.0,3.1,29.0,192.0,171.08,126.89
2017,5,30,15,0,11.0,235.0,3.1,29.0,244.0,217.03,161.87
2017,5,30,15,15,7.5,205.5,3.05,28.5,212.0,187.68,140.09
2017,5,30,15,30,4.0,176.0,3.0,28.0,180.0,158.72,118.48
2017,5,30,15,45,2.0,163.0,3.0,28.0,165.0,145.64,108.71
2017,5,30,16,0,0.0,150.0,3.0,28.0,150.0,132.79,99.04
2017,5,30,16,15,0.0,97.5,2.85,28.0,97.5,86.43,63.06
2017,5,30,16,30,0.0,45.0,2.7,28.0,45.0,39.77,26.26
2017,5,30,16,45,0.0,87.0,2.6,28.0,87.0,77.06,56.16
2017,5,30,17,0,0.0,129.0,2.5,28.0,129.0,113.27,85.08
2017,5,30,17,15,0.0,112.5,2.2,27.5,112.5,98.68,73.9
2017,5,30,17,30,0.0,96.0,1.9,27.0,96.0,84.18,62.69
2017,5,30,17,45,0.0,80.0,1.6,26.5,80.0,70.2,51.69
2017,5,30,18,0,0.0,64.0,1.3,26.0,64.0,56.33,40.57
2017,5,30,18,15,0.0,49.5,1.25,25.0,49.5,43.7,30.32
2017,5,30,18,30,0.0,35.0,1.2,24.0,35.0,30.85,20.77
2017,5,30,18,45,0.0,22.5,1.15,23.5,22.5,19.8,11.0
2017,5,30,19,0,0.0,10.0,1.1,23.0,10.0,8.78,0.81
2017,5,30,19,15,0.0,5.0,1.1,23.0,5.0,4.55,0.0
2017,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,24.0,15.5,0.3,20.5,17.5,14.1,0.0
2017,5,31,6,0,48.0,31.0,0.3,21.0,35.0,25.66,14.29
2017,5,31,6,15,109.5,53.5,0.4,21.5,72.0,41.86,29.91
2017,5,31,6,30,171.0,76.0,0.5,22.0,109.0,58.31,44.58
2017,5,31,6,45,260.0,85.5,0.65,22.5,153.5,76.87,52.09
2017,5,31,7,0,349.0,95.0,0.8,23.0,198.0,110.89,71.46
2017,5,31,7,15,174.5,94.0,0.95,23.5,145.5,107.44,75.04
2017,5,31,7,30,0.0,93.0,1.1,24.0,93.0,81.7,61.38
2017,5,31,7,45,0.0,117.0,1.3,24.5,117.0,102.57,77.88
2017,5,31,8,0,0.0,141.0,1.5,25.0,141.0,123.59,94.15
2017,5,31,8,15,120.5,198.5,1.7,25.5,270.0,222.57,169.54
2017,5,31,8,30,241.0,256.0,1.9,26.0,399.0,335.8,254.52
2017,5,31,8,45,173.5,282.5,2.1,26.5,390.0,337.95,255.93
2017,5,31,9,0,106.0,309.0,2.3,27.0,381.0,332.07,250.89
2017,5,31,9,15,71.0,307.5,2.35,27.0,357.0,316.66,238.92
2017,5,31,9,30,36.0,306.0,2.4,27.0,333.0,297.53,223.89
2017,5,31,9,45,29.5,305.0,2.5,27.0,328.5,294.87,221.57
2017,5,31,10,0,23.0,304.0,2.6,27.0,324.0,287.27,215.51
2017,5,31,10,15,32.5,341.0,2.55,27.0,369.5,333.91,249.8
2017,5,31,10,30,42.0,378.0,2.5,27.0,415.0,377.17,280.98
2017,5,31,10,45,40.5,387.5,2.5,27.5,424.5,386.84,286.87
2017,5,31,11,0,39.0,397.0,2.5,28.0,434.0,396.25,292.68
2017,5,31,11,15,87.0,443.0,2.45,28.0,527.0,481.88,354.49
2017,5,31,11,30,135.0,489.0,2.4,28.0,620.0,576.03,420.3
2017,5,31,11,45,235.0,477.5,2.35,28.0,708.0,657.66,477.95
2017,5,31,12,0,335.0,466.0,2.3,28.0,796.0,746.6,539.09
2017,5,31,12,15,340.0,465.0,2.25,28.0,800.5,752.65,542.16
2017,5,31,12,30,345.0,464.0,2.2,28.0,805.0,757.03,544.79
2017,5,31,12,45,260.0,484.5,2.2,28.0,741.0,697.77,503.14
2017,5,31,13,0,175.0,505.0,2.2,28.0,677.0,631.72,456.82
2017,5,31,13,15,106.5,457.0,2.15,28.0,561.5,523.71,381.68
2017,5,31,13,30,38.0,409.0,2.1,28.0,446.0,409.4,300.21
2017,5,31,13,45,35.5,395.0,2.1,28.0,429.0,392.86,289.14
2017,5,31,14,0,33.0,381.0,2.1,28.0,412.0,376.27,277.52
2017,5,31,14,15,48.5,393.5,2.1,27.5,437.5,398.61,294.9
2017,5,31,14,30,64.0,406.0,2.1,27.0,463.0,419.71,311.2
2017,5,31,14,45,37.0,315.0,2.15,27.0,348.0,313.42,234.02
2017,5,31,15,0,10.0,224.0,2.2,27.0,233.0,206.48,154.46
2017,5,31,15,15,5.0,169.5,2.2,27.0,174.0,153.99,114.89
2017,5,31,15,30,0.0,115.0,2.2,27.0,115.0,102.11,74.96
2017,5,31,15,45,9.5,177.0,2.2,27.0,184.0,162.41,122.17
2017,5,31,16,0,19.0,239.0,2.2,27.0,253.0,221.1,167.38
2017,5,31,16,15,146.5,244.0,2.1,26.5,331.5,290.33,220.79
2017,5,31,16,30,274.0,249.0,2.0,26.0,410.0,342.54,259.16
2017,5,31,16,45,246.0,227.0,1.9,26.0,361.5,295.23,222.39
2017,5,31,17,0,218.0,205.0,1.8,26.0,313.0,249.76,187.1
2017,5,31,17,15,189.5,187.5,1.6,25.5,273.5,212.16,157.97
2017,5,31,17,30,161.0,170.0,1.4,25.0,234.0,177.56,131.25
2017,5,31,17,45,143.0,145.5,1.2,25.0,195.5,142.43,103.78
2017,5,31,18,0,125.0,121.0,1.0,25.0,157.0,109.65,78.88
2017,5,31,18,15,95.0,97.0,0.95,24.5,121.0,79.36,57.56
2017,5,31,18,30,65.0,73.0,0.9,24.0,85.0,57.46,43.36
2017,5,31,18,45,32.5,49.0,0.9,23.5,55.0,40.55,28.38
2017,5,31,19,0,0.0,25.0,0.9,23.0,25.0,21.77,10.58
2017,5,31,19,15,0.0,12.5,0.95,23.0,12.5,11.37,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.2,20.5,23.0,14.1,0.0
2017,6,1,6,0,176.0,31.0,1.4,21.0,46.0,24.22,13.19
2017,6,1,6,15,279.5,44.0,1.5,21.0,88.5,33.89,23.2
2017,6,1,6,30,383.0,57.0,1.6,21.0,131.0,44.63,33.02
2017,6,1,6,45,458.5,65.5,1.7,21.5,181.5,67.58,40.41
2017,6,1,7,0,534.0,74.0,1.8,22.0,232.0,112.71,65.92
2017,6,1,7,15,267.0,92.0,1.85,22.5,171.0,119.28,81.11
2017,6,1,7,30,0.0,110.0,1.9,23.0,110.0,96.01,73.31
2017,6,1,7,45,16.0,149.5,1.95,23.5,157.5,134.35,103.32
2017,6,1,8,0,32.0,189.0,2.0,24.0,205.0,174.85,134.56
2017,6,1,8,15,36.0,212.0,2.0,24.5,232.0,199.31,153.03
2017,6,1,8,30,40.0,235.0,2.0,25.0,259.0,224.31,171.69
2017,6,1,8,45,69.0,271.5,2.0,26.0,317.0,273.85,208.35
2017,6,1,9,0,98.0,308.0,2.0,27.0,375.0,326.57,246.6
2017,6,1,9,15,62.5,298.0,2.05,27.0,342.0,303.02,228.37
2017,6,1,9,30,27.0,288.0,2.1,27.0,309.0,275.59,207.18
2017,6,1,9,45,55.5,338.0,2.15,27.5,383.5,341.97,256.03
2017,6,1,10,0,84.0,388.0,2.2,28.0,458.0,410.91,305.37
2017,6,1,10,15,53.0,354.5,2.2,28.5,399.0,361.43,267.88
2017,6,1,10,30,22.0,321.0,2.2,29.0,340.0,304.15,224.91
2017,6,1,10,45,48.0,382.0,2.25,29.5,426.0,387.69,285.36
2017,6,1,11,0,74.0,443.0,2.3,30.0,512.0,467.83,341.35
2017,6,1,11,15,123.5,467.5,2.3,30.0,585.5,542.31,393.62
2017,6,1,11,30,173.0,492.0,2.3,30.0,659.0,611.69,441.49
2017,6,1,11,45,172.0,498.5,2.35,30.5,666.5,620.23,445.87
2017,6,1,12,0,171.0,505.0,2.4,31.0,674.0,627.84,450.04
2017,6,1,12,15,533.5,311.5,2.4,31.0,840.0,792.36,570.06
2017,6,1,12,30,896.0,118.0,2.4,31.0,1006.0,928.53,660.81
2017,6,1,12,45,520.5,311.0,2.4,31.0,826.5,779.89,559.3
2017,6,1,13,0,145.0,504.0,2.4,31.0,647.0,603.3,431.8
2017,6,1,13,15,517.5,309.5,2.4,31.0,809.5,766.35,553.06
2017,6,1,13,30,890.0,115.0,2.4,31.0,972.0,892.89,639.06
2017,6,1,13,45,492.0,285.0,2.4,31.0,757.0,703.33,509.35
2017,6,1,14,0,94.0,455.0,2.4,31.0,542.0,495.39,358.27
2017,6,1,14,15,138.5,447.0,2.4,31.0,571.5,526.53,382.41
2017,6,1,14,30,183.0,439.0,2.4,31.0,601.0,548.29,398.65
2017,6,1,14,45,169.0,420.5,2.4,31.0,566.0,513.23,374.39
2017,6,1,15,0,155.0,402.0,2.4,31.0,531.0,478.53,350.47
2017,6,1,15,15,240.0,367.5,2.4,31.0,555.0,501.32,368.6
2017,6,1,15,30,325.0,333.0,2.4,31.0,579.0,511.94,377.37
2017,6,1,15,45,542.0,226.5,2.4,31.0,606.0,532.45,394.25
2017,6,1,16,0,759.0,120.0,2.4,31.0,633.0,528.94,392.18
2017,6,1,16,15,526.0,183.0,2.4,30.5,526.0,428.45,318.06
2017,6,1,16,30,293.0,246.0,2.4,30.0,419.0,348.16,259.09
2017,6,1,16,45,476.5,175.5,2.45,30.0,425.5,341.85,251.44
2017,6,1,17,0,660.0,105.0,2.5,30.0,432.0,313.58,223.77
2017,6,1,17,15,624.5,99.0,2.4,29.5,379.0,258.59,178.7
2017,6,1,17,30,589.0,93.0,2.3,29.0,326.0,206.85,136.31
2017,6,1,17,45,531.5,87.5,2.2,28.5,273.5,155.72,96.71
2017,6,1,18,0,474.0,82.0,2.1,28.0,221.0,111.07,65.65
2017,6,1,18,15,404.5,71.0,1.95,27.5,172.0,66.46,40.65
2017,6,1,18,30,335.0,60.0,1.8,27.0,123.0,45.46,32.77
2017,6,1,18,45,231.5,45.5,1.65,26.5,82.0,34.99,23.43
2017,6,1,19,0,128.0,31.0,1.5,26.0,41.0,24.97,12.97
2017,6,1,19,15,64.0,15.5,1.6,25.5,20.5,14.1,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,9.55,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,18.5,8.74
2017,6,2,6,15,0.0,41.0,1.4,22.0,41.0,35.42,24.4
2017,6,2,6,30,0.0,61.0,1.5,22.0,61.0,51.88,39.09
