Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,6,45,9.0,82.5,1.65,22.5,85.5,70.16,52.29
2017,6,2,7,0,18.0,104.0,1.8,23.0,110.0,90.23,68.2
2017,6,2,7,15,119.0,130.5,1.8,23.0,177.5,128.22,94.56
2017,6,2,7,30,220.0,157.0,1.8,23.0,245.0,180.88,133.17
2017,6,2,7,45,167.0,184.5,1.85,23.5,257.0,204.5,154.3
2017,6,2,8,0,114.0,212.0,1.9,24.0,269.0,221.85,169.47
2017,6,2,8,15,166.0,236.0,1.95,24.5,329.0,271.18,206.84
2017,6,2,8,30,218.0,260.0,2.0,25.0,389.0,326.08,248.14
2017,6,2,8,45,274.5,274.0,2.05,25.5,450.5,382.29,290.01
2017,6,2,9,0,331.0,288.0,2.1,26.0,512.0,441.54,333.56
2017,6,2,9,15,316.5,314.0,2.1,26.5,540.5,474.0,356.27
2017,6,2,9,30,302.0,340.0,2.1,27.0,569.0,504.38,376.95
2017,6,2,9,45,253.0,371.0,2.15,27.5,569.5,513.8,381.89
2017,6,2,10,0,204.0,402.0,2.2,28.0,570.0,513.94,380.09
2017,6,2,10,15,313.5,383.5,2.15,28.5,655.0,593.82,436.81
2017,6,2,10,30,423.0,365.0,2.1,29.0,740.0,679.81,495.76
2017,6,2,10,45,328.5,414.0,2.1,29.5,711.0,656.58,475.94
2017,6,2,11,0,234.0,463.0,2.1,30.0,682.0,626.29,451.95
2017,6,2,11,15,240.0,473.0,2.1,30.0,701.5,647.04,465.94
2017,6,2,11,30,246.0,483.0,2.1,30.0,721.0,666.97,478.97
2017,6,2,11,45,348.5,460.5,2.1,30.5,802.0,748.02,533.81
2017,6,2,12,0,451.0,438.0,2.1,31.0,883.0,827.89,586.03
2017,6,2,12,15,437.0,439.0,2.05,31.0,871.5,819.23,579.05
2017,6,2,12,30,423.0,440.0,2.0,31.0,860.0,808.37,571.45
2017,6,2,12,45,388.5,447.5,2.0,31.0,831.5,778.88,551.83
2017,6,2,13,0,354.0,455.0,2.0,31.0,803.0,751.87,533.78
2017,6,2,13,15,412.5,436.0,2.0,31.0,837.0,782.07,555.2
2017,6,2,13,30,471.0,417.0,2.0,31.0,871.0,813.68,576.79
2017,6,2,13,45,467.0,403.5,2.0,31.0,845.5,788.45,560.56
2017,6,2,14,0,463.0,390.0,2.0,31.0,820.0,761.35,543.49
2017,6,2,14,15,394.5,400.0,2.0,31.0,759.0,696.6,500.02
2017,6,2,14,30,326.0,410.0,2.0,31.0,698.0,638.84,460.72
2017,6,2,14,45,339.0,388.0,2.05,31.0,677.5,616.1,446.7
2017,6,2,15,0,352.0,366.0,2.1,31.0,657.0,591.32,430.78
2017,6,2,15,15,197.0,340.0,2.1,30.5,501.5,443.34,326.65
2017,6,2,15,30,42.0,314.0,2.1,30.0,346.0,307.89,228.13
2017,6,2,15,45,197.0,297.5,2.15,30.0,432.5,384.74,287.11
2017,6,2,16,0,352.0,281.0,2.2,30.0,519.0,445.49,331.45
2017,6,2,16,15,497.0,212.0,2.2,29.5,520.0,439.55,327.06
2017,6,2,16,30,642.0,143.0,2.2,29.0,521.0,416.49,308.4
2017,6,2,16,45,611.5,137.0,2.2,29.0,470.0,362.53,265.58
2017,6,2,17,0,581.0,131.0,2.2,29.0,419.0,310.77,223.71
2017,6,2,17,15,544.0,123.0,2.0,28.5,367.5,257.99,180.98
2017,6,2,17,30,507.0,115.0,1.8,28.0,316.0,206.57,139.44
2017,6,2,17,45,455.0,105.0,1.65,28.0,265.0,157.11,101.06
2017,6,2,18,0,403.0,95.0,1.5,28.0,214.0,113.42,70.17
2017,6,2,18,15,337.0,81.5,1.5,27.5,166.5,72.49,46.7
2017,6,2,18,30,271.0,68.0,1.5,27.0,119.0,51.3,37.69
2017,6,2,18,45,187.0,49.5,1.5,26.5,79.5,39.18,26.93
2017,6,2,19,0,103.0,31.0,1.5,26.0,40.0,24.95,13.15
2017,6,2,19,15,51.5,15.5,1.6,25.5,20.0,14.1,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.05,21.5,11.5,10.46,0.0
2017,6,3,6,0,0.0,23.0,1.2,22.0,23.0,20.28,10.16
2017,6,3,6,15,2.5,43.5,1.25,22.5,44.0,37.34,25.97
2017,6,3,6,30,5.0,64.0,1.3,23.0,65.0,54.12,40.83
2017,6,3,6,45,17.5,85.5,1.4,23.5,90.5,72.67,53.94
2017,6,3,7,0,30.0,107.0,1.5,24.0,116.0,92.31,69.11
2017,6,3,7,15,190.0,123.0,1.55,24.5,197.5,132.32,94.19
2017,6,3,7,30,350.0,139.0,1.6,25.0,279.0,194.13,137.59
2017,6,3,7,45,182.0,156.0,1.65,25.5,229.5,185.24,137.45
2017,6,3,8,0,14.0,173.0,1.7,26.0,180.0,155.31,118.32
2017,6,3,8,15,103.0,217.5,1.75,26.5,278.5,231.04,175.38
2017,6,3,8,30,192.0,262.0,1.8,27.0,377.0,315.89,238.55
2017,6,3,8,45,178.0,288.0,1.85,27.5,401.5,343.74,258.8
2017,6,3,9,0,164.0,314.0,1.9,28.0,426.0,369.93,277.45
2017,6,3,9,15,118.0,327.5,1.9,28.0,411.0,364.74,272.96
2017,6,3,9,30,72.0,341.0,1.9,28.0,396.0,350.97,261.96
2017,6,3,9,45,89.0,368.5,1.95,28.5,440.5,391.51,290.8
2017,6,3,10,0,106.0,396.0,2.0,29.0,485.0,433.31,319.88
2017,6,3,10,15,189.5,410.5,2.0,29.0,576.0,519.48,381.69
2017,6,3,10,30,273.0,425.0,2.0,29.0,667.0,611.05,445.56
2017,6,3,10,45,550.5,285.5,2.05,29.5,792.0,725.14,528.1
2017,6,3,11,0,828.0,146.0,2.1,30.0,917.0,833.84,602.2
2017,6,3,11,15,832.5,147.5,2.05,30.0,936.5,856.29,614.84
2017,6,3,11,30,837.0,149.0,2.0,30.0,956.0,875.67,626.23
2017,6,3,11,45,597.0,301.0,2.0,30.5,880.5,826.64,589.79
2017,6,3,12,0,357.0,453.0,2.0,31.0,805.0,752.27,533.72
2017,6,3,12,15,321.5,471.5,1.95,31.0,789.5,739.76,524.72
2017,6,3,12,30,286.0,490.0,1.9,31.0,774.0,725.33,513.97
2017,6,3,12,45,357.5,463.0,1.85,31.0,816.0,764.44,541.16
2017,6,3,13,0,429.0,436.0,1.8,31.0,858.0,805.3,568.58
2017,6,3,13,15,364.0,452.5,1.75,31.0,807.5,753.5,533.08
2017,6,3,13,30,299.0,469.0,1.7,31.0,757.0,705.57,500.5
2017,6,3,13,45,302.5,457.0,1.65,31.0,743.5,690.92,491.38
2017,6,3,14,0,306.0,445.0,1.6,31.0,730.0,674.8,481.0
2017,6,3,14,15,302.5,431.5,1.55,31.0,706.0,650.19,464.85
2017,6,3,14,30,299.0,418.0,1.5,31.0,682.0,624.55,447.98
2017,6,3,14,45,362.5,375.0,1.45,31.0,683.0,621.61,447.75
2017,6,3,15,0,426.0,332.0,1.4,31.0,684.0,617.81,446.41
2017,6,3,15,15,348.5,339.5,1.35,30.5,618.5,549.0,399.21
2017,6,3,15,30,271.0,347.0,1.3,30.0,553.0,489.61,358.12
2017,6,3,15,45,397.0,283.5,1.3,30.0,564.0,493.04,362.48
2017,6,3,16,0,523.0,220.0,1.3,30.0,575.0,487.82,359.09
2017,6,3,16,15,458.5,222.0,1.25,29.5,516.0,429.21,316.5
2017,6,3,16,30,394.0,224.0,1.2,29.0,457.0,373.38,275.63
2017,6,3,16,45,299.0,216.5,1.2,29.0,383.5,306.47,226.16
2017,6,3,17,0,204.0,209.0,1.2,29.0,310.0,248.33,183.3
2017,6,3,17,15,185.5,188.0,1.15,28.5,271.5,211.46,155.24
2017,6,3,17,30,167.0,167.0,1.1,28.0,233.0,176.58,128.47
2017,6,3,17,45,149.0,143.0,1.05,28.0,195.5,141.63,101.56
2017,6,3,18,0,131.0,119.0,1.0,28.0,158.0,109.02,77.15
2017,6,3,18,15,104.5,95.5,0.9,27.5,122.5,78.98,56.3
2017,6,3,18,30,78.0,72.0,0.8,27.0,87.0,57.01,42.47
2017,6,3,18,45,42.5,50.0,0.75,26.5,57.5,41.46,28.85
2017,6,3,19,0,7.0,28.0,0.7,26.0,28.0,24.2,12.78
2017,6,3,19,15,3.5,14.0,0.7,25.5,14.0,12.73,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.5,16.0,1.5,21.5,20.5,14.55,0.0
2017,6,4,6,0,103.0,32.0,1.7,22.0,41.0,25.73,14.43
2017,6,4,6,15,182.5,51.0,1.85,22.0,80.5,40.29,28.5
2017,6,4,6,30,262.0,70.0,2.0,22.0,120.0,52.7,39.79
2017,6,4,6,45,131.0,36.5,2.15,22.5,61.5,31.93,18.2
2017,6,4,7,0,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2017,6,4,7,15,0.0,30.0,2.4,23.5,30.0,26.42,16.32
2017,6,4,7,30,0.0,57.0,2.5,24.0,57.0,50.34,35.9
2017,6,4,7,45,94.5,134.0,2.6,24.5,181.0,142.9,107.57
2017,6,4,8,0,189.0,211.0,2.7,25.0,305.0,245.32,186.04
2017,6,4,8,15,117.5,225.5,2.75,25.5,286.0,243.09,185.49
2017,6,4,8,30,46.0,240.0,2.8,26.0,267.0,230.8,176.24
2017,6,4,8,45,34.0,244.0,2.9,26.5,265.0,232.34,176.85
2017,6,4,9,0,22.0,248.0,3.0,27.0,263.0,230.51,174.7
2017,6,4,9,15,41.0,291.0,3.0,27.0,321.5,283.63,214.7
2017,6,4,9,30,60.0,334.0,3.0,27.0,380.0,336.94,254.17
2017,6,4,9,45,93.5,367.5,3.0,27.5,443.0,393.41,295.16
2017,6,4,10,0,127.0,401.0,3.0,28.0,506.0,457.14,340.62
2017,6,4,10,15,69.0,318.0,2.95,28.0,376.0,339.75,253.99
2017,6,4,10,30,11.0,235.0,2.9,28.0,246.0,218.24,162.47
2017,6,4,10,45,13.5,265.0,2.85,28.0,278.5,247.75,184.66
2017,6,4,11,0,16.0,295.0,2.8,28.0,311.0,277.47,206.46
2017,6,4,11,15,32.0,363.5,2.7,28.0,395.0,360.21,267.05
2017,6,4,11,30,48.0,432.0,2.6,28.0,479.0,438.79,323.06
2017,6,4,11,45,209.0,439.0,2.55,28.5,645.0,596.96,437.05
2017,6,4,12,0,370.0,446.0,2.5,29.0,811.0,756.84,546.38
2017,6,4,12,15,609.0,296.0,2.4,29.0,899.5,842.06,607.71
2017,6,4,12,30,848.0,146.0,2.3,29.0,988.0,906.58,650.67
2017,6,4,12,45,849.5,144.5,2.25,29.0,984.5,905.11,648.74
2017,6,4,13,0,851.0,143.0,2.2,29.0,981.0,900.53,645.51
2017,6,4,13,15,496.0,317.0,2.15,29.0,804.0,752.13,543.53
2017,6,4,13,30,141.0,491.0,2.1,29.0,627.0,581.25,419.45
2017,6,4,13,45,112.0,470.0,2.05,29.0,576.5,533.41,387.16
2017,6,4,14,0,83.0,449.0,2.0,29.0,526.0,479.98,349.84
2017,6,4,14,15,263.0,404.5,1.95,29.0,638.5,593.3,433.36
2017,6,4,14,30,443.0,360.0,1.9,29.0,751.0,689.09,501.2
2017,6,4,14,45,271.0,377.0,1.85,29.0,613.5,554.56,405.7
2017,6,4,15,0,99.0,394.0,1.8,29.0,476.0,426.09,313.22
2017,6,4,15,15,49.5,240.0,1.7,28.5,281.0,249.45,186.01
2017,6,4,15,30,0.0,86.0,1.6,28.0,86.0,76.36,54.42
2017,6,4,15,45,0.0,78.0,1.5,28.0,78.0,69.19,49.15
2017,6,4,16,0,0.0,70.0,1.4,28.0,70.0,62.03,43.66
2017,6,4,16,15,0.0,113.0,1.3,28.0,113.5,100.08,73.73
2017,6,4,16,30,0.0,156.0,1.2,28.0,157.0,137.42,103.0
2017,6,4,16,45,10.0,167.5,1.1,28.0,173.0,150.66,113.38
2017,6,4,17,0,20.0,179.0,1.0,28.0,189.0,162.24,122.39
2017,6,4,17,15,16.5,158.5,0.9,27.5,166.5,141.79,107.0
2017,6,4,17,30,13.0,138.0,0.8,27.0,144.0,121.84,91.89
2017,6,4,17,45,7.0,118.0,0.7,27.0,121.0,102.42,76.94
2017,6,4,18,0,1.0,98.0,0.6,27.0,98.0,83.87,62.47
2017,6,4,18,15,0.5,77.0,0.55,26.5,77.0,65.67,47.88
2017,6,4,18,30,0.0,56.0,0.5,26.0,56.0,48.15,35.23
2017,6,4,18,45,0.0,38.0,0.5,25.5,38.0,33.12,22.09
2017,6,4,19,0,0.0,20.0,0.5,25.0,20.0,17.62,7.95
2017,6,4,19,15,0.0,10.0,0.55,24.5,10.0,9.1,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,90.5,15.0,2.1,19.5,23.0,13.64,0.0
2017,6,5,6,0,181.0,30.0,2.4,20.0,46.0,23.41,12.79
2017,6,5,6,15,276.5,43.5,2.45,20.5,87.5,33.47,22.9
2017,6,5,6,30,372.0,57.0,2.5,21.0,129.0,43.22,31.8
2017,6,5,6,45,444.5,65.5,2.55,21.5,178.5,65.08,39.5
2017,6,5,7,0,517.0,74.0,2.6,22.0,228.0,108.69,63.66
2017,6,5,7,15,564.0,81.0,2.75,23.0,280.0,155.56,97.62
2017,6,5,7,30,611.0,88.0,2.9,24.0,332.0,207.57,139.27
2017,6,5,7,45,650.5,91.5,3.05,25.0,385.5,259.28,182.38
2017,6,5,8,0,690.0,95.0,3.2,26.0,439.0,314.6,228.37
2017,6,5,8,15,714.5,99.5,3.25,26.5,490.5,370.44,274.69
2017,6,5,8,30,739.0,104.0,3.3,27.0,542.0,425.19,319.02
2017,6,5,8,45,761.0,106.0,3.35,27.5,591.0,477.4,360.27
2017,6,5,9,0,783.0,108.0,3.4,28.0,640.0,530.04,400.6
2017,6,5,9,15,797.0,111.0,3.35,28.5,684.0,579.02,436.84
2017,6,5,9,30,811.0,114.0,3.3,29.0,728.0,627.09,471.3
2017,6,5,9,45,822.0,116.0,3.25,29.5,767.0,668.83,500.37
2017,6,5,10,0,833.0,118.0,3.2,30.0,806.0,710.4,528.5
2017,6,5,10,15,841.0,119.5,3.15,30.0,839.0,747.32,552.98
2017,6,5,10,30,849.0,121.0,3.1,30.0,872.0,781.88,575.16
2017,6,5,10,45,651.0,257.0,3.1,30.5,843.5,779.56,568.67
2017,6,5,11,0,453.0,393.0,3.1,31.0,815.0,754.04,544.77
2017,6,5,11,15,418.5,410.5,3.1,31.0,807.0,751.33,542.06
2017,6,5,11,30,384.0,428.0,3.1,31.0,799.0,741.35,534.4
2017,6,5,11,45,356.5,449.0,3.1,31.5,797.0,742.54,533.14
2017,6,5,12,0,329.0,470.0,3.1,32.0,795.0,741.46,530.31
2017,6,5,12,15,353.0,459.0,3.15,32.0,808.0,755.5,540.47
2017,6,5,12,30,377.0,448.0,3.2,32.0,821.0,767.97,549.52
2017,6,5,12,45,409.0,444.5,3.25,32.0,848.0,792.75,566.73
2017,6,5,13,0,441.0,441.0,3.3,32.0,875.0,819.13,584.78
2017,6,5,13,15,338.0,463.5,3.3,31.5,794.0,739.42,530.79
2017,6,5,13,30,235.0,486.0,3.3,31.0,713.0,658.51,475.46
2017,6,5,13,45,337.5,439.5,3.35,31.0,758.0,704.02,509.95
2017,6,5,14,0,440.0,393.0,3.4,31.0,803.0,743.18,539.05
2017,6,5,14,15,369.5,406.0,3.45,30.5,743.5,680.53,496.36
2017,6,5,14,30,299.0,419.0,3.5,30.0,684.0,624.75,458.14
2017,6,5,14,45,169.5,382.5,3.55,30.0,532.0,478.5,353.91
2017,6,5,15,0,40.0,346.0,3.6,30.0,380.0,340.69,252.64
2017,6,5,15,15,21.0,252.0,3.55,29.5,270.0,237.92,177.48
2017,6,5,15,30,2.0,158.0,3.5,29.0,160.0,141.46,104.71
2017,6,5,15,45,1.0,130.5,3.5,29.0,131.5,116.32,85.65
2017,6,5,16,0,0.0,103.0,3.5,29.0,103.0,91.35,66.45
2017,6,5,16,15,0.0,112.5,3.45,28.5,112.5,99.64,73.32
2017,6,5,16,30,0.0,122.0,3.4,28.0,122.0,107.82,80.15
2017,6,5,16,45,0.0,87.5,3.35,28.0,87.5,77.51,56.44
2017,6,5,17,0,0.0,53.0,3.3,28.0,53.0,46.82,32.13
2017,6,5,17,15,0.0,46.5,3.1,27.5,46.5,41.04,27.68
2017,6,5,17,30,0.0,40.0,2.9,27.0,40.0,35.27,23.17
2017,6,5,17,45,0.0,33.5,2.75,26.5,33.5,29.51,18.59
2017,6,5,18,0,0.0,27.0,2.6,26.0,27.0,23.76,13.93
2017,6,5,18,15,0.0,21.0,2.35,25.5,21.0,18.47,9.57
2017,6,5,18,30,0.0,15.0,2.1,25.0,15.0,13.18,5.63
2017,6,5,18,45,0.0,10.0,1.85,24.5,10.0,8.77,1.74
2017,6,5,19,0,0.0,5.0,1.6,24.0,5.0,4.38,0.0
2017,6,5,19,15,0.0,2.5,1.65,23.5,2.5,2.27,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.0,15.5,3.15,20.5,23.5,14.1,0.0
2017,6,6,6,0,172.0,31.0,3.3,21.0,47.0,24.18,13.34
2017,6,6,6,15,265.5,45.5,3.45,21.5,88.5,34.98,24.07
2017,6,6,6,30,359.0,60.0,3.6,22.0,130.0,45.44,33.55
2017,6,6,6,45,431.0,69.5,3.75,22.5,179.5,67.62,41.91
2017,6,6,7,0,503.0,79.0,3.9,23.0,229.0,111.13,66.07
2017,6,6,7,15,550.0,87.0,4.0,23.5,281.5,157.97,100.08
2017,6,6,7,30,597.0,95.0,4.1,24.0,334.0,210.0,141.92
2017,6,6,7,45,635.5,99.5,4.2,25.0,387.5,261.51,184.9
2017,6,6,8,0,674.0,104.0,4.3,26.0,441.0,316.57,230.73
2017,6,6,8,15,465.5,179.0,4.35,26.5,424.0,339.77,255.12
2017,6,6,8,30,257.0,254.0,4.4,27.0,407.0,338.36,257.02
2017,6,6,8,45,188.5,283.0,4.45,27.5,400.0,343.56,261.17
2017,6,6,9,0,120.0,312.0,4.5,28.0,393.0,343.42,260.27
2017,6,6,9,15,201.5,328.5,4.5,28.0,476.0,413.66,313.16
2017,6,6,9,30,283.0,345.0,4.5,28.0,559.0,494.49,373.06
2017,6,6,9,45,150.0,312.5,4.55,28.5,427.0,386.33,291.34
2017,6,6,10,0,17.0,280.0,4.6,29.0,295.0,261.16,195.16
2017,6,6,10,15,428.0,208.5,4.6,29.5,587.0,523.44,397.04
2017,6,6,10,30,839.0,137.0,4.6,30.0,879.0,787.42,586.25
2017,6,6,10,45,540.5,299.5,4.7,30.5,783.0,727.32,536.88
2017,6,6,11,0,242.0,462.0,4.8,31.0,687.0,630.03,461.03
2017,6,6,11,15,313.5,444.5,4.85,31.0,743.0,687.46,502.92
2017,6,6,11,30,385.0,427.0,4.9,31.0,799.0,740.67,540.96
2017,6,6,11,45,619.5,289.5,5.0,31.0,896.5,833.89,611.13
2017,6,6,12,0,854.0,152.0,5.1,31.0,994.0,909.3,664.41
2017,6,6,12,15,855.0,152.5,5.15,31.0,998.0,915.25,668.1
2017,6,6,12,30,856.0,153.0,5.2,31.0,1002.0,918.11,670.23
2017,6,6,12,45,861.0,148.5,5.3,31.5,999.5,917.33,668.97
2017,6,6,13,0,866.0,144.0,5.4,32.0,997.0,913.35,665.67
2017,6,6,13,15,863.0,143.0,5.45,32.0,985.0,901.87,658.55
2017,6,6,13,30,860.0,142.0,5.5,32.0,973.0,887.09,649.3
2017,6,6,13,45,861.0,137.5,5.55,32.0,954.0,869.37,638.12
2017,6,6,14,0,862.0,133.0,5.6,32.0,935.0,848.23,624.65
2017,6,6,14,15,855.5,131.5,5.6,32.0,908.0,820.35,606.33
2017,6,6,14,30,849.0,130.0,5.6,32.0,881.0,789.64,586.04
2017,6,6,14,45,844.5,125.5,5.65,32.0,848.5,755.08,563.19
2017,6,6,15,0,840.0,121.0,5.7,32.0,816.0,717.89,537.77
2017,6,6,15,15,472.0,238.0,5.65,31.5,625.0,545.58,409.82
2017,6,6,15,30,104.0,355.0,5.6,31.0,434.0,383.06,286.22
2017,6,6,15,45,450.5,231.0,5.6,31.0,541.5,481.67,363.68
2017,6,6,16,0,797.0,107.0,5.6,31.0,649.0,536.7,404.91
2017,6,6,16,15,779.0,103.5,5.5,30.5,600.5,484.01,363.84
2017,6,6,16,30,761.0,100.0,5.4,30.0,552.0,431.3,321.92
2017,6,6,16,45,739.0,95.5,5.35,30.0,501.0,376.41,276.7
2017,6,6,17,0,717.0,91.0,5.3,30.0,450.0,322.52,231.33
2017,6,6,17,15,685.0,86.0,5.05,29.5,397.0,264.09,182.48
2017,6,6,17,30,653.0,81.0,4.8,29.0,344.0,210.76,137.76
2017,6,6,17,45,608.0,75.0,4.6,29.0,291.0,157.52,95.07
2017,6,6,18,0,563.0,69.0,4.4,29.0,238.0,109.11,60.3
2017,6,6,18,15,498.0,61.0,3.95,28.0,188.0,63.39,35.73
2017,6,6,18,30,433.0,53.0,3.5,27.0,138.0,41.09,29.15
2017,6,6,18,45,332.0,41.5,3.05,26.5,94.5,32.94,21.84
2017,6,6,19,0,231.0,30.0,2.6,26.0,51.0,23.47,12.59
2017,6,6,19,15,115.5,15.0,2.45,25.5,25.5,11.84,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,15.0,1.45,20.5,25.0,13.64,0.0
2017,6,7,6,0,222.0,30.0,1.6,21.0,50.0,23.47,12.82
2017,6,7,6,15,323.5,42.0,1.65,21.5,93.0,33.45,22.8
2017,6,7,6,30,425.0,54.0,1.7,22.0,136.0,42.02,30.64
2017,6,7,6,45,493.0,62.5,1.75,23.0,187.0,63.05,37.08
2017,6,7,7,0,561.0,71.0,1.8,24.0,238.0,109.0,61.77
2017,6,7,7,15,567.0,83.5,1.75,25.0,281.5,156.87,97.55
2017,6,7,7,30,573.0,96.0,1.7,26.0,325.0,205.07,137.04
2017,6,7,7,45,647.0,94.5,1.65,27.0,389.0,259.42,180.04
2017,6,7,8,0,721.0,93.0,1.6,28.0,453.0,323.68,230.87
2017,6,7,8,15,745.0,97.5,1.7,28.5,505.0,378.54,275.62
2017,6,7,8,30,769.0,102.0,1.8,29.0,557.0,434.62,320.11
2017,6,7,8,45,786.5,106.0,1.95,29.5,606.0,487.97,361.51
2017,6,7,9,0,804.0,110.0,2.1,30.0,655.0,541.26,401.63
2017,6,7,9,15,818.0,112.5,2.2,30.5,700.0,590.73,437.74
2017,6,7,9,30,832.0,115.0,2.3,31.0,745.0,637.71,471.13
2017,6,7,9,45,842.0,118.0,2.4,31.5,785.0,682.09,501.83
2017,6,7,10,0,852.0,121.0,2.5,32.0,825.0,724.62,530.55
2017,6,7,10,15,860.0,122.5,2.55,32.0,858.5,762.23,555.45
2017,6,7,10,30,868.0,124.0,2.6,32.0,892.0,797.41,578.04
2017,6,7,10,45,614.5,272.0,2.65,32.5,824.0,761.63,548.94
2017,6,7,11,0,361.0,420.0,2.7,33.0,756.0,695.9,498.04
2017,6,7,11,15,624.5,274.5,2.7,33.0,870.5,803.23,576.14
2017,6,7,11,30,888.0,129.0,2.7,33.0,985.0,898.83,639.58
2017,6,7,11,45,890.5,129.0,2.75,33.5,997.0,912.85,646.44
2017,6,7,12,0,893.0,129.0,2.8,34.0,1009.0,923.45,651.85
2017,6,7,12,15,893.5,129.5,2.8,34.0,1013.0,929.3,655.32
2017,6,7,12,30,894.0,130.0,2.8,34.0,1017.0,931.87,656.84
2017,6,7,12,45,892.0,130.0,2.8,34.0,1012.5,928.55,654.76
2017,6,7,13,0,890.0,130.0,2.8,34.0,1008.0,921.97,650.77
2017,6,7,13,15,887.0,129.5,2.8,34.0,995.5,910.69,643.9
2017,6,7,13,30,884.0,129.0,2.8,34.0,983.0,896.02,634.98
2017,6,7,13,45,529.5,300.0,2.85,34.0,808.5,746.16,533.9
2017,6,7,14,0,175.0,471.0,2.9,34.0,634.0,582.23,416.11
2017,6,7,14,15,516.5,298.5,2.9,34.0,760.5,707.04,510.25
2017,6,7,14,30,858.0,126.0,2.9,34.0,887.0,792.74,572.34
2017,6,7,14,45,831.5,134.5,2.95,34.0,848.5,753.13,546.46
2017,6,7,15,0,805.0,143.0,3.0,34.0,810.0,716.38,521.74
2017,6,7,15,15,793.0,140.0,3.0,33.5,770.5,673.69,493.38
2017,6,7,15,30,781.0,137.0,3.0,33.0,731.0,629.46,463.22
2017,6,7,15,45,764.5,134.0,3.05,33.0,686.0,581.29,428.68
2017,6,7,16,0,748.0,131.0,3.1,33.0,641.0,532.49,392.77
2017,6,7,16,15,727.5,126.5,3.1,32.5,592.0,478.54,352.83
2017,6,7,16,30,707.0,122.0,3.1,32.0,543.0,426.02,312.66
2017,6,7,16,45,681.5,116.5,3.1,32.0,491.5,371.33,269.16
2017,6,7,17,0,656.0,111.0,3.1,32.0,440.0,318.12,225.84
2017,6,7,17,15,621.0,104.5,2.85,31.5,387.5,263.22,181.16
2017,6,7,17,30,586.0,98.0,2.6,31.0,335.0,211.5,139.05
2017,6,7,17,45,540.5,89.5,2.4,30.5,283.0,159.86,98.8
2017,6,7,18,0,495.0,81.0,2.2,30.0,231.0,113.24,65.79
2017,6,7,18,15,429.5,70.5,2.05,29.0,181.5,69.45,41.66
2017,6,7,18,30,364.0,60.0,1.9,28.0,132.0,45.39,32.64
2017,6,7,18,45,271.0,46.0,1.75,27.0,90.5,35.33,23.8
2017,6,7,19,0,178.0,32.0,1.6,26.0,49.0,24.94,13.85
2017,6,7,19,15,89.0,16.0,1.6,25.5,24.5,12.61,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.0,16.0,1.7,21.5,22.0,14.55,0.0
2017,6,8,6,0,124.0,32.0,2.0,22.0,44.0,25.77,14.56
2017,6,8,6,15,206.5,50.0,2.2,22.5,84.0,38.32,26.79
2017,6,8,6,30,289.0,68.0,2.4,23.0,124.0,51.26,38.39
2017,6,8,6,45,356.0,81.0,2.6,24.0,172.0,71.9,46.95
2017,6,8,7,0,423.0,94.0,2.8,25.0,220.0,113.39,70.6
2017,6,8,7,15,471.0,104.0,2.75,25.5,271.0,157.4,102.01
2017,6,8,7,30,519.0,114.0,2.7,26.0,322.0,206.67,140.64
2017,6,8,7,45,553.5,122.5,2.65,26.5,373.5,258.19,182.79
2017,6,8,8,0,588.0,131.0,2.6,27.0,425.0,310.86,225.88
2017,6,8,8,15,616.0,137.5,2.4,27.5,475.5,362.24,267.29
2017,6,8,8,30,644.0,144.0,2.2,28.0,526.0,415.54,308.95
2017,6,8,8,45,662.0,151.5,2.0,28.5,573.0,466.47,347.48
2017,6,8,9,0,680.0,159.0,1.8,29.0,620.0,517.69,384.69
2017,6,8,9,15,697.0,163.5,1.6,29.5,664.0,565.61,418.08
2017,6,8,9,30,714.0,168.0,1.4,30.0,708.0,613.15,449.75
2017,6,8,9,45,722.0,174.5,1.25,30.5,746.5,655.84,477.01
2017,6,8,10,0,730.0,181.0,1.1,31.0,785.0,696.92,502.05
2017,6,8,10,15,740.5,184.0,1.05,31.0,818.0,734.78,526.2
2017,6,8,10,30,751.0,187.0,1.0,31.0,851.0,768.04,546.92
2017,6,8,10,45,758.5,189.5,1.0,31.5,878.0,798.49,564.91
2017,6,8,11,0,766.0,192.0,1.0,32.0,905.0,826.47,580.49
2017,6,8,11,15,771.5,193.5,1.0,32.0,925.0,849.23,593.86
2017,6,8,11,30,777.0,195.0,1.0,32.0,945.0,869.15,605.51
2017,6,8,11,45,778.5,197.0,1.05,32.5,956.5,883.02,612.99
2017,6,8,12,0,780.0,199.0,1.1,33.0,968.0,893.78,618.67
2017,6,8,12,15,781.5,199.5,1.1,33.0,972.0,900.12,622.27
2017,6,8,12,30,783.0,200.0,1.1,33.0,976.0,903.49,624.2
2017,6,8,12,45,473.0,353.0,1.1,33.0,821.0,770.87,536.15
2017,6,8,13,0,163.0,506.0,1.1,33.0,666.0,618.77,431.56
2017,6,8,13,15,472.0,349.0,1.15,33.0,806.5,757.97,531.7
2017,6,8,13,30,781.0,192.0,1.2,33.0,947.0,870.87,607.92
2017,6,8,13,45,777.5,189.5,1.25,33.0,928.0,851.92,595.92
2017,6,8,14,0,774.0,187.0,1.3,33.0,909.0,830.02,583.52
2017,6,8,14,15,766.5,185.0,1.35,33.0,882.5,802.49,567.48
2017,6,8,14,30,759.0,183.0,1.4,33.0,856.0,772.47,549.18
2017,6,8,14,45,762.5,171.5,1.5,33.0,826.0,739.77,529.36
2017,6,8,15,0,766.0,160.0,1.6,33.0,796.0,704.11,507.02
2017,6,8,15,15,753.5,157.0,1.65,33.0,757.0,662.6,479.48
2017,6,8,15,30,741.0,154.0,1.7,33.0,718.0,619.7,450.31
2017,6,8,15,45,728.0,148.5,1.75,33.0,674.5,572.62,417.51
2017,6,8,16,0,715.0,143.0,1.8,33.0,631.0,524.68,383.14
2017,6,8,16,15,694.5,138.5,1.85,32.5,583.0,473.38,346.04
2017,6,8,16,30,674.0,134.0,1.9,32.0,535.0,422.51,307.95
2017,6,8,16,45,651.0,126.5,1.95,32.0,485.0,368.7,265.94
2017,6,8,17,0,628.0,119.0,2.0,32.0,435.0,316.19,223.85
2017,6,8,17,15,593.0,112.0,1.9,31.5,383.0,262.4,180.67
2017,6,8,17,30,558.0,105.0,1.8,31.0,331.0,211.85,139.97
2017,6,8,17,45,515.0,95.5,1.7,30.5,280.0,161.37,100.85
2017,6,8,18,0,472.0,86.0,1.6,30.0,229.0,114.02,67.19
2017,6,8,18,15,407.0,75.0,1.5,29.0,180.5,71.12,43.31
2017,6,8,18,30,342.0,64.0,1.4,28.0,132.0,48.3,35.09
2017,6,8,18,45,254.5,48.5,1.3,27.5,90.5,37.19,25.31
2017,6,8,19,0,167.0,33.0,1.2,27.0,49.0,25.69,14.46
2017,6,8,19,15,83.5,16.5,1.25,26.5,24.5,12.99,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,21.5,4.5,4.09,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,7.9,0.54
2017,6,9,6,15,0.0,18.5,3.7,22.5,18.5,16.26,8.14
2017,6,9,6,30,0.0,28.0,3.9,23.0,28.0,24.65,15.58
2017,6,9,6,45,0.0,39.5,4.1,23.5,39.5,34.82,23.22
2017,6,9,7,0,0.0,51.0,4.3,24.0,51.0,45.01,31.64
2017,6,9,7,15,0.0,74.5,4.3,24.5,74.5,65.63,48.45
2017,6,9,7,30,0.0,98.0,4.3,25.0,98.0,85.88,64.67
2017,6,9,7,45,58.5,155.0,4.35,25.5,184.5,149.53,113.55
2017,6,9,8,0,117.0,212.0,4.4,26.0,271.0,221.17,168.45
2017,6,9,8,15,195.0,231.5,4.35,26.0,342.0,276.37,210.44
2017,6,9,8,30,273.0,251.0,4.3,26.0,413.0,341.48,260.31
2017,6,9,8,45,139.5,219.5,4.25,26.5,302.5,264.29,201.93
2017,6,9,9,0,6.0,188.0,4.2,27.0,192.0,169.26,127.79
2017,6,9,9,15,8.0,204.5,4.1,27.0,210.5,185.58,140.2
2017,6,9,9,30,10.0,221.0,4.0,27.0,229.0,202.11,152.55
2017,6,9,9,45,11.5,231.5,3.9,27.5,241.0,213.2,160.37
2017,6,9,10,0,13.0,242.0,3.8,28.0,253.0,224.38,168.21
2017,6,9,10,15,11.0,221.5,3.75,28.0,231.0,205.4,153.54
2017,6,9,10,30,9.0,201.0,3.7,28.0,209.0,186.14,138.71
2017,6,9,10,45,77.5,335.0,3.65,28.5,407.0,367.12,274.74
2017,6,9,11,0,146.0,469.0,3.6,29.0,605.0,555.33,408.83
2017,6,9,11,15,181.0,478.5,3.55,29.0,651.0,598.43,438.5
2017,6,9,11,30,216.0,488.0,3.5,29.0,697.0,642.08,468.9
2017,6,9,11,45,252.5,486.5,3.5,29.0,733.5,682.59,497.12
2017,6,9,12,0,289.0,485.0,3.5,29.0,770.0,717.26,521.23
2017,6,9,12,15,213.5,496.5,3.45,29.0,707.5,656.63,477.58
2017,6,9,12,30,138.0,508.0,3.4,29.0,645.0,599.71,436.42
2017,6,9,12,45,155.0,507.0,3.35,29.5,660.5,613.69,445.85
2017,6,9,13,0,172.0,506.0,3.3,30.0,676.0,626.56,454.1
2017,6,9,13,15,108.5,466.5,3.15,30.0,573.5,531.64,386.87
2017,6,9,13,30,45.0,427.0,3.0,30.0,471.0,430.78,314.67
2017,6,9,13,45,399.0,310.5,2.9,30.0,684.0,643.54,473.82
2017,6,9,14,0,753.0,194.0,2.8,30.0,897.0,818.46,597.42
2017,6,9,14,15,474.0,317.5,2.65,30.0,755.5,689.31,502.81
2017,6,9,14,30,195.0,441.0,2.5,30.0,614.0,557.5,406.12
2017,6,9,14,45,105.0,352.5,2.45,30.0,445.0,402.71,296.9
2017,6,9,15,0,15.0,264.0,2.4,30.0,276.0,245.46,181.46
2017,6,9,15,15,336.0,230.0,2.35,29.5,486.5,446.31,335.58
2017,6,9,15,30,657.0,196.0,2.3,29.0,697.0,605.04,450.59
2017,6,9,15,45,497.5,242.0,2.3,29.0,608.0,518.85,386.24
2017,6,9,16,0,338.0,288.0,2.3,29.0,519.0,443.36,330.53
2017,6,9,16,15,458.0,230.0,2.15,29.0,518.0,435.67,324.54
2017,6,9,16,30,578.0,172.0,2.0,29.0,517.0,414.29,306.49
2017,6,9,16,45,552.0,162.5,1.95,29.0,467.5,360.0,263.91
2017,6,9,17,0,526.0,153.0,1.9,29.0,418.0,310.01,223.87
2017,6,9,17,15,489.5,143.0,1.75,28.5,367.5,258.77,182.95
2017,6,9,17,30,453.0,133.0,1.6,28.0,317.0,211.01,144.8
2017,6,9,17,45,408.0,120.0,1.45,27.5,267.5,163.21,107.94
2017,6,9,18,0,363.0,107.0,1.3,27.0,218.0,120.4,77.35
2017,6,9,18,15,302.5,91.5,1.3,26.5,171.0,80.26,53.24
2017,6,9,18,30,242.0,76.0,1.3,26.0,124.0,58.64,44.13
2017,6,9,18,45,170.0,55.5,1.35,25.5,84.5,43.53,30.86
2017,6,9,19,0,98.0,35.0,1.4,25.0,45.0,28.01,16.53
2017,6,9,19,15,49.0,17.5,1.55,25.0,22.5,14.34,0.0
2017,6,9,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.5,16.5,2.8,20.5,20.5,15.01,0.0
2017,6,10,6,0,89.0,33.0,3.0,21.0,41.0,26.46,15.16
2017,6,10,6,15,165.5,53.0,3.15,21.5,80.5,41.68,29.75
2017,6,10,6,30,242.0,73.0,3.3,22.0,120.0,56.51,43.05
2017,6,10,6,45,310.0,87.5,3.5,22.5,167.5,74.69,50.74
2017,6,10,7,0,378.0,102.0,3.7,23.0,215.0,114.68,74.18
2017,6,10,7,15,427.5,113.5,3.75,23.5,265.5,157.48,104.87
2017,6,10,7,30,477.0,125.0,3.8,24.0,316.0,205.77,142.81
2017,6,10,7,45,328.5,168.0,3.85,25.0,308.5,232.14,170.64
2017,6,10,8,0,180.0,211.0,3.9,26.0,301.0,240.56,181.89
2017,6,10,8,15,218.5,232.0,3.85,26.5,353.5,285.4,216.36
2017,6,10,8,30,257.0,253.0,3.8,27.0,406.0,335.82,254.71
2017,6,10,8,45,273.0,274.5,3.8,27.5,449.5,378.19,286.58
2017,6,10,9,0,289.0,296.0,3.8,28.0,493.0,421.64,318.65
2017,6,10,9,15,272.0,323.0,3.75,28.5,518.0,451.59,339.84
2017,6,10,9,30,255.0,350.0,3.7,29.0,543.0,479.37,358.86
2017,6,10,9,45,221.5,376.0,3.7,29.5,550.5,489.2,364.4
2017,6,10,10,0,188.0,402.0,3.7,30.0,558.0,499.27,369.85
2017,6,10,10,15,211.0,417.5,3.7,30.5,599.0,538.95,397.23
2017,6,10,10,30,234.0,433.0,3.7,31.0,640.0,579.43,424.66
2017,6,10,10,45,239.5,447.0,3.7,31.5,664.5,605.01,441.06
2017,6,10,11,0,245.0,461.0,3.7,32.0,689.0,635.15,460.41
2017,6,10,11,15,263.0,467.0,3.7,32.0,717.0,662.83,479.26
2017,6,10,11,30,281.0,473.0,3.7,32.0,745.0,690.01,497.67
2017,6,10,11,45,541.0,328.0,3.75,32.5,858.5,798.22,576.51
2017,6,10,12,0,801.0,183.0,3.8,33.0,972.0,896.77,644.27
2017,6,10,12,15,802.0,183.0,3.8,33.0,976.5,902.43,647.12
2017,6,10,12,30,803.0,183.0,3.8,33.0,981.0,905.02,648.72
2017,6,10,12,45,803.0,182.5,3.85,33.5,977.5,903.27,646.53
2017,6,10,13,0,803.0,182.0,3.9,34.0,974.0,898.45,642.49
2017,6,10,13,15,800.0,181.0,3.95,34.0,962.5,887.34,635.77
2017,6,10,13,30,797.0,180.0,4.0,34.0,951.0,873.09,627.09
2017,6,10,13,45,429.0,306.0,4.05,34.0,720.0,664.77,482.32
2017,6,10,14,0,61.0,432.0,4.1,34.0,489.0,445.14,321.62
2017,6,10,14,15,416.0,303.0,4.1,34.0,674.0,629.11,460.14
2017,6,10,14,30,771.0,174.0,4.1,34.0,859.0,773.25,564.63
2017,6,10,14,45,768.5,167.0,4.1,34.0,828.0,739.83,541.15
2017,6,10,15,0,766.0,160.0,4.1,34.0,797.0,703.89,516.58
2017,6,10,15,15,519.5,255.0,4.1,34.0,677.5,592.43,435.23
2017,6,10,15,30,273.0,350.0,4.1,34.0,558.0,492.51,361.27
2017,6,10,15,45,486.0,250.5,4.15,34.0,594.0,519.56,383.46
2017,6,10,16,0,699.0,151.0,4.2,34.0,630.0,523.51,386.87
2017,6,10,16,15,678.0,146.0,4.2,33.5,582.0,472.33,348.61
2017,6,10,16,30,657.0,141.0,4.2,33.0,534.0,421.66,309.82
2017,6,10,16,45,624.5,136.5,4.25,32.5,483.0,367.78,267.75
2017,6,10,17,0,592.0,132.0,4.3,32.0,432.0,316.23,226.53
2017,6,10,17,15,556.0,124.5,4.25,31.5,380.0,263.75,184.11
2017,6,10,17,30,520.0,117.0,4.2,31.0,328.0,212.5,142.75
2017,6,10,17,45,470.5,107.0,4.2,31.0,277.0,162.73,104.03
2017,6,10,18,0,421.0,97.0,4.2,31.0,226.0,118.37,72.47
2017,6,10,18,15,356.0,84.0,4.05,30.0,178.0,76.7,48.47
2017,6,10,18,30,291.0,71.0,3.9,29.0,130.0,53.36,39.19
2017,6,10,18,45,207.5,53.5,3.8,28.5,89.5,40.89,28.27
2017,6,10,19,0,124.0,36.0,3.7,28.0,49.0,28.8,16.97
2017,6,10,19,15,62.0,18.0,3.75,27.5,24.5,14.74,0.0
2017,6,10,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.5,17.0,3.0,21.5,23.0,15.46,0.0
2017,6,11,6,0,129.0,34.0,3.1,22.0,46.0,27.26,15.7
2017,6,11,6,15,225.0,50.0,3.3,22.5,87.0,38.37,26.82
2017,6,11,6,30,321.0,66.0,3.5,23.0,128.0,49.85,37.18
2017,6,11,6,45,160.5,37.0,3.75,23.5,68.0,31.95,18.08
2017,6,11,7,0,0.0,8.0,4.0,24.0,8.0,7.03,0.18
2017,6,11,7,15,286.5,55.5,4.05,24.5,170.0,88.65,54.88
2017,6,11,7,30,573.0,103.0,4.1,25.0,332.0,208.51,140.86
2017,6,11,7,45,327.0,155.0,4.15,26.0,290.0,220.63,161.05
2017,6,11,8,0,81.0,207.0,4.2,27.0,248.0,204.44,155.31
2017,6,11,8,15,169.5,230.0,4.15,27.5,327.0,264.87,200.61
2017,6,11,8,30,258.0,253.0,4.1,28.0,406.0,335.86,253.95
2017,6,11,8,45,517.5,185.5,4.1,28.5,525.5,421.84,318.54
2017,6,11,9,0,777.0,118.0,4.1,29.0,645.0,530.55,400.28
2017,6,11,9,15,792.0,121.0,4.05,29.0,690.0,579.8,437.5
2017,6,11,9,30,807.0,124.0,4.0,29.0,735.0,628.25,473.43
2017,6,11,9,45,822.0,124.5,3.95,29.5,775.5,673.27,505.13
2017,6,11,10,0,837.0,125.0,3.9,30.0,816.0,713.93,533.04
2017,6,11,10,15,845.5,126.5,3.85,30.5,849.5,751.41,557.5
2017,6,11,10,30,854.0,128.0,3.8,31.0,883.0,786.57,579.13
2017,6,11,10,45,588.5,283.5,3.8,31.5,811.5,747.84,546.55
2017,6,11,11,0,323.0,439.0,3.8,32.0,740.0,679.53,492.15
2017,6,11,11,15,601.0,284.5,3.8,32.0,859.0,789.21,573.96
2017,6,11,11,30,879.0,130.0,3.8,32.0,978.0,888.71,642.28
2017,6,11,11,45,881.0,131.0,3.8,32.5,990.0,903.18,649.41
2017,6,11,12,0,883.0,132.0,3.8,33.0,1002.0,914.24,654.93
2017,6,11,12,15,884.0,132.0,3.8,33.0,1006.5,920.17,658.54
2017,6,11,12,30,885.0,132.0,3.8,33.0,1011.0,922.88,660.2
2017,6,11,12,45,884.0,132.0,3.8,33.5,1007.0,920.66,657.44
2017,6,11,13,0,883.0,132.0,3.8,34.0,1003.0,915.25,652.75
2017,6,11,13,15,881.0,131.0,3.8,34.0,991.5,904.72,646.21
2017,6,11,13,30,879.0,130.0,3.8,34.0,980.0,890.79,637.57
2017,6,11,13,45,874.5,129.5,3.8,34.5,960.5,871.8,624.42
2017,6,11,14,0,870.0,129.0,3.8,35.0,941.0,849.6,609.28
2017,6,11,14,15,864.0,127.5,3.8,35.0,914.5,822.2,592.01
2017,6,11,14,30,858.0,126.0,3.8,35.0,888.0,791.93,572.8
2017,6,11,14,45,849.0,124.5,3.8,35.0,854.5,756.7,550.18
2017,6,11,15,0,840.0,123.0,3.8,35.0,821.0,719.14,525.24
2017,6,11,15,15,829.0,120.5,3.75,34.5,781.5,677.2,496.97
2017,6,11,15,30,818.0,118.0,3.7,34.0,742.0,635.15,467.9
2017,6,11,15,45,803.0,115.5,3.7,34.0,697.5,586.97,432.98
2017,6,11,16,0,788.0,113.0,3.7,34.0,653.0,537.92,396.57
2017,6,11,16,15,769.0,109.5,3.65,33.5,604.5,485.39,357.33
2017,6,11,16,30,750.0,106.0,3.6,33.0,556.0,432.94,316.94
2017,6,11,16,45,724.0,102.5,3.6,33.0,504.0,378.17,273.17
2017,6,11,17,0,698.0,99.0,3.6,33.0,452.0,322.33,227.69
2017,6,11,17,15,665.0,93.5,3.45,32.5,399.0,266.68,182.22
2017,6,11,17,30,632.0,88.0,3.3,32.0,346.0,213.88,138.97
2017,6,11,17,45,585.5,81.5,3.15,31.5,293.0,161.2,97.72
2017,6,11,18,0,539.0,75.0,3.0,31.0,240.0,113.53,63.9
2017,6,11,18,15,473.5,66.5,2.7,30.0,190.0,68.72,39.41
2017,6,11,18,30,408.0,58.0,2.4,29.0,140.0,45.06,32.26
2017,6,11,18,45,310.5,45.5,2.1,28.5,97.0,34.97,23.4
2017,6,11,19,0,213.0,33.0,1.8,28.0,54.0,25.72,14.64
2017,6,11,19,15,106.5,16.5,2.0,27.5,27.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,99.5,16.0,2.4,22.5,25.0,14.55,0.0
2017,6,12,6,0,199.0,32.0,2.7,23.0,50.0,25.01,13.87
2017,6,12,6,15,302.0,44.5,2.8,23.5,93.0,34.3,23.28
2017,6,12,6,30,405.0,57.0,2.9,24.0,136.0,44.63,32.57
2017,6,12,6,45,480.0,64.5,3.0,24.5,187.0,61.73,37.27
2017,6,12,7,0,555.0,72.0,3.1,25.0,238.0,106.24,60.05
2017,6,12,7,15,601.5,78.5,3.05,25.5,291.0,154.43,94.08
