Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,7,30,648.0,85.0,3.0,26.0,344.0,207.65,136.34
2017,6,12,7,45,690.0,87.0,3.0,26.5,399.0,260.45,180.28
2017,6,12,8,0,732.0,89.0,3.0,27.0,454.0,319.46,229.33
2017,6,12,8,15,756.0,93.0,2.95,27.5,506.0,374.28,274.81
2017,6,12,8,30,780.0,97.0,2.9,28.0,558.0,430.31,319.95
2017,6,12,8,45,804.0,97.5,2.9,28.5,608.5,483.98,362.09
2017,6,12,9,0,828.0,98.0,2.9,29.0,659.0,538.37,403.41
2017,6,12,9,15,841.5,100.5,2.9,29.5,704.5,588.03,440.04
2017,6,12,9,30,855.0,103.0,2.9,30.0,750.0,636.6,474.75
2017,6,12,9,45,600.5,235.0,2.9,30.5,701.5,626.01,462.92
2017,6,12,10,0,346.0,367.0,2.9,31.0,653.0,583.25,427.75
2017,6,12,10,15,620.5,237.5,2.9,31.5,776.0,691.28,507.09
2017,6,12,10,30,895.0,108.0,2.9,32.0,899.0,799.36,581.61
2017,6,12,10,45,902.0,108.0,2.95,32.5,926.5,830.66,599.87
2017,6,12,11,0,909.0,108.0,3.0,33.0,954.0,859.06,616.64
2017,6,12,11,15,912.5,109.0,3.0,33.0,974.0,882.32,630.98
2017,6,12,11,30,916.0,110.0,3.0,33.0,994.0,902.22,643.18
2017,6,12,11,45,910.5,115.5,3.05,33.5,1004.0,914.78,649.75
2017,6,12,12,0,905.0,121.0,3.1,34.0,1014.0,923.59,654.01
2017,6,12,12,15,906.0,121.5,3.15,34.0,1018.0,930.18,658.32
2017,6,12,12,30,907.0,122.0,3.2,34.0,1022.0,933.43,660.62
2017,6,12,12,45,907.0,121.0,3.25,34.5,1018.5,931.23,658.2
2017,6,12,13,0,907.0,120.0,3.3,35.0,1015.0,925.71,653.81
2017,6,12,13,15,504.5,300.5,3.3,35.0,797.5,740.93,529.55
2017,6,12,13,30,102.0,481.0,3.3,35.0,580.0,530.01,377.67
2017,6,12,13,45,218.0,459.5,3.35,35.0,665.0,612.71,438.33
2017,6,12,14,0,334.0,438.0,3.4,35.0,750.0,689.02,492.18
2017,6,12,14,15,228.0,438.0,3.4,35.0,648.5,588.38,422.04
2017,6,12,14,30,122.0,438.0,3.4,35.0,547.0,497.56,358.03
2017,6,12,14,45,182.5,418.0,3.45,35.0,573.5,519.09,375.19
2017,6,12,15,0,243.0,398.0,3.5,35.0,600.0,540.21,391.29
2017,6,12,15,15,529.0,261.0,3.5,35.0,673.0,604.18,440.9
2017,6,12,15,30,815.0,124.0,3.5,35.0,746.0,639.02,468.31
2017,6,12,15,45,550.5,212.5,3.55,35.0,622.0,524.0,384.21
2017,6,12,16,0,286.0,301.0,3.6,35.0,498.0,426.57,312.53
2017,6,12,16,15,252.0,282.5,3.65,34.5,446.5,376.96,277.31
2017,6,12,16,30,218.0,264.0,3.7,34.0,395.0,328.44,242.14
2017,6,12,16,45,458.0,183.0,3.75,34.0,425.5,341.81,248.8
2017,6,12,17,0,698.0,102.0,3.8,34.0,456.0,325.36,229.26
2017,6,12,17,15,664.5,96.5,3.7,33.5,402.5,269.56,183.8
2017,6,12,17,30,631.0,91.0,3.6,33.0,349.0,216.66,140.68
2017,6,12,17,45,585.5,84.0,3.5,32.5,296.0,163.74,99.35
2017,6,12,18,0,540.0,77.0,3.4,32.0,243.0,115.72,65.28
2017,6,12,18,15,474.5,68.0,3.2,31.0,193.0,70.39,40.39
2017,6,12,18,30,409.0,59.0,3.0,30.0,143.0,45.89,32.81
2017,6,12,18,45,314.0,46.5,2.85,29.0,99.5,35.73,23.98
2017,6,12,19,0,219.0,34.0,2.7,28.0,56.0,26.5,15.31
2017,6,12,19,15,109.5,17.0,2.95,27.5,28.0,13.38,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.5,16.0,2.55,23.5,24.0,14.55,0.0
2017,6,13,6,0,173.0,32.0,2.8,24.0,48.0,24.97,13.74
2017,6,13,6,15,272.5,46.0,3.0,24.5,90.0,35.39,24.08
2017,6,13,6,30,372.0,60.0,3.2,25.0,132.0,45.49,33.15
2017,6,13,6,45,215.0,85.5,3.4,25.5,130.5,71.71,49.69
2017,6,13,7,0,58.0,111.0,3.6,26.0,129.0,96.95,71.36
2017,6,13,7,15,29.0,114.5,3.65,26.5,123.5,101.63,75.86
2017,6,13,7,30,0.0,118.0,3.7,27.0,118.0,102.51,77.45
2017,6,13,7,45,27.5,159.0,3.75,27.5,172.5,144.19,109.25
2017,6,13,8,0,55.0,200.0,3.8,28.0,227.0,190.1,144.13
2017,6,13,8,15,411.0,149.5,3.8,28.5,390.0,289.6,215.5
2017,6,13,8,30,767.0,99.0,3.8,29.0,553.0,425.74,316.82
2017,6,13,8,45,787.5,101.0,3.85,29.5,602.0,478.44,358.21
2017,6,13,9,0,808.0,103.0,3.9,30.0,651.0,531.38,398.8
2017,6,13,9,15,821.5,106.0,3.9,30.5,696.0,580.61,435.41
2017,6,13,9,30,835.0,109.0,3.9,31.0,741.0,628.76,470.14
2017,6,13,9,45,514.5,255.0,3.95,31.5,651.0,584.26,433.75
2017,6,13,10,0,194.0,401.0,4.0,32.0,561.0,501.69,368.8
2017,6,13,10,15,535.5,257.0,4.05,32.5,724.5,643.86,475.26
2017,6,13,10,30,877.0,113.0,4.1,33.0,888.0,789.26,578.08
2017,6,13,10,45,592.5,278.0,4.15,33.5,809.0,745.0,541.57
2017,6,13,11,0,308.0,443.0,4.2,34.0,730.0,669.91,482.44
2017,6,13,11,15,604.5,278.0,4.25,34.0,856.0,785.29,568.57
2017,6,13,11,30,901.0,113.0,4.3,34.0,982.0,891.29,641.11
2017,6,13,11,45,883.5,127.5,4.4,34.5,988.5,901.08,645.61
2017,6,13,12,0,866.0,142.0,4.5,35.0,995.0,906.64,648.01
2017,6,13,12,15,866.5,142.0,4.55,35.0,999.0,912.06,651.57
2017,6,13,12,30,867.0,142.0,4.6,35.0,1003.0,914.33,653.17
2017,6,13,12,45,870.5,138.5,4.65,35.5,1000.5,913.28,651.38
2017,6,13,13,0,874.0,135.0,4.7,36.0,998.0,909.05,647.64
2017,6,13,13,15,871.5,134.0,4.75,36.0,986.0,898.29,641.1
2017,6,13,13,30,869.0,133.0,4.8,36.0,974.0,884.18,632.51
2017,6,13,13,45,869.5,128.5,4.85,36.0,956.0,866.2,621.53
2017,6,13,14,0,870.0,124.0,4.9,36.0,938.0,844.81,608.31
2017,6,13,14,15,863.5,122.5,4.95,36.0,911.0,817.1,590.88
2017,6,13,14,30,857.0,121.0,5.0,36.0,884.0,786.56,571.48
2017,6,13,14,45,856.5,115.0,5.05,36.0,852.5,753.73,550.42
2017,6,13,15,0,856.0,109.0,5.1,36.0,821.0,717.95,527.03
2017,6,13,15,15,501.0,236.5,5.1,35.5,648.5,563.35,414.63
2017,6,13,15,30,146.0,364.0,5.1,35.0,476.0,420.78,308.56
2017,6,13,15,45,159.5,341.0,5.1,35.0,456.5,399.83,294.32
2017,6,13,16,0,173.0,318.0,5.1,35.0,437.0,377.31,278.3
2017,6,13,16,15,214.5,288.5,5.1,34.5,425.0,361.43,267.4
2017,6,13,16,30,256.0,259.0,5.1,34.0,413.0,342.84,253.67
2017,6,13,16,45,484.5,175.5,5.15,34.0,433.5,345.89,252.58
2017,6,13,17,0,713.0,92.0,5.2,34.0,454.0,324.17,229.09
2017,6,13,17,15,681.5,87.0,5.2,33.5,401.5,266.25,181.56
2017,6,13,17,30,650.0,82.0,5.2,33.0,349.0,213.35,137.93
2017,6,13,17,45,596.5,78.0,5.2,32.5,295.5,160.7,96.78
2017,6,13,18,0,543.0,74.0,5.2,32.0,242.0,113.83,63.73
2017,6,13,18,15,477.5,66.0,5.1,31.5,192.0,69.14,39.11
2017,6,13,18,30,412.0,58.0,5.0,31.0,142.0,44.95,31.89
2017,6,13,18,45,305.5,46.5,4.9,30.5,98.5,35.69,23.79
2017,6,13,19,0,199.0,35.0,4.8,30.0,55.0,27.24,15.78
2017,6,13,19,15,99.5,17.5,4.7,29.5,27.5,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.5,24.0,22.0,15.46,0.0
2017,6,14,6,0,112.0,34.0,3.6,24.0,44.0,27.22,15.45
2017,6,14,6,15,203.0,50.5,3.85,24.5,84.0,38.71,26.84
2017,6,14,6,30,294.0,67.0,4.1,25.0,124.0,50.54,37.43
2017,6,14,6,45,147.0,72.5,4.35,25.5,101.0,60.35,41.6
2017,6,14,7,0,0.0,78.0,4.6,26.0,78.0,67.83,49.97
2017,6,14,7,15,0.0,61.5,4.65,26.5,61.5,54.33,38.84
2017,6,14,7,30,0.0,45.0,4.7,27.0,45.0,39.7,26.76
2017,6,14,7,45,311.0,82.0,4.8,28.0,237.0,153.88,108.18
2017,6,14,8,0,622.0,119.0,4.9,29.0,429.0,306.98,221.58
2017,6,14,8,15,366.0,189.5,4.9,29.5,377.0,306.52,228.25
2017,6,14,8,30,110.0,260.0,4.9,30.0,325.0,273.93,206.48
2017,6,14,8,45,120.0,285.5,4.95,30.5,362.5,310.23,233.49
2017,6,14,9,0,130.0,311.0,5.0,31.0,400.0,345.89,259.5
2017,6,14,9,15,448.5,224.5,5.0,31.5,559.5,469.39,352.93
2017,6,14,9,30,767.0,138.0,5.0,32.0,719.0,613.85,460.03
2017,6,14,9,45,540.0,257.5,5.0,32.5,677.0,602.89,447.84
2017,6,14,10,0,313.0,377.0,5.0,33.0,635.0,568.06,418.12
2017,6,14,10,15,567.0,259.5,5.0,33.0,751.0,669.93,494.97
2017,6,14,10,30,821.0,142.0,5.0,33.0,867.0,776.32,572.61
2017,6,14,10,45,829.0,142.5,5.0,33.5,894.0,801.69,587.43
2017,6,14,11,0,837.0,143.0,5.0,34.0,921.0,829.5,604.21
2017,6,14,11,15,458.5,304.5,5.0,34.0,732.0,685.42,500.04
2017,6,14,11,30,80.0,466.0,5.0,34.0,543.0,496.32,358.78
2017,6,14,11,45,471.5,302.0,5.05,34.5,765.5,711.2,518.41
2017,6,14,12,0,863.0,138.0,5.1,35.0,988.0,900.02,647.98
2017,6,14,12,15,503.0,323.0,5.05,35.0,819.5,767.63,553.51
2017,6,14,12,30,143.0,508.0,5.0,35.0,651.0,603.14,431.74
2017,6,14,12,45,251.5,479.5,5.0,35.5,729.0,679.49,486.48
2017,6,14,13,0,360.0,451.0,5.0,36.0,807.0,748.53,534.33
2017,6,14,13,15,292.0,469.5,5.0,36.0,756.5,701.21,500.67
2017,6,14,13,30,224.0,488.0,5.0,36.0,706.0,648.62,463.75
2017,6,14,13,45,116.0,338.0,5.0,36.5,451.0,414.33,299.99
2017,6,14,14,0,8.0,188.0,5.0,37.0,196.0,174.52,124.8
2017,6,14,14,15,30.0,292.0,5.0,37.0,319.5,289.61,209.58
2017,6,14,14,30,52.0,396.0,5.0,37.0,443.0,399.64,288.4
2017,6,14,14,45,90.5,400.5,5.0,37.0,478.0,429.64,310.54
2017,6,14,15,0,129.0,405.0,5.0,37.0,513.0,460.87,333.51
2017,6,14,15,15,97.5,373.0,4.95,36.5,452.5,400.22,290.99
2017,6,14,15,30,66.0,341.0,4.9,36.0,392.0,346.32,252.92
2017,6,14,15,45,218.0,311.0,4.9,36.0,464.0,408.31,299.98
2017,6,14,16,0,370.0,281.0,4.9,36.0,536.0,454.94,334.05
2017,6,14,16,15,244.0,274.0,4.85,35.5,437.5,365.88,269.2
2017,6,14,16,30,118.0,267.0,4.8,35.0,339.0,286.93,211.73
2017,6,14,16,45,205.0,235.0,4.8,35.0,345.0,284.96,209.36
2017,6,14,17,0,292.0,203.0,4.8,35.0,351.0,274.1,198.69
2017,6,14,17,15,418.0,157.5,4.65,34.5,343.5,252.44,177.51
2017,6,14,17,30,544.0,112.0,4.5,34.0,336.0,216.8,143.62
2017,6,14,17,45,504.5,101.5,4.4,33.5,285.5,164.98,103.34
2017,6,14,18,0,465.0,91.0,4.3,33.0,235.0,119.27,70.68
2017,6,14,18,15,400.0,79.5,4.05,32.0,186.0,76.16,46.15
2017,6,14,18,30,335.0,68.0,3.8,31.0,137.0,51.14,37.03
2017,6,14,18,45,253.0,52.5,3.6,30.5,95.5,40.14,27.47
2017,6,14,19,0,171.0,37.0,3.4,30.0,54.0,28.75,17.02
2017,6,14,19,15,85.5,18.5,3.45,29.5,27.0,14.54,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,11.5,3.35,23.5,11.5,10.46,0.0
2017,6,15,6,0,0.0,23.0,3.5,24.0,23.0,20.28,10.05
2017,6,15,6,15,6.5,44.5,3.65,24.5,46.0,38.1,26.33
2017,6,15,6,30,13.0,66.0,3.8,25.0,69.0,55.58,41.7
2017,6,15,6,45,30.5,88.0,4.0,25.5,96.5,72.63,53.39
2017,6,15,7,0,48.0,110.0,4.2,26.0,124.0,95.18,70.34
2017,6,15,7,15,92.5,135.5,4.3,26.5,170.0,125.74,92.55
2017,6,15,7,30,137.0,161.0,4.4,27.0,216.0,163.4,120.68
2017,6,15,7,45,154.0,185.5,4.55,27.5,256.0,198.48,148.09
2017,6,15,8,0,171.0,210.0,4.7,28.0,296.0,235.56,177.01
2017,6,15,8,15,254.0,223.0,4.75,28.5,365.5,290.75,218.6
2017,6,15,8,30,337.0,236.0,4.8,29.0,435.0,353.85,266.38
2017,6,15,8,45,384.0,245.0,4.85,30.0,490.5,404.24,303.99
2017,6,15,9,0,431.0,254.0,4.9,31.0,546.0,461.54,346.0
2017,6,15,9,15,580.0,207.0,4.9,31.5,628.5,531.53,398.25
2017,6,15,9,30,729.0,160.0,4.9,32.0,711.0,609.56,455.78
2017,6,15,9,45,429.0,279.5,4.9,32.5,608.5,548.14,407.29
2017,6,15,10,0,129.0,399.0,4.9,33.0,506.0,453.69,333.55
2017,6,15,10,15,457.0,282.0,4.85,33.5,682.5,607.4,448.6
2017,6,15,10,30,785.0,165.0,4.8,34.0,859.0,769.18,564.64
2017,6,15,10,45,796.0,164.5,4.75,34.5,886.5,800.79,583.16
2017,6,15,11,0,807.0,164.0,4.7,35.0,914.0,830.03,600.5
2017,6,15,11,15,812.0,165.0,4.65,35.0,934.0,853.0,614.87
2017,6,15,11,30,817.0,166.0,4.6,35.0,954.0,872.99,627.29
2017,6,15,11,45,820.0,167.0,4.55,35.5,966.5,888.13,635.25
2017,6,15,12,0,823.0,168.0,4.5,36.0,979.0,900.07,641.15
2017,6,15,12,15,824.0,168.0,4.45,36.0,983.5,906.08,644.61
2017,6,15,12,30,825.0,168.0,4.4,36.0,988.0,908.93,646.13
2017,6,15,12,45,827.0,166.0,4.35,36.5,985.5,907.77,643.84
2017,6,15,13,0,829.0,164.0,4.3,37.0,983.0,903.45,639.63
2017,6,15,13,15,826.5,163.5,4.2,37.0,971.5,893.23,632.84
2017,6,15,13,30,824.0,163.0,4.1,37.0,960.0,879.76,624.07
2017,6,15,13,45,821.5,160.5,4.1,37.0,942.0,861.24,612.55
2017,6,15,14,0,819.0,158.0,4.1,37.0,924.0,839.59,599.05
2017,6,15,14,15,812.5,156.0,4.05,37.0,898.0,812.13,581.55
2017,6,15,14,30,806.0,154.0,4.0,37.0,872.0,781.98,562.27
2017,6,15,14,45,816.0,141.0,4.0,37.0,844.0,751.42,542.81
2017,6,15,15,0,826.0,128.0,4.0,37.0,816.0,714.06,517.93
2017,6,15,15,15,815.0,125.5,4.0,37.0,777.5,675.38,491.13
2017,6,15,15,30,804.0,123.0,4.0,37.0,739.0,631.78,460.45
2017,6,15,15,45,790.5,119.5,4.0,37.0,695.0,584.31,426.41
2017,6,15,16,0,777.0,116.0,4.0,37.0,651.0,535.87,390.82
2017,6,15,16,15,758.5,112.5,3.95,36.5,603.0,484.25,352.67
2017,6,15,16,30,740.0,109.0,3.9,36.0,555.0,432.68,313.39
2017,6,15,16,45,715.5,105.0,3.9,36.0,504.0,376.45,269.11
2017,6,15,17,0,691.0,101.0,3.9,36.0,453.0,323.36,226.16
2017,6,15,17,15,658.5,95.5,3.75,35.5,400.5,268.28,181.66
2017,6,15,17,30,626.0,90.0,3.6,35.0,348.0,215.97,139.28
2017,6,15,17,45,580.5,83.5,3.5,34.5,295.5,163.76,98.76
2017,6,15,18,0,535.0,77.0,3.4,34.0,243.0,116.43,65.32
2017,6,15,18,15,470.5,68.0,3.1,33.0,193.5,71.34,40.37
2017,6,15,18,30,406.0,59.0,2.8,32.0,144.0,45.7,32.37
2017,6,15,18,45,309.5,47.0,2.55,31.0,100.5,36.05,24.06
2017,6,15,19,0,213.0,35.0,2.3,30.0,57.0,27.24,15.89
2017,6,15,19,15,106.5,17.5,2.55,29.5,28.5,13.75,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.8,23.5,22.5,15.01,0.0
2017,6,16,6,0,138.0,33.0,3.9,24.0,45.0,25.72,14.22
2017,6,16,6,15,233.5,48.0,4.05,24.5,85.5,36.86,25.28
2017,6,16,6,30,329.0,63.0,4.2,25.0,126.0,47.64,34.96
2017,6,16,6,45,405.0,72.5,4.35,25.5,175.5,63.3,40.52
2017,6,16,7,0,481.0,82.0,4.5,26.0,225.0,106.32,63.1
2017,6,16,7,15,530.5,90.0,4.55,26.5,277.0,151.61,94.6
2017,6,16,7,30,580.0,98.0,4.6,27.0,329.0,202.42,134.4
2017,6,16,7,45,625.0,101.0,4.65,27.5,383.0,252.88,175.97
2017,6,16,8,0,670.0,104.0,4.7,28.0,437.0,307.63,221.43
2017,6,16,8,15,696.0,109.0,4.65,28.5,488.5,361.02,265.75
2017,6,16,8,30,722.0,114.0,4.6,29.0,540.0,415.96,310.2
2017,6,16,8,45,743.5,117.0,4.6,30.0,588.5,469.79,351.98
2017,6,16,9,0,765.0,120.0,4.6,31.0,637.0,522.09,391.26
2017,6,16,9,15,780.0,123.0,4.55,31.5,682.0,570.78,427.35
2017,6,16,9,30,795.0,126.0,4.5,32.0,727.0,618.72,461.92
2017,6,16,9,45,807.0,128.5,4.5,32.5,766.5,663.18,493.18
2017,6,16,10,0,819.0,131.0,4.5,33.0,806.0,706.1,522.58
2017,6,16,10,15,828.0,133.0,4.45,33.0,840.0,740.65,546.59
2017,6,16,10,30,837.0,135.0,4.4,33.0,874.0,776.18,569.72
2017,6,16,10,45,844.0,136.0,4.35,33.5,901.5,806.8,588.13
2017,6,16,11,0,851.0,137.0,4.3,34.0,929.0,834.68,604.56
2017,6,16,11,15,856.0,138.0,4.25,34.5,949.0,857.99,617.84
2017,6,16,11,30,861.0,139.0,4.2,35.0,969.0,878.2,629.02
2017,6,16,11,45,875.5,131.5,4.2,35.5,985.0,896.14,638.93
2017,6,16,12,0,890.0,124.0,4.2,36.0,1001.0,911.02,646.86
2017,6,16,12,15,891.0,124.0,4.15,36.0,1006.0,917.23,650.37
2017,6,16,12,30,892.0,124.0,4.1,36.0,1011.0,920.18,651.92
2017,6,16,12,45,892.0,123.5,4.05,36.5,1007.5,918.64,649.35
2017,6,16,13,0,892.0,123.0,4.0,37.0,1004.0,913.86,644.84
2017,6,16,13,15,890.0,122.5,3.95,37.0,993.0,903.92,638.47
2017,6,16,13,30,888.0,122.0,3.9,37.0,982.0,890.56,630.03
2017,6,16,13,45,884.5,120.5,3.9,37.0,963.0,871.61,618.31
2017,6,16,14,0,881.0,119.0,3.9,37.0,944.0,849.39,604.52
2017,6,16,14,15,875.5,117.5,3.85,37.0,918.0,822.37,587.39
2017,6,16,14,30,870.0,116.0,3.8,37.0,892.0,792.41,568.32
2017,6,16,14,45,849.0,122.0,3.75,37.0,855.5,754.86,544.15
2017,6,16,15,0,828.0,128.0,3.7,37.0,819.0,715.7,518.03
2017,6,16,15,15,817.0,125.5,3.7,37.0,780.0,676.99,491.33
2017,6,16,15,30,806.0,123.0,3.7,37.0,741.0,633.35,460.75
2017,6,16,15,45,791.0,120.0,3.7,37.0,697.0,585.42,426.49
2017,6,16,16,0,776.0,117.0,3.7,37.0,653.0,536.64,390.78
2017,6,16,16,15,757.5,113.5,3.65,36.5,604.5,485.09,352.81
2017,6,16,16,30,739.0,110.0,3.6,36.0,556.0,433.58,313.7
2017,6,16,16,45,714.0,106.0,3.6,36.0,505.0,377.22,269.44
2017,6,16,17,0,689.0,102.0,3.6,36.0,454.0,324.05,226.55
2017,6,16,17,15,656.5,96.5,3.45,35.5,401.5,269.07,182.23
2017,6,16,17,30,624.0,91.0,3.3,35.0,349.0,216.87,139.99
2017,6,16,17,45,578.5,84.5,3.15,34.5,296.5,164.76,99.57
2017,6,16,18,0,533.0,78.0,3.0,34.0,244.0,117.52,66.17
2017,6,16,18,15,469.5,69.0,2.8,33.0,194.0,72.55,41.18
2017,6,16,18,30,406.0,60.0,2.6,32.0,144.0,46.53,33.07
2017,6,16,18,45,311.0,47.5,2.4,31.5,101.0,36.42,24.32
2017,6,16,19,0,216.0,35.0,2.2,31.0,58.0,27.23,15.85
2017,6,16,19,15,108.0,17.5,2.5,30.5,29.0,13.74,0.0
2017,6,16,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.35,24.0,21.0,15.46,0.0
2017,6,17,6,0,95.0,34.0,4.5,24.0,42.0,27.17,15.28
2017,6,17,6,15,180.5,52.5,4.6,24.5,82.0,41.34,29.01
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,53.53,39.94
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.0,68.8,45.98
2017,6,17,7,0,432.0,93.0,5.0,26.0,220.0,109.01,67.22
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.0,153.02,97.83
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,204.55,137.97
2017,6,17,7,45,584.5,114.5,5.2,27.5,378.0,253.56,177.89
2017,6,17,8,0,636.0,117.0,5.3,28.0,432.0,307.7,222.51
2017,6,17,8,15,663.5,122.5,5.3,28.5,483.5,360.31,266.14
2017,6,17,8,30,691.0,128.0,5.3,29.0,535.0,414.71,310.22
2017,6,17,8,45,719.5,128.5,5.3,29.5,585.0,466.5,351.34
2017,6,17,9,0,748.0,129.0,5.3,30.0,635.0,520.68,393.11
2017,6,17,9,15,764.0,132.5,5.25,30.5,679.5,569.66,429.83
2017,6,17,9,30,780.0,136.0,5.2,31.0,724.0,618.01,465.03
2017,6,17,9,45,794.0,137.0,5.2,31.5,764.5,661.83,496.26
2017,6,17,10,0,808.0,138.0,5.2,32.0,805.0,704.3,525.78
2017,6,17,10,15,817.0,140.5,5.15,32.5,838.5,742.87,551.66
2017,6,17,10,30,826.0,143.0,5.1,33.0,872.0,779.27,574.75
2017,6,17,10,45,833.5,143.5,5.1,33.5,899.0,804.47,589.82
2017,6,17,11,0,841.0,144.0,5.1,34.0,926.0,832.08,606.47
2017,6,17,11,15,845.5,145.0,5.05,34.0,945.5,854.76,620.72
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,874.36,632.92
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,891.96,642.76
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,897.79,644.89
2017,6,17,12,15,812.5,177.5,4.95,35.0,981.0,903.81,648.33
2017,6,17,12,30,813.0,178.0,4.9,35.0,985.0,906.72,649.82
2017,6,17,12,45,813.5,176.5,4.9,35.5,982.0,904.8,647.21
2017,6,17,13,0,814.0,175.0,4.9,36.0,979.0,899.79,642.71
2017,6,17,13,15,811.0,174.0,4.85,36.0,967.5,888.93,635.56
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,874.89,626.44
2017,6,17,13,45,804.5,170.5,4.75,36.0,937.0,855.92,614.22
2017,6,17,14,0,801.0,168.0,4.7,36.0,918.0,833.9,600.11
2017,6,17,14,15,794.0,166.0,4.65,36.0,892.0,806.59,582.49
2017,6,17,14,30,787.0,164.0,4.6,36.0,866.0,776.66,563.12
2017,6,17,14,45,787.5,156.0,4.6,36.0,835.5,744.39,541.68
2017,6,17,15,0,788.0,148.0,4.6,36.0,805.0,709.32,517.82
2017,6,17,15,15,776.0,145.0,4.55,36.0,767.0,667.76,488.73
2017,6,17,15,30,764.0,142.0,4.5,36.0,729.0,624.68,458.07
2017,6,17,15,45,751.5,137.5,4.5,36.0,686.0,578.65,424.81
2017,6,17,16,0,739.0,133.0,4.5,36.0,643.0,531.66,390.06
2017,6,17,16,15,719.5,129.0,4.45,35.5,595.0,479.44,351.37
2017,6,17,16,30,700.0,125.0,4.4,35.0,547.0,428.53,312.48
2017,6,17,16,45,677.0,119.0,4.4,35.0,497.0,374.97,270.05
2017,6,17,17,0,654.0,113.0,4.4,35.0,447.0,322.61,227.64
2017,6,17,17,15,620.5,106.5,4.25,34.5,395.0,268.35,183.82
2017,6,17,17,30,587.0,100.0,4.1,34.0,343.0,217.04,142.29
2017,6,17,17,45,543.0,92.0,4.0,33.5,291.5,165.97,102.53
2017,6,17,18,0,499.0,84.0,3.9,33.0,240.0,119.67,69.49
2017,6,17,18,15,434.5,74.0,3.8,32.5,191.0,74.49,43.48
2017,6,17,18,30,370.0,64.0,3.7,32.0,142.0,48.19,34.45
2017,6,17,18,45,278.5,50.5,3.6,31.5,99.5,38.62,26.13
2017,6,17,19,0,187.0,37.0,3.5,31.0,57.0,28.73,17.06
2017,6,17,19,15,93.5,18.5,3.6,30.5,28.5,14.52,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.5,4.05,24.0,21.5,15.01,0.0
2017,6,18,6,0,112.0,33.0,4.2,24.0,43.0,26.46,14.68
2017,6,18,6,15,203.5,50.5,4.35,24.5,83.5,38.75,26.84
2017,6,18,6,30,295.0,68.0,4.5,25.0,124.0,51.35,38.1
2017,6,18,6,45,169.0,88.0,4.7,25.5,122.5,71.15,50.44
2017,6,18,7,0,43.0,108.0,4.9,26.0,121.0,93.04,68.85
2017,6,18,7,15,303.5,106.0,4.95,26.5,224.5,129.95,86.97
2017,6,18,7,30,564.0,104.0,5.0,27.0,328.0,203.25,135.7
2017,6,18,7,45,612.0,107.0,5.1,27.5,382.5,253.52,176.9
2017,6,18,8,0,660.0,110.0,5.2,28.0,437.0,308.47,222.43
2017,6,18,8,15,686.5,114.5,5.2,28.5,488.5,361.07,266.25
2017,6,18,8,30,713.0,119.0,5.2,29.0,540.0,415.3,310.36
2017,6,18,8,45,739.0,120.5,5.2,29.5,589.5,469.49,353.34
2017,6,18,9,0,765.0,122.0,5.2,30.0,639.0,522.57,394.35
2017,6,18,9,15,780.0,125.5,5.15,30.5,684.0,571.76,431.23
2017,6,18,9,30,795.0,129.0,5.1,31.0,729.0,620.2,466.49
2017,6,18,9,45,808.5,130.0,5.05,32.0,769.0,664.3,496.71
2017,6,18,10,0,822.0,131.0,5.0,33.0,809.0,706.98,524.97
2017,6,18,10,15,830.5,133.0,4.9,33.5,842.5,741.36,547.65
2017,6,18,10,30,839.0,135.0,4.8,34.0,876.0,776.65,569.18
2017,6,18,10,45,845.5,136.5,4.75,34.5,903.0,807.43,587.61
2017,6,18,11,0,852.0,138.0,4.7,35.0,930.0,835.46,604.1
2017,6,18,11,15,856.0,139.5,4.65,35.0,949.5,858.46,618.47
2017,6,18,11,30,860.0,141.0,4.6,35.0,969.0,878.32,630.78
2017,6,18,11,45,866.0,138.5,4.55,35.5,982.5,893.23,638.56
2017,6,18,12,0,872.0,136.0,4.5,36.0,996.0,904.92,644.28
2017,6,18,12,15,652.0,291.0,4.5,36.0,936.0,868.99,618.54
2017,6,18,12,30,432.0,446.0,4.5,36.0,876.0,814.27,576.19
2017,6,18,12,45,434.0,443.5,4.5,36.5,874.5,813.24,574.72
2017,6,18,13,0,436.0,441.0,4.5,37.0,873.0,810.15,571.66
2017,6,18,13,15,473.0,423.0,4.55,37.0,886.0,822.39,580.9
2017,6,18,13,30,510.0,405.0,4.6,37.0,899.0,831.58,588.07
2017,6,18,13,45,471.5,400.5,4.65,37.0,850.5,784.82,557.11
2017,6,18,14,0,433.0,396.0,4.7,37.0,802.0,737.44,525.69
2017,6,18,14,15,435.5,380.0,4.75,37.0,778.5,713.04,510.19
2017,6,18,14,30,438.0,364.0,4.8,37.0,755.0,686.74,493.22
2017,6,18,14,45,432.5,349.5,4.85,37.0,723.5,653.92,471.48
2017,6,18,15,0,427.0,335.0,4.9,37.0,692.0,619.87,448.61
2017,6,18,15,15,448.0,309.0,4.9,36.5,667.5,592.65,431.37
2017,6,18,15,30,469.0,283.0,4.9,36.0,643.0,562.34,411.44
2017,6,18,15,45,458.0,268.5,4.95,36.0,603.0,519.98,381.32
2017,6,18,16,0,447.0,254.0,5.0,36.0,563.0,477.35,350.44
2017,6,18,16,15,475.0,224.0,4.95,35.5,530.5,440.62,323.8
2017,6,18,16,30,503.0,194.0,4.9,35.0,498.0,400.09,293.25
2017,6,18,16,45,514.5,171.5,4.9,35.0,458.0,355.75,258.24
2017,6,18,17,0,526.0,149.0,4.9,35.0,418.0,309.39,220.64
2017,6,18,17,15,444.0,146.5,4.85,34.5,356.0,251.79,176.49
2017,6,18,17,30,362.0,144.0,4.8,34.0,294.0,202.68,139.52
2017,6,18,17,45,331.5,127.5,4.75,33.5,249.5,160.2,106.83
2017,6,18,18,0,301.0,111.0,4.7,33.0,205.0,121.04,78.41
2017,6,18,18,15,262.5,92.5,4.45,32.0,163.0,83.61,54.79
2017,6,18,18,30,224.0,74.0,4.2,31.0,121.0,57.26,42.15
2017,6,18,18,45,163.5,56.0,4.0,30.5,85.0,43.97,30.67
2017,6,18,19,0,103.0,38.0,3.8,30.0,49.0,30.32,18.45
2017,6,18,19,15,51.5,19.0,3.75,29.5,24.5,15.57,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,16.5,2.55,24.5,21.0,15.01,0.0
2017,6,19,6,0,106.0,33.0,2.7,25.0,42.0,26.45,14.53
2017,6,19,6,15,195.0,51.0,2.8,25.0,82.5,40.29,28.06
2017,6,19,6,30,284.0,69.0,2.9,25.0,123.0,52.09,38.72
2017,6,19,6,45,233.5,89.0,3.0,25.5,143.0,72.95,51.21
2017,6,19,7,0,183.0,109.0,3.1,26.0,163.0,101.79,70.69
2017,6,19,7,15,302.5,117.0,3.1,26.5,227.5,139.32,94.37
2017,6,19,7,30,422.0,125.0,3.1,27.0,292.0,189.96,130.3
2017,6,19,7,45,315.0,165.5,3.15,27.5,300.5,223.1,161.79
2017,6,19,8,0,208.0,206.0,3.2,28.0,309.0,243.13,181.36
2017,6,19,8,15,105.0,185.5,3.0,28.5,237.5,202.08,151.99
2017,6,19,8,30,2.0,165.0,2.8,29.0,166.0,145.9,109.31
2017,6,19,8,45,22.5,220.5,2.6,29.5,235.5,204.3,153.53
2017,6,19,9,0,43.0,276.0,2.4,30.0,305.0,266.55,199.49
2017,6,19,9,15,27.5,255.0,2.15,30.5,274.0,242.74,180.55
2017,6,19,9,30,12.0,234.0,1.9,31.0,243.0,214.57,158.6
2017,6,19,9,45,10.0,220.5,1.7,31.5,228.5,202.23,148.74
2017,6,19,10,0,8.0,207.0,1.5,32.0,214.0,189.55,138.65
2017,6,19,10,15,11.5,241.5,1.4,32.5,252.0,223.38,163.05
2017,6,19,10,30,15.0,276.0,1.3,33.0,290.0,257.56,187.11
2017,6,19,10,45,22.5,323.5,1.2,33.5,344.5,306.9,221.55
2017,6,19,11,0,30.0,371.0,1.1,34.0,399.0,362.54,259.44
2017,6,19,11,15,31.5,384.0,0.9,34.0,414.5,377.16,268.36
2017,6,19,11,30,33.0,397.0,0.7,34.0,430.0,391.7,277.23
2017,6,19,11,45,38.5,415.0,0.55,34.0,453.5,414.25,291.59
2017,6,19,12,0,44.0,433.0,0.4,34.0,477.0,436.74,305.53
2017,6,19,12,15,28.5,341.0,0.65,34.0,370.0,338.47,239.94
2017,6,19,12,30,13.0,249.0,0.9,34.0,263.0,235.17,168.35
2017,6,19,12,45,22.5,326.5,1.2,34.5,349.5,319.81,228.99
2017,6,19,13,0,32.0,404.0,1.5,35.0,436.0,399.51,284.12
2017,6,19,13,15,52.5,434.0,1.6,35.0,485.5,444.57,315.42
2017,6,19,13,30,73.0,464.0,1.7,35.0,535.0,488.74,346.02
2017,6,19,13,45,132.0,468.0,1.85,35.0,593.0,546.68,387.03
2017,6,19,14,0,191.0,472.0,2.0,35.0,651.0,595.31,421.35
2017,6,19,14,15,280.5,432.5,2.05,35.0,687.0,630.75,447.33
2017,6,19,14,30,370.0,393.0,2.1,35.0,723.0,655.39,465.98
2017,6,19,14,45,376.5,374.5,2.15,35.0,699.5,630.12,449.75
2017,6,19,15,0,383.0,356.0,2.2,35.0,676.0,603.12,432.43
2017,6,19,15,15,455.0,310.0,2.25,34.5,672.5,598.49,431.94
2017,6,19,15,30,527.0,264.0,2.3,34.0,669.0,582.8,423.3
2017,6,19,15,45,398.0,285.5,2.35,34.0,581.5,499.48,364.08
2017,6,19,16,0,269.0,307.0,2.4,34.0,494.0,423.43,309.58
2017,6,19,16,15,480.0,216.0,2.4,33.5,518.5,436.51,320.11
2017,6,19,16,30,691.0,125.0,2.4,33.0,543.0,425.51,310.35
2017,6,19,16,45,670.0,118.5,2.45,33.0,494.0,372.78,268.8
2017,6,19,17,0,649.0,112.0,2.5,33.0,445.0,321.05,227.14
2017,6,19,17,15,616.0,106.0,2.45,32.5,393.5,267.65,184.13
2017,6,19,17,30,583.0,100.0,2.4,32.0,342.0,217.14,143.22
2017,6,19,17,45,542.0,91.5,2.4,32.0,291.0,166.32,103.23
2017,6,19,18,0,501.0,83.0,2.4,32.0,240.0,119.9,69.67
2017,6,19,18,15,438.0,73.0,2.15,31.0,191.0,75.89,44.43
2017,6,19,18,30,375.0,63.0,1.9,30.0,142.0,47.42,34.13
2017,6,19,18,45,287.5,49.5,1.7,29.5,100.0,37.84,25.77
2017,6,19,19,0,200.0,36.0,1.5,29.0,58.0,27.94,16.7
2017,6,19,19,15,100.0,18.0,1.55,28.5,29.0,14.11,0.0
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.3,23.5,22.5,13.64,0.0
2017,6,20,6,0,181.0,30.0,2.5,24.0,45.0,23.45,12.25
2017,6,20,6,15,280.0,42.5,2.65,24.5,86.0,32.75,21.82
2017,6,20,6,30,379.0,55.0,2.8,25.0,127.0,42.96,30.97
2017,6,20,6,45,451.0,64.0,3.0,26.0,176.5,56.76,35.56
2017,6,20,7,0,523.0,73.0,3.2,27.0,226.0,99.96,56.51
2017,6,20,7,15,570.5,79.5,3.2,27.5,278.0,146.0,87.94
2017,6,20,7,30,618.0,86.0,3.2,28.0,330.0,197.24,127.85
2017,6,20,7,45,653.0,91.5,3.25,29.0,383.0,249.29,170.5
2017,6,20,8,0,688.0,97.0,3.3,30.0,436.0,304.5,215.78
2017,6,20,8,15,713.5,101.0,3.4,30.5,487.5,357.69,259.6
2017,6,20,8,30,739.0,105.0,3.5,31.0,539.0,414.32,304.97
2017,6,20,8,45,468.0,206.5,3.6,31.5,490.0,411.72,306.04
2017,6,20,9,0,197.0,308.0,3.7,32.0,441.0,377.51,280.61
2017,6,20,9,15,157.5,331.0,3.75,32.5,442.0,386.53,286.44
2017,6,20,9,30,118.0,354.0,3.8,33.0,443.0,391.57,288.78
2017,6,20,9,45,479.0,235.5,3.9,33.5,625.5,540.07,400.06
2017,6,20,10,0,840.0,117.0,4.0,34.0,808.0,702.82,517.93
2017,6,20,10,15,448.0,256.0,4.0,34.0,626.5,575.51,422.8
2017,6,20,10,30,56.0,395.0,4.0,34.0,445.0,400.69,291.08
2017,6,20,10,45,204.0,408.5,4.05,34.5,597.5,539.44,391.76
2017,6,20,11,0,352.0,422.0,4.1,35.0,750.0,685.34,492.81
2017,6,20,11,15,616.0,273.0,4.1,35.0,861.0,787.96,567.64
2017,6,20,11,30,880.0,124.0,4.1,35.0,972.0,880.07,630.27
2017,6,20,11,45,879.0,127.5,4.15,35.5,984.0,894.55,637.67
2017,6,20,12,0,878.0,131.0,4.2,36.0,996.0,905.53,643.33
2017,6,20,12,15,878.5,131.0,4.2,36.0,1000.5,911.38,646.87
2017,6,20,12,30,879.0,131.0,4.2,36.0,1005.0,914.01,648.46
2017,6,20,12,45,457.0,272.0,4.2,36.5,726.5,678.87,487.98
2017,6,20,13,0,35.0,413.0,4.2,37.0,448.0,410.51,292.31
2017,6,20,13,15,133.0,450.0,4.25,37.0,580.0,537.19,383.55
2017,6,20,13,30,231.0,487.0,4.3,37.0,712.0,653.64,464.22
2017,6,20,13,45,548.0,307.0,4.35,37.0,825.0,766.59,548.14
2017,6,20,14,0,865.0,127.0,4.4,37.0,938.0,843.87,603.58
2017,6,20,14,15,859.0,125.5,4.45,37.0,912.0,817.07,586.25
2017,6,20,14,30,853.0,124.0,4.5,37.0,886.0,787.39,567.55
2017,6,20,14,45,844.0,123.0,4.55,37.0,853.0,753.2,545.72
2017,6,20,15,0,835.0,122.0,4.6,37.0,820.0,716.68,521.67
2017,6,20,15,15,824.5,119.5,4.6,36.5,781.5,675.67,494.19
2017,6,20,15,30,814.0,117.0,4.6,36.0,743.0,634.47,465.84
2017,6,20,15,45,800.0,114.5,4.65,36.0,699.5,587.39,431.81
2017,6,20,16,0,786.0,112.0,4.7,36.0,656.0,539.34,396.25
2017,6,20,16,15,768.5,108.5,4.65,35.5,608.0,487.91,357.89
2017,6,20,16,30,751.0,105.0,4.6,35.0,560.0,436.39,318.3
2017,6,20,16,45,728.0,101.0,4.55,35.0,509.5,382.44,275.26
2017,6,20,17,0,705.0,97.0,4.5,35.0,459.0,327.11,230.27
2017,6,20,17,15,674.0,92.0,4.4,34.5,406.5,272.14,185.47
2017,6,20,17,30,643.0,87.0,4.3,34.0,354.0,219.71,142.55
2017,6,20,17,45,600.0,80.5,4.2,33.5,302.0,166.84,100.95
2017,6,20,18,0,557.0,74.0,4.1,33.0,250.0,118.51,66.13
2017,6,20,18,15,495.5,66.0,3.8,32.0,199.5,72.86,40.29
2017,6,20,18,30,434.0,58.0,3.5,31.0,149.0,44.7,31.72
2017,6,20,18,45,341.0,46.5,3.2,30.5,105.0,36.74,24.74
2017,6,20,19,0,248.0,35.0,2.9,30.0,61.0,27.24,16.08
2017,6,20,19,15,124.0,17.5,2.9,29.5,30.5,13.74,0.0
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.0,2.4,22.5,23.5,12.73,0.0
2017,6,21,6,0,215.0,28.0,2.8,23.0,47.0,21.93,11.08
2017,6,21,6,15,317.5,40.5,2.9,24.0,89.5,32.29,21.47
2017,6,21,6,30,420.0,53.0,3.0,25.0,132.0,41.36,29.61
2017,6,21,6,45,492.0,60.5,3.1,26.0,182.5,54.12,33.23
2017,6,21,7,0,564.0,68.0,3.2,27.0,233.0,98.45,53.9
2017,6,21,7,15,610.5,74.5,3.3,27.5,286.5,146.74,86.85
2017,6,21,7,30,657.0,81.0,3.4,28.0,340.0,200.07,128.54
2017,6,21,7,45,693.0,85.0,3.5,28.5,394.0,253.26,172.66
2017,6,21,8,0,729.0,89.0,3.6,29.0,448.0,312.11,221.58
2017,6,21,8,15,753.5,93.0,3.65,29.5,500.5,366.83,267.02
2017,6,21,8,30,778.0,97.0,3.7,30.0,553.0,422.86,312.34
2017,6,21,8,45,798.5,99.0,3.75,31.0,603.0,476.12,353.69
2017,6,21,9,0,819.0,101.0,3.8,32.0,653.0,529.62,393.77
2017,6,21,9,15,833.0,104.0,3.85,32.0,698.5,579.92,431.9
2017,6,21,9,30,847.0,107.0,3.9,32.0,744.0,629.02,468.25
2017,6,21,9,45,858.5,108.5,4.0,32.5,784.5,673.85,499.93
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,716.97,529.67
2017,6,21,10,15,878.0,111.5,4.2,33.5,859.5,755.55,554.88
2017,6,21,10,30,886.0,113.0,4.3,34.0,894.0,791.7,577.52
2017,6,21,10,45,893.0,114.0,4.4,34.5,922.0,823.98,597.37
2017,6,21,11,0,900.0,115.0,4.5,35.0,950.0,853.4,615.21
2017,6,21,11,15,904.0,116.0,4.55,35.0,971.0,877.24,630.4
2017,6,21,11,30,908.0,117.0,4.6,35.0,992.0,897.79,643.48
2017,6,21,11,45,909.5,118.5,4.7,35.5,1004.5,913.2,652.12
2017,6,21,12,0,911.0,120.0,4.8,36.0,1017.0,925.09,658.56
2017,6,21,12,15,912.0,120.0,4.85,36.0,1022.0,931.7,662.94
2017,6,21,12,30,913.0,120.0,4.9,36.0,1027.0,934.95,665.27
2017,6,21,12,45,914.0,119.0,4.95,36.5,1024.5,934.07,663.63
2017,6,21,13,0,915.0,118.0,5.0,37.0,1022.0,929.86,659.96
2017,6,21,13,15,912.5,117.5,5.0,37.0,1011.0,919.51,653.51
2017,6,21,13,30,910.0,117.0,5.0,37.0,1000.0,905.66,644.9
2017,6,21,13,45,907.0,116.0,5.05,37.0,981.0,887.46,633.83
2017,6,21,14,0,904.0,115.0,5.1,37.0,962.0,865.87,620.56
2017,6,21,14,15,898.5,113.5,5.1,37.0,936.0,838.53,603.21
2017,6,21,14,30,893.0,112.0,5.1,37.0,910.0,808.15,583.82
2017,6,21,14,45,883.5,112.0,5.1,37.0,876.5,773.28,561.33
2017,6,21,15,0,874.0,112.0,5.1,37.0,843.0,735.98,537.03
2017,6,21,15,15,864.0,110.0,5.05,36.5,804.0,694.32,508.86
2017,6,21,15,30,854.0,108.0,5.0,36.0,765.0,650.7,478.65
2017,6,21,15,45,712.0,159.5,5.0,36.0,685.0,576.76,424.12
2017,6,21,16,0,570.0,211.0,5.0,36.0,605.0,508.02,373.03
2017,6,21,16,15,488.5,219.5,5.0,35.5,540.0,444.54,326.72
2017,6,21,16,30,407.0,228.0,5.0,35.0,475.0,387.56,284.6
2017,6,21,16,45,450.0,194.0,5.0,34.5,444.5,350.9,256.08
2017,6,21,17,0,493.0,160.0,5.0,34.0,414.0,308.94,222.05
2017,6,21,17,15,410.0,155.5,4.9,33.5,350.5,250.93,177.65
2017,6,21,17,30,327.0,151.0,4.8,33.0,287.0,201.57,140.56
2017,6,21,17,45,307.0,131.5,4.75,32.5,245.0,160.27,108.36
2017,6,21,18,0,287.0,112.0,4.7,32.0,203.0,121.26,79.38
2017,6,21,18,15,258.0,92.5,4.45,31.0,162.5,84.27,55.38
2017,6,21,18,30,229.0,73.0,4.2,30.0,122.0,56.6,41.8
2017,6,21,18,45,182.0,54.5,3.95,29.5,86.5,42.97,30.02
2017,6,21,19,0,135.0,36.0,3.7,29.0,51.0,28.94,17.54
2017,6,21,19,15,67.5,18.0,3.6,28.5,25.5,14.83,0.0
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
