Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,49.5,14.0,3.0,22.5,18.0,12.73,0.0
2017,6,22,6,0,99.0,28.0,3.1,23.0,36.0,22.7,11.58
2017,6,22,6,15,151.5,46.0,3.0,23.5,69.0,36.55,25.08
2017,6,22,6,30,204.0,64.0,2.9,24.0,102.0,50.02,37.11
2017,6,22,6,45,235.5,82.5,2.85,25.0,140.5,67.6,47.37
2017,6,22,7,0,267.0,101.0,2.8,26.0,179.0,101.76,67.71
2017,6,22,7,15,237.0,128.0,2.8,26.5,207.5,137.85,95.97
2017,6,22,7,30,207.0,155.0,2.8,27.0,236.0,170.7,123.39
2017,6,22,7,45,209.5,180.0,2.8,28.0,273.0,206.98,152.12
2017,6,22,8,0,212.0,205.0,2.8,29.0,310.0,242.92,180.19
2017,6,22,8,15,186.0,232.5,2.75,29.5,332.0,270.61,202.17
2017,6,22,8,30,160.0,260.0,2.7,30.0,354.0,295.37,221.07
2017,6,22,8,45,125.5,281.0,2.65,30.5,358.5,307.77,230.03
2017,6,22,9,0,91.0,302.0,2.6,31.0,363.0,314.0,233.85
2017,6,22,9,15,302.0,281.0,2.6,31.5,504.5,428.3,318.2
2017,6,22,9,30,513.0,260.0,2.6,32.0,646.0,559.83,412.5
2017,6,22,9,45,493.0,286.0,2.6,32.5,673.5,593.6,434.32
2017,6,22,10,0,473.0,312.0,2.6,33.0,701.0,624.24,453.9
2017,6,22,10,15,390.0,362.5,2.6,33.5,692.0,622.95,450.19
2017,6,22,10,30,307.0,413.0,2.6,34.0,683.0,619.33,444.66
2017,6,22,10,45,334.0,402.0,2.6,34.5,705.0,641.87,459.42
2017,6,22,11,0,361.0,391.0,2.6,35.0,727.0,664.35,473.85
2017,6,22,11,15,402.0,405.5,2.6,35.0,787.0,725.89,514.59
2017,6,22,11,30,443.0,420.0,2.6,35.0,847.0,782.89,551.55
2017,6,22,11,45,655.0,278.0,2.6,35.5,918.5,847.95,597.77
2017,6,22,12,0,867.0,136.0,2.6,36.0,990.0,899.97,630.76
2017,6,22,12,15,868.5,136.0,2.5,36.0,995.0,906.72,633.63
2017,6,22,12,30,870.0,136.0,2.4,36.0,1000.0,910.3,634.94
2017,6,22,12,45,872.0,134.0,2.35,36.5,998.0,909.58,632.76
2017,6,22,13,0,874.0,132.0,2.3,37.0,996.0,905.72,628.75
2017,6,22,13,15,872.0,131.5,2.15,37.0,985.5,896.29,621.84
2017,6,22,13,30,870.0,131.0,2.0,37.0,975.0,883.51,612.94
2017,6,22,13,45,868.0,129.0,1.95,37.5,957.0,866.07,600.88
2017,6,22,14,0,866.0,127.0,1.9,38.0,939.0,845.32,586.9
2017,6,22,14,15,860.5,125.5,1.75,38.0,913.5,818.99,569.83
2017,6,22,14,30,855.0,124.0,1.6,38.0,888.0,789.75,550.98
2017,6,22,14,45,849.5,121.0,1.45,38.0,856.5,756.4,529.51
2017,6,22,15,0,844.0,118.0,1.3,38.0,825.0,720.46,506.05
2017,6,22,15,15,833.5,116.0,1.15,38.0,786.5,679.62,478.14
2017,6,22,15,30,823.0,114.0,1.0,38.0,748.0,636.96,448.59
2017,6,22,15,45,810.0,111.5,0.9,38.0,704.5,591.64,417.12
2017,6,22,16,0,797.0,109.0,0.8,38.0,661.0,543.73,383.23
2017,6,22,16,15,779.5,105.5,0.65,37.5,613.0,491.81,346.15
2017,6,22,16,30,762.0,102.0,0.5,37.0,565.0,439.76,307.92
2017,6,22,16,45,738.5,98.0,0.4,37.0,514.0,385.06,266.5
2017,6,22,17,0,715.0,94.0,0.3,37.0,463.0,331.45,224.88
2017,6,22,17,15,565.5,114.5,0.4,36.5,386.0,262.49,175.86
2017,6,22,17,30,416.0,135.0,0.5,36.0,309.0,208.85,138.92
2017,6,22,17,45,390.5,118.5,0.65,36.0,263.5,163.4,104.62
2017,6,22,18,0,365.0,102.0,0.8,36.0,218.0,120.74,73.99
2017,6,22,18,15,404.0,79.5,0.8,35.0,184.5,79.43,46.67
2017,6,22,18,30,443.0,57.0,0.8,34.0,151.0,43.8,30.53
2017,6,22,18,45,349.0,46.0,0.85,33.0,107.0,36.25,24.07
2017,6,22,19,0,255.0,35.0,0.9,32.0,63.0,27.24,15.97
2017,6,22,19,15,127.5,17.5,1.0,31.5,31.5,13.73,0.0
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,9.5,3.2,24.5,9.5,8.64,0.0
2017,6,23,6,0,0.0,19.0,3.5,25.0,19.0,16.73,6.89
2017,6,23,6,15,0.0,39.5,3.7,25.5,39.5,34.16,22.84
2017,6,23,6,30,0.0,60.0,3.9,26.0,60.0,50.99,37.58
2017,6,23,6,45,13.0,82.0,4.1,26.5,85.5,69.18,50.67
2017,6,23,7,0,26.0,104.0,4.3,27.0,111.0,88.4,65.45
2017,6,23,7,15,262.5,110.0,4.3,27.5,211.5,127.12,86.07
2017,6,23,7,30,499.0,116.0,4.3,28.0,312.0,196.11,131.7
2017,6,23,7,45,551.5,119.0,4.35,29.0,366.0,245.86,171.2
2017,6,23,8,0,604.0,122.0,4.4,30.0,420.0,298.72,213.65
2017,6,23,8,15,632.5,128.0,4.4,30.5,470.5,350.35,255.8
2017,6,23,8,30,661.0,134.0,4.4,31.0,521.0,403.97,298.58
2017,6,23,8,45,687.5,136.5,4.45,32.0,570.0,455.13,337.94
2017,6,23,9,0,714.0,139.0,4.5,33.0,619.0,507.39,376.87
2017,6,23,9,15,730.0,143.0,4.4,33.5,663.5,555.78,412.4
2017,6,23,9,30,746.0,147.0,4.3,34.0,708.0,603.95,446.69
2017,6,23,9,45,760.0,149.0,4.25,35.0,747.5,647.46,475.94
2017,6,23,10,0,774.0,151.0,4.2,36.0,787.0,689.73,503.45
2017,6,23,10,15,783.5,153.5,4.05,36.5,820.5,727.68,527.96
2017,6,23,10,30,793.0,156.0,3.9,37.0,854.0,763.6,550.43
2017,6,23,10,45,800.5,157.5,3.75,37.5,881.5,794.76,568.41
2017,6,23,11,0,808.0,159.0,3.6,38.0,909.0,823.37,584.46
2017,6,23,11,15,813.0,159.5,3.5,38.0,928.5,846.23,598.06
2017,6,23,11,30,818.0,160.0,3.4,38.0,948.0,866.13,609.74
2017,6,23,11,45,801.0,174.5,3.3,38.5,954.5,876.49,614.02
2017,6,23,12,0,784.0,189.0,3.2,39.0,961.0,882.99,615.94
2017,6,23,12,15,784.5,189.5,3.15,39.0,966.0,889.07,619.28
2017,6,23,12,30,785.0,190.0,3.1,39.0,971.0,892.15,620.79
2017,6,23,12,45,783.0,191.0,3.05,39.5,967.0,890.53,618.17
2017,6,23,13,0,781.0,192.0,3.0,40.0,963.0,886.0,613.84
2017,6,23,13,15,778.0,191.0,3.0,40.0,952.0,875.76,607.65
2017,6,23,13,30,775.0,190.0,3.0,40.0,941.0,862.45,599.65
2017,6,23,13,45,766.5,190.5,3.0,40.0,922.0,842.77,587.69
2017,6,23,14,0,758.0,191.0,3.0,40.0,903.0,820.35,574.04
2017,6,23,14,15,750.5,189.0,3.05,40.0,877.5,793.93,558.08
2017,6,23,14,30,743.0,187.0,3.1,40.0,852.0,765.05,539.78
2017,6,23,14,45,716.0,194.5,3.2,40.0,816.0,730.25,517.09
2017,6,23,15,0,689.0,202.0,3.3,40.0,780.0,691.77,491.66
2017,6,23,15,15,675.5,198.0,3.35,39.5,742.0,651.48,465.73
2017,6,23,15,30,662.0,194.0,3.4,39.0,704.0,610.06,438.36
2017,6,23,15,45,638.0,192.5,3.45,39.0,660.5,563.75,405.94
2017,6,23,16,0,614.0,191.0,3.5,39.0,617.0,517.73,373.02
2017,6,23,16,15,591.5,184.5,3.55,38.5,570.5,468.65,337.98
2017,6,23,16,30,569.0,178.0,3.6,38.0,524.0,417.91,300.81
2017,6,23,16,45,534.5,172.0,3.65,38.0,474.0,366.34,261.59
2017,6,23,17,0,500.0,166.0,3.7,38.0,424.0,317.38,223.66
2017,6,23,17,15,464.0,155.5,3.75,37.5,374.0,267.1,184.88
2017,6,23,17,30,428.0,145.0,3.8,37.0,324.0,220.24,148.6
2017,6,23,17,45,380.5,132.0,3.85,36.5,274.0,173.07,113.25
2017,6,23,18,0,333.0,119.0,3.9,36.0,224.0,132.15,84.51
2017,6,23,18,15,276.0,101.5,3.8,35.5,177.5,92.21,59.82
2017,6,23,18,30,219.0,84.0,3.7,35.0,131.0,64.17,47.05
2017,6,23,18,45,153.5,62.5,3.65,34.5,91.0,48.57,33.87
2017,6,23,19,0,88.0,41.0,3.6,34.0,51.0,32.51,19.93
2017,6,23,19,15,44.0,20.5,3.65,33.5,25.5,17.33,1.08
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.5,1.55,25.0,5.5,5.0,0.0
2017,6,24,6,0,0.0,11.0,1.6,25.0,11.0,9.66,1.55
2017,6,24,6,15,0.0,23.0,1.6,25.5,23.0,20.25,11.27
2017,6,24,6,30,0.0,35.0,1.6,26.0,35.0,30.85,20.59
2017,6,24,6,45,0.0,50.5,1.6,26.5,50.5,44.59,30.85
2017,6,24,7,0,0.0,66.0,1.6,27.0,66.0,57.96,41.74
2017,6,24,7,15,0.0,64.0,1.8,27.5,64.0,56.55,40.48
2017,6,24,7,30,0.0,62.0,2.0,28.0,62.0,54.78,38.84
2017,6,24,7,45,0.0,48.0,2.2,28.5,48.0,42.37,28.64
2017,6,24,8,0,0.0,34.0,2.4,29.0,34.0,29.99,18.53
2017,6,24,8,15,2.0,104.0,2.6,29.5,105.0,92.63,68.07
2017,6,24,8,30,4.0,174.0,2.8,30.0,176.0,154.45,115.65
2017,6,24,8,45,11.5,205.5,3.05,30.5,213.0,186.01,139.14
2017,6,24,9,0,19.0,237.0,3.3,31.0,250.0,218.51,163.12
2017,6,24,9,15,44.0,286.0,3.1,31.0,318.5,279.15,208.12
2017,6,24,9,30,69.0,335.0,2.9,31.0,387.0,341.02,253.18
2017,6,24,9,45,36.0,245.0,2.75,31.5,272.5,243.6,180.25
2017,6,24,10,0,3.0,155.0,2.6,32.0,158.0,139.85,101.68
2017,6,24,10,15,7.5,201.5,2.35,32.0,209.0,184.79,135.42
2017,6,24,10,30,12.0,248.0,2.1,32.0,260.0,230.21,168.69
2017,6,24,10,45,18.5,300.5,1.85,32.5,318.5,283.04,206.34
2017,6,24,11,0,25.0,353.0,1.6,33.0,377.0,341.92,247.19
2017,6,24,11,15,42.5,399.5,1.55,33.0,441.0,400.61,288.09
2017,6,24,11,30,60.0,446.0,1.5,33.0,505.0,460.09,328.7
2017,6,24,11,45,61.5,454.0,1.45,33.5,515.0,470.44,334.37
2017,6,24,12,0,63.0,462.0,1.4,34.0,525.0,480.48,340.09
2017,6,24,12,15,41.5,404.0,1.6,33.5,446.0,408.37,291.7
2017,6,24,12,30,20.0,346.0,1.8,33.0,367.0,329.24,237.2
2017,6,24,12,45,96.0,425.5,2.0,32.5,521.5,477.47,344.16
2017,6,24,13,0,172.0,505.0,2.2,32.0,676.0,624.55,446.02
2017,6,24,13,15,149.5,497.0,2.35,31.5,644.5,595.05,426.3
2017,6,24,13,30,127.0,489.0,2.5,31.0,613.0,565.22,407.19
2017,6,24,13,45,151.5,481.0,2.7,31.0,625.5,575.57,416.0
2017,6,24,14,0,176.0,473.0,2.9,31.0,638.0,584.26,423.42
2017,6,24,14,15,171.5,458.5,2.95,30.5,616.0,561.67,409.06
2017,6,24,14,30,167.0,444.0,3.0,30.0,594.0,538.59,394.37
2017,6,24,14,45,135.0,422.0,3.1,29.5,540.0,487.75,359.44
2017,6,24,15,0,103.0,400.0,3.2,29.0,486.0,434.1,322.01
2017,6,24,15,15,99.0,379.0,3.2,28.5,458.5,407.2,303.76
2017,6,24,15,30,95.0,358.0,3.2,28.0,431.0,380.37,285.22
2017,6,24,15,45,164.5,336.5,3.25,28.0,454.0,400.14,301.15
2017,6,24,16,0,234.0,315.0,3.3,28.0,477.0,409.66,308.78
2017,6,24,16,15,288.5,279.5,3.3,27.5,465.0,394.82,298.32
2017,6,24,16,30,343.0,244.0,3.3,27.0,453.0,371.42,280.58
2017,6,24,16,45,269.5,231.5,3.35,27.0,386.5,310.66,234.2
2017,6,24,17,0,196.0,219.0,3.4,27.0,320.0,256.43,192.95
2017,6,24,17,15,107.5,184.0,3.45,26.5,238.5,188.79,142.28
2017,6,24,17,30,19.0,149.0,3.5,26.0,157.0,132.7,101.03
2017,6,24,17,45,12.5,128.0,3.55,26.0,133.0,111.91,84.9
2017,6,24,18,0,6.0,107.0,3.6,26.0,109.0,92.04,69.31
2017,6,24,18,15,3.0,86.0,3.65,26.0,87.0,73.33,54.29
2017,6,24,18,30,0.0,65.0,3.7,26.0,65.0,55.48,41.61
2017,6,24,18,45,0.0,45.5,3.8,26.0,45.5,39.39,27.52
2017,6,24,19,0,0.0,26.0,3.9,26.0,26.0,22.92,12.99
2017,6,24,19,15,0.0,13.0,3.9,25.5,13.0,11.44,0.0
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,45,60.5,14.5,4.35,22.0,19.5,13.19,0.0
2017,6,25,6,0,121.0,29.0,4.4,22.0,39.0,23.46,11.88
2017,6,25,6,15,213.0,45.0,4.45,22.0,78.0,34.59,23.54
2017,6,25,6,30,305.0,61.0,4.5,22.0,117.0,46.18,34.1
2017,6,25,6,45,388.5,69.5,4.55,22.5,165.5,57.09,38.3
2017,6,25,7,0,472.0,78.0,4.6,23.0,214.0,98.06,58.31
2017,6,25,7,15,274.5,116.5,4.6,23.0,199.5,133.34,92.24
2017,6,25,7,30,77.0,155.0,4.6,23.0,185.0,145.88,110.86
2017,6,25,7,45,46.5,163.0,4.65,23.5,182.0,151.55,116.39
2017,6,25,8,0,16.0,171.0,4.7,24.0,179.0,153.48,118.41
2017,6,25,8,15,12.0,177.5,4.65,24.5,183.5,159.41,122.64
2017,6,25,8,30,8.0,184.0,4.6,25.0,188.0,164.72,126.25
2017,6,25,8,45,26.5,229.5,4.6,25.5,247.0,214.74,164.67
2017,6,25,9,0,45.0,275.0,4.6,26.0,306.0,266.47,203.78
2017,6,25,9,15,71.0,310.5,4.55,26.5,363.0,315.92,240.65
2017,6,25,9,30,97.0,346.0,4.5,27.0,420.0,367.9,278.88
2017,6,25,9,45,453.0,235.5,4.45,27.5,604.0,521.72,397.19
2017,6,25,10,0,809.0,125.0,4.4,28.0,788.0,686.54,519.9
2017,6,25,10,15,818.0,127.0,4.3,28.0,822.0,724.27,545.92
2017,6,25,10,30,827.0,129.0,4.2,28.0,856.0,759.82,569.41
2017,6,25,10,45,836.5,128.5,4.15,28.5,884.0,791.17,588.8
2017,6,25,11,0,846.0,128.0,4.1,29.0,912.0,819.99,606.28
2017,6,25,11,15,851.0,129.0,4.0,29.0,933.0,843.63,621.13
2017,6,25,11,30,856.0,130.0,3.9,29.0,954.0,864.21,633.89
2017,6,25,11,45,618.5,283.5,3.8,29.5,883.5,820.87,599.99
2017,6,25,12,0,381.0,437.0,3.7,30.0,813.0,752.56,545.61
2017,6,25,12,15,200.5,391.5,3.6,30.0,589.5,552.02,404.7
2017,6,25,12,30,20.0,346.0,3.5,30.0,366.0,329.26,241.63
2017,6,25,12,45,409.0,262.5,3.45,30.5,667.0,627.34,464.77
2017,6,25,13,0,798.0,179.0,3.4,31.0,968.0,890.03,644.12
2017,6,25,13,15,795.5,178.0,3.35,31.0,957.5,880.14,635.62
2017,6,25,13,30,793.0,177.0,3.3,31.0,947.0,867.11,627.16
2017,6,25,13,45,541.0,314.5,3.25,31.0,835.0,768.74,557.38
2017,6,25,14,0,289.0,452.0,3.2,31.0,723.0,664.98,481.15
2017,6,25,14,15,379.5,405.0,3.15,31.0,750.5,687.32,499.39
2017,6,25,14,30,470.0,358.0,3.1,31.0,778.0,708.4,515.66
2017,6,25,14,45,585.0,278.5,3.1,31.0,781.5,707.95,518.25
2017,6,25,15,0,700.0,199.0,3.1,31.0,785.0,698.0,514.07
2017,6,25,15,15,686.5,194.5,3.05,31.0,747.5,656.89,485.17
2017,6,25,15,30,673.0,190.0,3.0,31.0,710.0,614.62,455.13
2017,6,25,15,45,662.0,182.0,2.95,31.0,668.5,569.77,422.76
2017,6,25,16,0,651.0,174.0,2.9,31.0,627.0,524.04,389.02
2017,6,25,16,15,629.5,168.5,2.85,30.5,580.0,474.63,352.5
2017,6,25,16,30,608.0,163.0,2.8,30.0,533.0,425.83,315.42
2017,6,25,16,45,582.5,155.0,2.75,30.0,484.0,374.15,274.71
2017,6,25,17,0,557.0,147.0,2.7,30.0,435.0,321.71,232.67
2017,6,25,17,15,522.0,138.0,2.5,29.5,384.0,269.96,191.09
2017,6,25,17,30,487.0,129.0,2.3,29.0,333.0,221.42,151.94
2017,6,25,17,45,438.0,118.5,2.1,28.5,282.5,172.71,114.07
2017,6,25,18,0,389.0,108.0,1.9,28.0,232.0,129.34,82.58
2017,6,25,18,15,330.0,93.5,1.65,27.5,184.5,87.87,56.66
2017,6,25,18,30,271.0,79.0,1.4,27.0,137.0,58.98,44.35
2017,6,25,18,45,197.0,60.0,1.2,26.5,96.0,46.96,33.8
2017,6,25,19,0,123.0,41.0,1.0,26.0,55.0,32.6,20.88
2017,6,25,19,15,61.5,20.5,0.95,25.5,27.5,16.76,1.59
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.4,22.5,9.0,8.19,0.0
2017,6,26,6,0,0.0,18.0,1.6,23.0,18.0,15.85,6.08
2017,6,26,6,15,0.0,36.0,1.6,23.5,36.0,31.39,20.71
2017,6,26,6,30,0.0,54.0,1.6,24.0,54.0,46.42,34.02
2017,6,26,6,45,2.0,75.0,1.65,24.5,75.5,63.71,46.74
2017,6,26,7,0,4.0,96.0,1.7,25.0,97.0,82.04,61.57
2017,6,26,7,15,2.0,96.0,1.65,25.5,96.5,83.53,62.65
2017,6,26,7,30,0.0,96.0,1.6,26.0,96.0,84.07,62.87
2017,6,26,7,45,42.0,149.5,1.6,26.5,170.0,139.46,105.24
2017,6,26,8,0,84.0,203.0,1.6,27.0,244.0,200.43,151.37
2017,6,26,8,15,57.0,212.0,1.6,27.5,241.5,204.9,154.88
2017,6,26,8,30,30.0,221.0,1.6,28.0,239.0,206.03,155.5
2017,6,26,8,45,160.5,255.5,1.65,28.5,362.0,302.34,227.2
2017,6,26,9,0,291.0,290.0,1.7,29.0,485.0,412.81,307.67
2017,6,26,9,15,196.5,318.5,1.75,29.5,454.5,397.36,295.08
2017,6,26,9,30,102.0,347.0,1.8,30.0,424.0,371.83,275.0
2017,6,26,9,45,107.5,362.0,1.85,30.5,447.0,394.67,290.79
2017,6,26,10,0,113.0,377.0,1.9,31.0,470.0,421.97,309.29
2017,6,26,10,15,268.0,368.0,1.95,31.0,600.5,537.96,393.16
2017,6,26,10,30,423.0,359.0,2.0,31.0,731.0,663.95,480.95
2017,6,26,10,45,386.5,390.5,2.1,31.5,738.5,673.09,484.57
2017,6,26,11,0,350.0,422.0,2.2,32.0,746.0,683.34,489.58
2017,6,26,11,15,340.0,437.5,2.3,32.0,758.5,698.34,499.38
2017,6,26,11,30,330.0,453.0,2.4,32.0,771.0,711.49,507.9
2017,6,26,11,45,318.0,464.5,2.5,32.0,774.5,717.46,511.7
2017,6,26,12,0,306.0,476.0,2.6,32.0,778.0,721.64,514.38
2017,6,26,12,15,240.0,492.0,2.65,32.0,729.5,674.55,481.6
2017,6,26,12,30,174.0,508.0,2.7,32.0,681.0,630.88,450.95
2017,6,26,12,45,293.5,470.5,2.75,32.5,761.0,709.05,506.02
2017,6,26,13,0,413.0,433.0,2.8,33.0,841.0,783.6,556.77
2017,6,26,13,15,615.0,295.5,2.85,33.0,896.0,833.02,594.9
2017,6,26,13,30,817.0,158.0,2.9,33.0,951.0,871.04,622.61
2017,6,26,13,45,809.5,159.0,2.95,33.0,931.5,852.1,610.73
2017,6,26,14,0,802.0,160.0,3.0,33.0,912.0,830.26,597.39
2017,6,26,14,15,795.0,158.0,3.0,32.5,887.0,803.28,581.54
2017,6,26,14,30,788.0,156.0,3.0,32.0,862.0,773.67,563.85
2017,6,26,14,45,763.0,164.0,3.05,32.0,826.0,737.22,539.71
2017,6,26,15,0,738.0,172.0,3.1,32.0,790.0,699.59,513.88
2017,6,26,15,15,488.0,266.5,3.15,31.5,667.0,585.15,431.7
2017,6,26,15,30,238.0,361.0,3.2,31.0,544.0,478.52,353.65
2017,6,26,15,45,392.5,289.5,3.3,31.0,571.0,498.67,370.75
2017,6,26,16,0,547.0,218.0,3.4,31.0,598.0,504.15,375.45
2017,6,26,16,15,395.0,241.5,3.4,30.5,505.5,418.98,312.62
2017,6,26,16,30,243.0,265.0,3.4,30.0,413.0,344.97,258.04
2017,6,26,16,45,129.5,222.5,3.45,30.0,301.0,246.85,184.98
2017,6,26,17,0,16.0,180.0,3.5,30.0,189.0,162.21,121.88
2017,6,26,17,15,8.0,116.0,3.35,29.5,120.5,104.1,77.22
2017,6,26,17,30,0.0,52.0,3.2,29.0,52.0,45.91,31.45
2017,6,26,17,45,0.0,44.0,3.1,28.5,44.0,38.81,25.91
2017,6,26,18,0,0.0,36.0,3.0,28.0,36.0,31.72,20.26
2017,6,26,18,15,0.0,28.5,2.9,27.5,28.5,25.09,14.88
2017,6,26,18,30,0.0,21.0,2.8,27.0,21.0,18.46,10.09
2017,6,26,18,45,0.0,14.5,2.7,26.5,14.5,12.74,5.09
2017,6,26,19,0,0.0,8.0,2.6,26.0,8.0,7.02,0.07
2017,6,26,19,15,0.0,4.0,2.7,25.5,4.0,3.5,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.0,1.5,22.5,8.0,7.28,0.0
2017,6,27,6,0,0.0,16.0,1.8,23.0,16.0,14.08,4.67
2017,6,27,6,15,0.0,32.5,1.85,23.0,32.5,28.61,18.41
2017,6,27,6,30,0.0,49.0,1.9,23.0,49.0,42.56,30.87
2017,6,27,6,45,0.0,68.0,2.0,23.5,68.0,58.38,42.58
2017,6,27,7,0,0.0,87.0,2.1,24.0,87.0,74.74,56.03
2017,6,27,7,15,9.0,112.5,2.1,24.0,116.0,97.69,74.29
2017,6,27,7,30,18.0,138.0,2.1,24.0,145.0,122.04,93.4
2017,6,27,7,45,41.0,168.0,2.15,24.5,187.0,154.05,117.77
2017,6,27,8,0,64.0,198.0,2.2,25.0,229.0,190.12,145.23
2017,6,27,8,15,67.5,222.0,2.25,25.5,258.5,216.98,165.71
2017,6,27,8,30,71.0,246.0,2.3,26.0,288.0,244.3,186.22
2017,6,27,8,45,82.0,273.0,2.4,27.0,325.0,278.1,210.92
2017,6,27,9,0,93.0,300.0,2.5,28.0,362.0,313.05,236.04
2017,6,27,9,15,117.5,327.0,2.6,28.0,411.0,359.63,270.43
2017,6,27,9,30,142.0,354.0,2.7,28.0,460.0,405.87,304.23
2017,6,27,9,45,135.0,374.5,2.85,28.5,480.0,427.59,318.96
2017,6,27,10,0,128.0,395.0,3.0,29.0,500.0,448.34,332.87
2017,6,27,10,15,176.5,412.0,3.1,29.5,563.5,505.75,373.75
2017,6,27,10,30,225.0,429.0,3.2,30.0,627.0,565.91,415.78
2017,6,27,10,45,197.0,447.0,3.3,30.5,624.5,568.29,415.52
2017,6,27,11,0,169.0,465.0,3.4,31.0,622.0,568.35,413.87
2017,6,27,11,15,504.5,302.5,3.45,31.0,785.0,720.51,527.4
2017,6,27,11,30,840.0,140.0,3.5,31.0,948.0,859.38,624.52
2017,6,27,11,45,840.0,143.0,3.55,31.0,960.5,873.96,633.06
2017,6,27,12,0,840.0,146.0,3.6,31.0,973.0,885.21,640.36
2017,6,27,12,15,841.5,146.0,3.65,31.0,978.0,891.98,644.82
2017,6,27,12,30,843.0,146.0,3.7,31.0,983.0,895.69,647.4
2017,6,27,12,45,842.5,146.0,3.75,31.5,980.5,894.69,645.7
2017,6,27,13,0,842.0,146.0,3.8,32.0,978.0,890.74,642.18
2017,6,27,13,15,839.5,145.5,3.85,32.0,967.5,881.43,636.55
2017,6,27,13,30,837.0,145.0,3.9,32.0,957.0,868.91,628.91
2017,6,27,13,45,834.5,142.5,3.95,32.0,939.5,851.44,618.06
2017,6,27,14,0,832.0,140.0,4.0,32.0,922.0,830.79,605.13
2017,6,27,14,15,826.0,138.5,4.0,32.0,896.5,805.1,588.61
2017,6,27,14,30,820.0,137.0,4.0,32.0,871.0,776.63,570.2
2017,6,27,14,45,811.5,135.5,4.05,32.0,839.0,743.65,548.81
2017,6,27,15,0,803.0,134.0,4.1,32.0,807.0,712.03,527.35
2017,6,27,15,15,523.0,247.0,4.1,31.5,677.5,592.05,439.59
2017,6,27,15,30,243.0,360.0,4.1,31.0,548.0,484.76,359.63
2017,6,27,15,45,498.0,241.0,4.15,31.0,597.0,523.39,391.29
2017,6,27,16,0,753.0,122.0,4.2,31.0,646.0,535.1,400.88
2017,6,27,16,15,473.0,196.5,4.15,30.5,517.5,419.55,314.34
2017,6,27,16,30,193.0,271.0,4.1,30.0,389.0,325.91,244.57
2017,6,27,16,45,96.5,140.0,4.1,30.0,199.0,163.59,121.93
2017,6,27,17,0,0.0,9.0,4.1,30.0,9.0,7.93,0.69
2017,6,27,17,15,122.5,86.5,4.0,29.5,138.0,111.67,80.31
2017,6,27,17,30,245.0,164.0,3.9,29.0,267.0,195.34,141.11
2017,6,27,17,45,232.0,141.5,3.8,28.5,227.5,157.35,110.91
2017,6,27,18,0,219.0,119.0,3.7,28.0,188.0,120.96,83.05
2017,6,27,18,15,315.0,89.5,3.4,27.5,168.5,84.77,54.43
2017,6,27,18,30,411.0,60.0,3.1,27.0,149.0,46.15,33.56
2017,6,27,18,45,327.5,48.0,2.8,26.5,106.0,36.74,25.26
2017,6,27,19,0,244.0,36.0,2.5,26.0,63.0,27.97,17.14
2017,6,27,19,15,122.0,18.0,2.4,25.5,31.5,14.1,0.69
2017,6,27,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.0,14.0,1.95,21.5,20.0,12.73,0.0
2017,6,28,6,0,164.0,28.0,2.2,22.0,40.0,21.92,10.3
2017,6,28,6,15,266.5,41.0,2.25,22.5,80.5,31.66,20.99
2017,6,28,6,30,369.0,54.0,2.3,23.0,121.0,42.42,30.73
2017,6,28,6,45,184.5,30.5,2.35,23.5,64.0,24.51,13.36
2017,6,28,7,0,0.0,7.0,2.4,24.0,7.0,6.15,0.0
2017,6,28,7,15,299.5,47.5,2.35,24.5,164.0,78.84,46.32
2017,6,28,7,30,599.0,88.0,2.3,25.0,321.0,191.37,125.1
2017,6,28,7,45,305.5,127.0,2.3,25.5,246.5,186.74,134.38
2017,6,28,8,0,12.0,166.0,2.3,26.0,172.0,148.01,112.84
2017,6,28,8,15,369.0,136.5,2.3,26.5,350.5,257.62,192.1
2017,6,28,8,30,726.0,107.0,2.3,27.0,529.0,406.87,302.79
2017,6,28,8,45,420.5,205.5,2.35,27.5,455.5,386.12,290.3
2017,6,28,9,0,115.0,304.0,2.4,28.0,382.0,330.36,248.5
2017,6,28,9,15,160.5,327.5,2.45,28.5,443.5,384.52,288.29
2017,6,28,9,30,206.0,351.0,2.5,29.0,505.0,442.58,329.93
2017,6,28,9,45,516.5,236.0,2.6,29.5,651.5,563.58,420.35
2017,6,28,10,0,827.0,121.0,2.7,30.0,798.0,694.97,515.9
2017,6,28,10,15,449.0,264.5,2.75,30.5,634.5,582.91,430.59
2017,6,28,10,30,71.0,408.0,2.8,31.0,471.0,423.94,309.93
2017,6,28,10,45,146.5,434.0,2.9,31.5,569.0,516.46,376.58
2017,6,28,11,0,222.0,460.0,3.0,32.0,667.0,607.5,439.59
2017,6,28,11,15,119.5,382.5,3.0,32.0,494.5,456.77,332.84
2017,6,28,11,30,17.0,305.0,3.0,32.0,322.0,288.07,210.13
2017,6,28,11,45,14.5,271.5,3.05,32.5,286.5,256.16,186.87
2017,6,28,12,0,12.0,238.0,3.1,33.0,251.0,224.07,163.03
2017,6,28,12,15,169.5,355.5,3.1,33.0,524.5,485.81,354.92
2017,6,28,12,30,327.0,473.0,3.1,33.0,798.0,742.27,530.11
2017,6,28,12,45,293.0,483.0,3.15,33.5,774.0,720.53,512.34
2017,6,28,13,0,259.0,493.0,3.2,34.0,750.0,697.44,495.47
2017,6,28,13,15,574.0,304.5,3.2,34.0,864.5,805.42,576.24
2017,6,28,13,30,889.0,116.0,3.2,34.0,979.0,889.29,633.91
2017,6,28,13,45,481.5,281.0,3.2,34.0,747.5,688.2,496.55
2017,6,28,14,0,74.0,446.0,3.2,34.0,516.0,469.17,337.12
2017,6,28,14,15,143.5,444.0,3.2,34.0,574.5,526.66,379.92
2017,6,28,14,30,213.0,442.0,3.2,34.0,633.0,573.82,413.9
2017,6,28,14,45,480.5,307.5,3.2,34.0,717.0,656.37,476.52
2017,6,28,15,0,748.0,173.0,3.2,34.0,801.0,709.02,517.09
2017,6,28,15,15,735.5,170.0,3.2,34.0,763.0,669.77,489.51
2017,6,28,15,30,723.0,167.0,3.2,34.0,725.0,627.68,460.03
2017,6,28,15,45,370.0,203.5,3.2,34.0,488.5,413.85,306.08
2017,6,28,16,0,17.0,240.0,3.2,34.0,252.0,221.03,162.26
2017,6,28,16,15,333.5,194.0,3.15,33.5,398.5,347.59,258.13
2017,6,28,16,30,650.0,148.0,3.1,33.0,545.0,433.42,318.18
2017,6,28,16,45,624.5,141.5,3.1,33.0,495.0,380.86,276.53
2017,6,28,17,0,599.0,135.0,3.1,33.0,445.0,329.84,235.69
2017,6,28,17,15,564.5,127.0,3.0,32.5,393.5,276.72,193.26
2017,6,28,17,30,530.0,119.0,2.9,32.0,342.0,224.63,151.48
2017,6,28,17,45,482.5,110.0,2.8,31.5,290.5,174.9,112.81
2017,6,28,18,0,435.0,101.0,2.7,31.0,239.0,130.25,80.41
2017,6,28,18,15,374.0,88.0,2.45,30.0,191.0,87.05,53.87
2017,6,28,18,30,313.0,75.0,2.2,29.0,143.0,56.09,41.57
2017,6,28,18,45,235.5,58.0,2.0,28.5,101.0,44.14,31.17
2017,6,28,19,0,158.0,41.0,1.8,28.0,59.0,32.68,20.77
2017,6,28,19,15,79.0,20.5,1.95,27.5,29.5,16.79,1.94
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,1.75,23.5,19.0,13.19,0.0
2017,6,29,6,0,115.0,29.0,2.0,24.0,38.0,23.4,11.04
2017,6,29,6,15,210.0,45.0,2.15,24.5,77.5,34.66,23.26
2017,6,29,6,30,305.0,61.0,2.3,25.0,117.0,46.27,33.7
2017,6,29,6,45,388.5,71.0,2.45,25.5,166.0,56.87,43.03
2017,6,29,7,0,472.0,81.0,2.6,26.0,215.0,99.25,58.85
2017,6,29,7,15,522.5,89.0,2.7,26.5,267.0,143.68,88.53
2017,6,29,7,30,573.0,97.0,2.8,27.0,319.0,193.83,127.04
2017,6,29,7,45,620.0,100.0,2.9,28.0,373.0,244.11,167.59
2017,6,29,8,0,667.0,103.0,3.0,29.0,427.0,298.97,212.23
2017,6,29,8,15,693.5,108.0,3.05,29.5,479.0,352.4,256.2
2017,6,29,8,30,720.0,113.0,3.1,30.0,531.0,407.5,300.43
2017,6,29,8,45,746.5,114.0,3.2,30.5,581.0,461.95,343.1
2017,6,29,9,0,773.0,115.0,3.3,31.0,631.0,515.35,383.86
2017,6,29,9,15,498.0,232.0,3.35,31.5,573.5,499.61,371.45
2017,6,29,9,30,223.0,349.0,3.4,32.0,516.0,451.28,333.46
2017,6,29,9,45,240.5,367.0,3.45,32.5,556.5,490.33,360.89
2017,6,29,10,0,258.0,385.0,3.5,33.0,597.0,534.23,390.9
2017,6,29,10,15,299.5,393.0,3.55,33.0,648.5,583.5,425.57
2017,6,29,10,30,341.0,401.0,3.6,33.0,700.0,634.52,461.06
2017,6,29,10,45,605.0,263.0,3.65,33.5,814.5,738.05,536.53
2017,6,29,11,0,869.0,125.0,3.7,34.0,929.0,836.4,603.74
2017,6,29,11,15,629.0,273.0,3.75,34.0,862.5,798.96,575.23
2017,6,29,11,30,389.0,421.0,3.8,34.0,796.0,733.73,525.52
2017,6,29,11,45,639.5,272.0,3.85,34.5,897.0,829.93,595.53
2017,6,29,12,0,890.0,123.0,3.9,35.0,998.0,910.27,648.09
2017,6,29,12,15,890.5,123.0,3.9,35.0,1003.0,916.7,651.51
2017,6,29,12,30,891.0,123.0,3.9,35.0,1008.0,919.81,653.39
2017,6,29,12,45,891.0,123.0,3.95,35.5,1005.5,919.3,651.97
2017,6,29,13,0,891.0,123.0,4.0,36.0,1003.0,915.57,648.6
2017,6,29,13,15,888.5,122.5,4.0,36.0,992.0,905.81,642.55
2017,6,29,13,30,886.0,122.0,4.0,36.0,981.0,892.65,634.42
2017,6,29,13,45,882.0,121.0,4.0,36.5,962.5,874.36,621.76
2017,6,29,14,0,878.0,120.0,4.0,37.0,944.0,852.8,607.08
2017,6,29,14,15,872.0,119.0,4.0,37.0,918.5,826.45,590.58
2017,6,29,14,30,866.0,118.0,4.0,37.0,893.0,797.17,572.12
2017,6,29,14,45,859.0,116.0,4.0,37.0,861.0,763.46,550.65
2017,6,29,15,0,852.0,114.0,4.0,37.0,829.0,727.2,527.36
2017,6,29,15,15,597.0,225.5,4.0,36.5,715.0,626.29,455.04
2017,6,29,15,30,342.0,337.0,4.0,36.0,601.0,528.88,384.41
2017,6,29,15,45,572.0,221.0,4.0,36.0,632.5,553.23,404.64
2017,6,29,16,0,802.0,105.0,4.0,36.0,664.0,547.88,401.78
2017,6,29,16,15,785.0,102.0,3.95,35.5,616.0,496.46,363.56
2017,6,29,16,30,768.0,99.0,3.9,35.0,568.0,444.84,324.18
2017,6,29,16,45,743.5,96.0,3.9,35.0,517.0,390.28,280.97
2017,6,29,17,0,719.0,93.0,3.9,35.0,466.0,336.88,237.62
2017,6,29,17,15,688.5,88.5,3.8,34.5,413.0,279.23,190.9
2017,6,29,17,30,658.0,84.0,3.7,34.0,360.0,226.35,147.54
2017,6,29,17,45,612.5,78.5,3.6,33.5,307.0,172.72,105.15
2017,6,29,18,0,567.0,73.0,3.5,33.0,254.0,123.86,69.43
2017,6,29,18,15,505.5,65.5,3.3,32.0,203.5,77.5,42.06
2017,6,29,18,30,444.0,58.0,3.1,31.0,153.0,44.52,31.6
2017,6,29,18,45,344.5,47.5,2.9,30.5,108.5,37.44,25.37
2017,6,29,19,0,245.0,37.0,2.7,30.0,64.0,28.75,17.42
2017,6,29,19,15,122.5,18.5,2.95,29.5,32.0,14.5,0.9
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,4.15,25.5,19.0,13.19,0.0
2017,6,30,6,0,124.0,29.0,4.3,26.0,38.0,22.69,10.18
2017,6,30,6,15,227.0,44.0,4.45,26.0,78.0,33.94,22.45
2017,6,30,6,30,330.0,59.0,4.6,26.0,118.0,44.85,32.33
2017,6,30,6,45,214.5,83.0,4.85,26.5,127.0,65.76,50.37
2017,6,30,7,0,99.0,107.0,5.1,27.0,136.0,93.81,67.33
2017,6,30,7,15,95.5,130.5,5.1,27.5,162.5,120.5,87.97
2017,6,30,7,30,92.0,154.0,5.1,28.0,189.0,147.57,109.48
2017,6,30,7,45,389.0,125.5,5.2,28.5,309.5,206.06,145.88
2017,6,30,8,0,686.0,97.0,5.3,29.0,430.0,299.16,213.26
2017,6,30,8,15,712.0,101.0,5.35,29.5,481.5,352.53,257.89
2017,6,30,8,30,738.0,105.0,5.4,30.0,533.0,409.45,304.34
2017,6,30,8,45,424.0,203.5,5.45,30.5,454.5,385.77,290.14
2017,6,30,9,0,110.0,302.0,5.5,31.0,376.0,323.58,243.08
2017,6,30,9,15,81.5,311.0,5.5,31.5,368.0,322.29,241.31
2017,6,30,9,30,53.0,320.0,5.5,32.0,360.0,317.98,236.91
2017,6,30,9,45,150.0,353.5,5.5,32.5,474.5,419.06,311.72
2017,6,30,10,0,247.0,387.0,5.5,33.0,589.0,528.4,390.6
2017,6,30,10,15,283.5,396.0,5.45,33.5,637.5,574.54,422.39
2017,6,30,10,30,320.0,405.0,5.4,34.0,686.0,622.13,454.93
2017,6,30,10,45,292.5,428.0,5.4,34.5,691.0,632.46,459.97
2017,6,30,11,0,265.0,451.0,5.4,35.0,696.0,640.13,463.19
2017,6,30,11,15,140.0,367.5,5.35,35.0,497.5,460.56,335.67
2017,6,30,11,30,15.0,284.0,5.3,35.0,299.0,267.44,193.98
2017,6,30,11,45,429.0,218.0,5.3,35.5,640.0,595.88,439.53
2017,6,30,12,0,843.0,152.0,5.3,36.0,981.0,894.05,643.12
2017,6,30,12,15,843.5,152.0,5.3,36.0,986.0,900.07,645.3
2017,6,30,12,30,844.0,152.0,5.3,36.0,991.0,903.01,647.11
2017,6,30,12,45,840.0,154.0,5.3,36.5,987.0,900.67,644.21
2017,6,30,13,0,836.0,156.0,5.3,37.0,983.0,895.41,639.52
2017,6,30,13,15,833.0,155.5,5.3,37.0,972.0,885.86,633.49
2017,6,30,13,30,830.0,155.0,5.3,37.0,961.0,873.13,625.47
2017,6,30,13,45,820.5,157.5,5.3,37.0,941.0,862.57,618.98
2017,6,30,14,0,811.0,160.0,5.3,37.0,921.0,840.34,604.79
2017,6,30,14,15,447.5,293.5,5.3,36.5,711.5,649.4,471.45
2017,6,30,14,30,84.0,427.0,5.3,36.0,502.0,453.94,328.05
2017,6,30,14,45,204.5,404.0,5.35,36.0,578.0,525.5,382.18
2017,6,30,15,0,325.0,381.0,5.4,36.0,654.0,587.46,427.85
2017,6,30,15,15,499.5,286.0,5.4,35.5,683.0,612.55,449.6
2017,6,30,15,30,674.0,191.0,5.4,35.0,712.0,619.61,457.97
2017,6,30,15,45,651.0,189.0,5.4,35.0,668.0,572.92,423.81
2017,6,30,16,0,628.0,187.0,5.4,35.0,624.0,526.39,389.3
2017,6,30,16,15,605.0,181.0,5.4,34.5,577.5,476.76,352.64
2017,6,30,16,30,582.0,175.0,5.4,34.0,531.0,427.94,315.64
2017,6,30,16,45,553.5,167.0,5.45,34.0,481.5,373.73,273.3
2017,6,30,17,0,525.0,159.0,5.5,34.0,432.0,323.97,233.55
2017,6,30,17,15,487.0,150.0,5.4,33.5,381.0,272.82,192.89
2017,6,30,17,30,449.0,141.0,5.3,33.0,330.0,225.24,154.99
2017,6,30,17,45,406.5,127.5,5.2,32.5,280.5,177.02,117.55
2017,6,30,18,0,364.0,114.0,5.1,32.0,231.0,133.47,85.64
2017,6,30,18,15,299.0,99.5,4.85,31.5,183.5,94.3,61.23
2017,6,30,18,30,234.0,85.0,4.6,31.0,136.0,64.93,48.56
2017,6,30,18,45,165.5,64.5,4.4,30.5,95.5,50.03,35.74
2017,6,30,19,0,97.0,44.0,4.2,30.0,55.0,34.72,22.19
2017,6,30,19,15,48.5,22.0,4.05,29.5,27.5,18.5,2.74
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,8.5,13.0,3.05,24.5,14.0,11.82,0.0
2017,7,1,6,0,17.0,26.0,3.2,25.0,28.0,22.23,9.68
2017,7,1,6,15,76.0,51.5,3.25,25.5,64.5,41.12,28.41
2017,7,1,6,30,135.0,77.0,3.3,26.0,101.0,59.93,45.0
2017,7,1,6,45,210.0,95.0,3.35,26.5,147.0,73.77,57.1
2017,7,1,7,0,285.0,113.0,3.4,27.0,193.0,109.7,73.65
2017,7,1,7,15,339.0,127.0,3.4,27.0,242.5,148.68,100.19
2017,7,1,7,30,393.0,141.0,3.4,27.0,292.0,193.48,133.99
2017,7,1,7,45,196.5,127.5,3.45,27.5,203.0,159.31,115.57
2017,7,1,8,0,0.0,114.0,3.5,28.0,114.0,100.25,74.79
2017,7,1,8,15,148.5,176.0,3.55,28.5,262.0,208.96,157.09
2017,7,1,8,30,297.0,238.0,3.6,29.0,410.0,334.87,251.49
2017,7,1,8,45,307.5,259.5,3.65,29.5,452.0,376.56,282.74
2017,7,1,9,0,318.0,281.0,3.7,30.0,494.0,418.75,313.92
2017,7,1,9,15,253.0,316.0,3.75,30.5,493.0,430.14,321.4
2017,7,1,9,30,188.0,351.0,3.8,31.0,492.0,431.57,321.01
2017,7,1,9,45,354.5,322.0,3.9,31.5,605.5,529.23,392.87
2017,7,1,10,0,521.0,293.0,4.0,32.0,719.0,640.25,472.35
2017,7,1,10,15,494.5,319.0,4.1,32.0,737.5,665.19,488.74
2017,7,1,10,30,468.0,345.0,4.2,32.0,756.0,686.54,502.8
2017,7,1,10,45,449.5,365.0,4.3,32.5,770.0,705.56,514.25
2017,7,1,11,0,431.0,385.0,4.4,33.0,784.0,721.75,523.62
2017,7,1,11,15,449.0,398.0,4.45,33.0,821.5,759.96,549.42
2017,7,1,11,30,467.0,411.0,4.5,33.0,859.0,797.0,574.11
2017,7,1,11,45,447.0,420.5,4.6,33.5,854.5,796.08,571.81
2017,7,1,12,0,427.0,430.0,4.7,34.0,850.0,792.58,567.99
2017,7,1,12,15,457.0,430.0,4.7,34.0,881.5,823.3,588.85
2017,7,1,12,30,487.0,430.0,4.7,34.0,913.0,852.2,608.22
2017,7,1,12,45,476.0,432.5,4.75,34.5,903.5,844.17,601.56
2017,7,1,13,0,465.0,435.0,4.8,35.0,894.0,833.98,593.74
2017,7,1,13,15,374.0,454.5,4.75,35.0,821.5,762.57,544.38
2017,7,1,13,30,283.0,474.0,4.7,35.0,749.0,695.06,497.25
2017,7,1,13,45,502.0,350.0,4.7,35.5,826.5,770.29,553.32
2017,7,1,14,0,721.0,226.0,4.7,36.0,904.0,830.36,597.45
2017,7,1,14,15,713.5,223.5,4.7,36.0,878.5,803.94,579.6
2017,7,1,14,30,706.0,221.0,4.7,36.0,853.0,775.15,560.48
2017,7,1,14,45,697.5,216.5,4.7,36.0,822.0,741.58,537.94
2017,7,1,15,0,689.0,212.0,4.7,36.0,791.0,706.05,513.78
2017,7,1,15,15,675.5,208.0,4.65,35.5,753.0,665.8,486.82
2017,7,1,15,30,662.0,204.0,4.6,35.0,715.0,624.38,458.48
2017,7,1,15,45,648.5,196.5,4.6,35.0,673.0,578.91,425.91
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,532.8,392.17
2017,7,1,16,15,526.5,207.5,4.55,34.5,556.5,458.6,337.94
2017,7,1,16,30,418.0,226.0,4.5,34.0,482.0,395.55,291.34
2017,7,1,16,45,482.0,190.5,4.5,34.0,460.5,365.83,267.3
2017,7,1,17,0,546.0,155.0,4.5,34.0,439.0,328.48,235.87
2017,7,1,17,15,507.5,146.5,4.3,33.5,387.5,276.43,194.59
2017,7,1,17,30,469.0,138.0,4.1,33.0,336.0,227.97,156.06
2017,7,1,17,45,429.5,124.5,3.95,32.5,286.0,179.09,118.02
2017,7,1,18,0,390.0,111.0,3.8,32.0,236.0,134.51,85.25
2017,7,1,18,15,323.5,97.0,3.55,31.0,187.5,92.52,59.1
2017,7,1,18,30,257.0,83.0,3.3,30.0,139.0,63.65,47.7
2017,7,1,18,45,182.5,64.0,3.05,29.5,98.0,49.74,35.66
2017,7,1,19,0,108.0,45.0,2.8,29.0,57.0,35.46,22.9
2017,7,1,19,15,54.0,22.5,2.85,28.5,28.5,18.28,2.69
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
