Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.4,23.5,15.5,12.73,0.0
2017,7,2,6,0,46.0,28.0,2.5,24.0,31.0,23.17,10.11
2017,7,2,6,15,126.5,48.5,2.65,24.5,68.5,38.18,26.08
2017,7,2,6,30,207.0,69.0,2.8,25.0,106.0,53.45,39.72
2017,7,2,6,45,103.5,38.0,3.0,25.5,56.5,31.33,21.23
2017,7,2,7,0,0.0,7.0,3.2,26.0,7.0,6.15,0.0
2017,7,2,7,15,236.0,63.0,3.3,26.5,153.5,82.72,51.82
2017,7,2,7,30,472.0,119.0,3.4,27.0,300.0,190.37,128.5
2017,7,2,7,45,262.5,155.5,3.55,27.5,259.0,198.78,144.4
2017,7,2,8,0,53.0,192.0,3.7,28.0,218.0,181.67,137.53
2017,7,2,8,15,345.0,166.0,3.75,28.5,363.0,273.83,203.82
2017,7,2,8,30,637.0,140.0,3.8,29.0,508.0,396.51,295.08
2017,7,2,8,45,668.5,141.0,3.85,29.5,558.0,447.66,335.05
2017,7,2,9,0,700.0,142.0,3.9,30.0,608.0,500.47,375.45
2017,7,2,9,15,717.0,146.0,3.9,30.0,652.5,549.09,412.47
2017,7,2,9,30,734.0,150.0,3.9,30.0,697.0,597.37,448.35
2017,7,2,9,45,755.0,148.5,3.9,30.5,738.5,642.34,480.3
2017,7,2,10,0,776.0,147.0,3.9,31.0,780.0,686.44,510.88
2017,7,2,10,15,539.5,278.0,3.9,31.5,727.5,661.77,487.93
2017,7,2,10,30,303.0,409.0,3.9,32.0,675.0,613.02,447.75
2017,7,2,10,45,361.5,398.0,3.95,32.5,725.0,660.7,481.06
2017,7,2,11,0,420.0,387.0,4.0,33.0,775.0,714.73,517.71
2017,7,2,11,15,411.5,400.5,4.0,33.0,788.5,730.76,527.69
2017,7,2,11,30,403.0,414.0,4.0,33.0,802.0,744.63,536.39
2017,7,2,11,45,450.5,376.5,4.0,33.5,815.5,760.57,547.3
2017,7,2,12,0,498.0,339.0,4.0,34.0,829.0,774.97,557.15
2017,7,2,12,15,679.5,237.5,3.95,34.0,910.0,848.21,610.23
2017,7,2,12,30,861.0,136.0,3.9,34.0,991.0,905.78,647.45
2017,7,2,12,45,860.0,136.5,3.9,34.5,988.5,904.94,645.2
2017,7,2,13,0,859.0,137.0,3.9,35.0,986.0,901.03,641.47
2017,7,2,13,15,857.0,136.5,3.85,35.0,975.5,892.15,635.7
2017,7,2,13,30,855.0,136.0,3.8,35.0,965.0,879.98,627.92
2017,7,2,13,45,850.0,135.5,3.8,35.0,947.0,861.94,616.64
2017,7,2,14,0,845.0,135.0,3.8,35.0,929.0,840.77,603.38
2017,7,2,14,15,839.5,133.5,3.75,35.0,903.5,815.29,587.08
2017,7,2,14,30,834.0,132.0,3.7,35.0,878.0,786.94,568.89
2017,7,2,14,45,812.5,138.0,3.7,35.0,843.0,755.01,548.46
2017,7,2,15,0,791.0,144.0,3.7,35.0,808.0,716.67,522.52
2017,7,2,15,15,780.0,141.0,3.7,35.0,770.5,676.0,494.48
2017,7,2,15,30,769.0,138.0,3.7,35.0,733.0,633.67,464.74
2017,7,2,15,45,757.0,133.5,3.7,35.0,690.5,587.94,431.98
2017,7,2,16,0,745.0,129.0,3.7,35.0,648.0,541.13,397.65
2017,7,2,16,15,726.0,125.0,3.65,34.5,601.0,490.39,360.27
2017,7,2,16,30,707.0,121.0,3.6,34.0,554.0,438.01,320.61
2017,7,2,16,45,682.5,116.5,3.6,34.0,503.5,384.73,278.62
2017,7,2,17,0,658.0,112.0,3.6,34.0,453.0,332.73,236.65
2017,7,2,17,15,625.0,106.0,3.5,33.5,401.0,278.47,192.87
2017,7,2,17,30,592.0,100.0,3.4,33.0,349.0,227.05,151.06
2017,7,2,17,45,547.5,92.5,3.3,32.5,297.5,175.43,110.37
2017,7,2,18,0,503.0,85.0,3.2,32.0,246.0,128.6,75.92
2017,7,2,18,15,439.5,75.5,3.15,31.5,196.5,82.7,47.7
2017,7,2,18,30,376.0,66.0,3.1,31.0,147.0,49.56,35.79
2017,7,2,18,45,284.0,53.0,3.05,30.5,104.0,40.43,27.83
2017,7,2,19,0,192.0,40.0,3.0,30.0,61.0,31.0,19.22
2017,7,2,19,15,96.0,20.0,3.2,29.5,30.5,15.66,1.43
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,14.0,3.5,24.5,17.5,12.73,0.0
2017,7,3,6,0,99.0,28.0,3.7,25.0,35.0,22.57,9.33
2017,7,3,6,15,200.0,44.0,3.8,25.0,74.0,33.95,22.48
2017,7,3,6,30,301.0,60.0,3.9,25.0,113.0,45.6,33.07
2017,7,3,6,45,395.0,68.0,4.05,25.5,163.0,53.57,40.19
2017,7,3,7,0,489.0,76.0,4.2,26.0,213.0,94.97,55.16
2017,7,3,7,15,540.5,83.5,4.25,26.5,265.5,140.11,85.09
2017,7,3,7,30,592.0,91.0,4.3,27.0,318.0,191.05,124.3
2017,7,3,7,45,392.5,146.0,4.35,27.5,306.0,223.56,159.69
2017,7,3,8,0,193.0,201.0,4.4,28.0,294.0,232.38,173.72
2017,7,3,8,15,470.0,151.5,4.4,28.5,413.5,306.62,227.07
2017,7,3,8,30,747.0,102.0,4.4,29.0,533.0,409.83,304.68
2017,7,3,8,45,774.0,102.0,4.45,30.0,584.0,463.03,346.29
2017,7,3,9,0,801.0,102.0,4.5,31.0,635.0,517.2,387.42
2017,7,3,9,15,815.5,104.5,4.45,31.5,680.5,567.28,424.88
2017,7,3,9,30,830.0,107.0,4.4,32.0,726.0,615.52,459.9
2017,7,3,9,45,844.5,107.5,4.4,32.5,767.5,661.21,492.26
2017,7,3,10,0,859.0,108.0,4.4,33.0,809.0,705.5,522.8
2017,7,3,10,15,867.0,109.5,4.4,33.0,843.5,744.27,549.19
2017,7,3,10,30,875.0,111.0,4.4,33.0,878.0,780.68,572.99
2017,7,3,10,45,882.5,111.5,4.4,33.5,906.0,813.21,592.81
2017,7,3,11,0,890.0,112.0,4.4,34.0,934.0,842.95,610.61
2017,7,3,11,15,893.5,112.5,4.35,34.5,954.5,866.36,623.89
2017,7,3,11,30,897.0,113.0,4.3,35.0,975.0,886.51,634.99
2017,7,3,11,45,881.0,126.5,4.3,35.5,982.5,897.78,640.5
2017,7,3,12,0,865.0,140.0,4.3,36.0,990.0,904.85,643.41
2017,7,3,12,15,865.5,140.0,4.25,36.0,994.5,911.24,647.08
2017,7,3,12,30,866.0,140.0,4.2,36.0,999.0,914.41,648.76
2017,7,3,12,45,864.5,140.0,4.2,36.5,995.5,912.72,646.32
2017,7,3,13,0,863.0,140.0,4.2,37.0,992.0,907.95,642.03
2017,7,3,13,15,860.0,139.5,4.15,37.0,981.0,898.19,635.75
2017,7,3,13,30,857.0,139.0,4.1,37.0,970.0,885.15,627.46
2017,7,3,13,45,850.5,139.0,4.05,37.0,951.0,866.25,615.48
2017,7,3,14,0,844.0,139.0,4.0,37.0,932.0,844.28,601.56
2017,7,3,14,15,837.5,137.5,3.95,37.0,906.0,818.04,584.88
2017,7,3,14,30,831.0,136.0,3.9,37.0,880.0,788.99,566.35
2017,7,3,14,45,821.0,135.0,3.9,37.0,847.5,755.07,544.72
2017,7,3,15,0,811.0,134.0,3.9,37.0,815.0,722.7,523.38
2017,7,3,15,15,799.5,131.5,3.9,36.5,776.5,681.42,496.08
2017,7,3,15,30,788.0,129.0,3.9,36.0,738.0,638.47,466.99
2017,7,3,15,45,770.0,127.5,3.95,36.0,694.0,591.1,433.18
2017,7,3,16,0,752.0,126.0,4.0,36.0,650.0,543.13,398.12
2017,7,3,16,15,733.0,122.5,4.0,35.5,603.0,492.5,360.95
2017,7,3,16,30,714.0,119.0,4.0,35.0,556.0,440.22,321.46
2017,7,3,16,45,685.5,115.5,4.05,35.0,505.0,385.84,278.79
2017,7,3,17,0,657.0,112.0,4.1,35.0,454.0,333.14,236.44
2017,7,3,17,15,624.0,106.5,4.1,34.5,402.0,279.34,193.13
2017,7,3,17,30,591.0,101.0,4.1,34.0,350.0,228.37,151.76
2017,7,3,17,45,543.0,94.0,4.1,33.5,297.5,176.56,111.12
2017,7,3,18,0,495.0,87.0,4.1,33.0,245.0,129.96,77.02
2017,7,3,18,15,431.5,77.0,4.05,32.5,196.0,83.88,48.54
2017,7,3,18,30,368.0,67.0,4.0,32.0,147.0,50.28,36.23
2017,7,3,18,45,276.5,53.5,3.95,31.5,104.0,40.79,28.0
2017,7,3,19,0,185.0,40.0,3.9,31.0,61.0,30.98,19.11
2017,7,3,19,15,92.5,20.0,3.95,30.5,30.5,15.66,1.34
2017,7,3,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,25.0,12.5,2.9,24.5,14.0,11.37,0.0
2017,7,4,6,0,50.0,25.0,3.1,25.0,28.0,20.94,7.92
2017,7,4,6,15,113.0,43.5,3.3,25.5,60.5,34.52,22.87
2017,7,4,6,30,176.0,62.0,3.5,26.0,93.0,48.42,35.28
2017,7,4,6,45,232.0,78.0,3.75,26.5,133.5,61.7,46.89
2017,7,4,7,0,288.0,94.0,4.0,27.0,174.0,93.59,60.73
2017,7,4,7,15,202.5,123.5,4.1,27.5,186.0,127.66,89.11
2017,7,4,7,30,117.0,153.0,4.2,28.0,198.0,150.78,110.91
2017,7,4,7,45,243.5,163.0,4.3,28.5,274.5,200.0,145.6
2017,7,4,8,0,370.0,173.0,4.4,29.0,351.0,263.91,193.12
2017,7,4,8,15,367.0,197.0,4.45,29.5,391.0,306.45,227.46
2017,7,4,8,30,364.0,221.0,4.5,30.0,431.0,348.25,260.38
2017,7,4,8,45,436.0,219.0,4.55,30.5,492.5,404.65,303.14
2017,7,4,9,0,508.0,217.0,4.6,31.0,554.0,465.1,348.45
2017,7,4,9,15,482.5,245.5,4.6,31.5,584.0,502.64,375.67
2017,7,4,9,30,457.0,274.0,4.6,32.0,614.0,536.59,399.42
2017,7,4,9,45,443.0,298.0,4.6,32.5,642.5,570.63,422.65
2017,7,4,10,0,429.0,322.0,4.6,33.0,671.0,602.16,443.52
2017,7,4,10,15,629.0,226.5,4.55,33.0,764.0,682.88,503.7
2017,7,4,10,30,829.0,131.0,4.5,33.0,857.0,763.8,562.16
2017,7,4,10,45,836.0,133.0,4.5,33.5,885.0,795.92,581.62
2017,7,4,11,0,843.0,135.0,4.5,34.0,913.0,825.37,599.36
2017,7,4,11,15,847.5,136.0,4.5,34.0,934.0,848.99,614.36
2017,7,4,11,30,852.0,137.0,4.5,34.0,955.0,869.53,627.36
2017,7,4,11,45,856.0,137.0,4.5,34.5,968.5,885.58,636.13
2017,7,4,12,0,860.0,137.0,4.5,35.0,982.0,898.39,642.82
2017,7,4,12,15,861.0,137.5,4.5,35.0,987.5,905.68,647.31
2017,7,4,12,30,862.0,138.0,4.5,35.0,993.0,909.78,649.85
2017,7,4,12,45,862.0,137.5,4.55,35.5,990.5,909.04,648.23
2017,7,4,13,0,862.0,137.0,4.6,36.0,988.0,905.22,644.74
2017,7,4,13,15,859.5,136.5,4.6,36.0,977.5,895.93,638.92
2017,7,4,13,30,857.0,136.0,4.6,36.0,967.0,883.34,631.07
2017,7,4,13,45,853.0,135.0,4.6,36.0,949.0,865.73,620.01
2017,7,4,14,0,849.0,134.0,4.6,36.0,931.0,844.94,606.91
2017,7,4,14,15,843.0,132.5,4.6,36.0,905.5,818.99,590.42
2017,7,4,14,30,837.0,131.0,4.6,36.0,880.0,790.18,572.02
2017,7,4,14,45,828.5,129.0,4.6,36.0,848.0,756.33,550.14
2017,7,4,15,0,820.0,127.0,4.6,36.0,816.0,720.11,526.28
2017,7,4,15,15,809.0,124.5,4.55,35.5,778.0,682.3,500.81
2017,7,4,15,30,798.0,122.0,4.5,35.0,740.0,639.31,471.21
2017,7,4,15,45,783.5,119.5,4.5,35.0,696.5,592.7,437.5
2017,7,4,16,0,769.0,117.0,4.5,35.0,653.0,545.16,402.31
2017,7,4,16,15,750.5,113.5,4.45,34.5,605.5,493.97,364.31
2017,7,4,16,30,732.0,110.0,4.4,34.0,558.0,442.79,325.17
2017,7,4,16,45,707.5,106.0,4.4,34.0,507.5,386.95,280.98
2017,7,4,17,0,683.0,102.0,4.4,34.0,457.0,334.06,237.97
2017,7,4,17,15,651.0,96.5,4.3,33.5,404.5,279.13,193.29
2017,7,4,17,30,619.0,91.0,4.2,33.0,352.0,226.88,150.42
2017,7,4,17,45,574.5,85.0,4.1,33.0,300.0,174.93,108.87
2017,7,4,18,0,530.0,79.0,4.0,33.0,248.0,127.69,73.78
2017,7,4,18,15,467.5,70.0,3.7,32.0,198.5,81.83,45.81
2017,7,4,18,30,405.0,61.0,3.4,31.0,149.0,46.97,33.64
2017,7,4,18,45,314.0,49.0,3.15,30.5,105.5,37.45,25.38
2017,7,4,19,0,223.0,37.0,2.9,30.0,62.0,28.71,17.38
2017,7,4,19,15,111.5,18.5,2.9,29.5,31.0,14.49,0.76
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,13.0,2.9,24.5,16.5,11.82,0.0
2017,7,5,6,0,96.0,26.0,3.0,25.0,33.0,21.05,7.61
2017,7,5,6,15,195.5,42.5,3.05,25.0,71.5,32.81,21.48
2017,7,5,6,30,295.0,59.0,3.1,25.0,110.0,44.87,32.43
2017,7,5,6,45,378.0,69.0,3.2,25.5,158.5,53.69,40.28
2017,7,5,7,0,461.0,79.0,3.3,26.0,207.0,95.2,56.42
2017,7,5,7,15,319.5,114.5,3.3,26.5,212.5,135.78,90.96
2017,7,5,7,30,178.0,150.0,3.3,27.0,218.0,159.97,116.1
2017,7,5,7,45,186.0,176.0,3.35,27.5,256.5,196.18,144.86
2017,7,5,8,0,194.0,202.0,3.4,28.0,295.0,233.41,174.24
2017,7,5,8,15,253.5,217.0,3.4,28.5,353.5,282.14,211.16
2017,7,5,8,30,313.0,232.0,3.4,29.0,412.0,336.38,252.18
2017,7,5,8,45,323.5,251.5,3.4,29.5,452.5,377.23,283.06
2017,7,5,9,0,334.0,271.0,3.4,30.0,493.0,418.54,313.59
2017,7,5,9,15,571.5,193.5,3.35,30.5,605.0,509.63,381.49
2017,7,5,9,30,809.0,116.0,3.3,31.0,717.0,612.34,456.88
2017,7,5,9,45,824.5,116.5,3.25,31.5,759.0,656.55,487.49
2017,7,5,10,0,840.0,117.0,3.2,32.0,801.0,700.88,517.57
2017,7,5,10,15,603.5,250.5,3.05,32.0,753.0,685.89,501.87
2017,7,5,10,30,367.0,384.0,2.9,32.0,705.0,640.32,464.92
2017,7,5,10,45,620.5,252.5,2.75,32.5,816.5,742.69,538.54
2017,7,5,11,0,874.0,121.0,2.6,33.0,928.0,838.82,601.85
2017,7,5,11,15,878.5,122.0,2.5,33.5,948.5,863.25,614.36
2017,7,5,11,30,883.0,123.0,2.4,34.0,969.0,884.5,625.24
2017,7,5,11,45,868.0,135.5,2.3,34.5,977.5,895.46,629.51
2017,7,5,12,0,853.0,148.0,2.2,35.0,986.0,902.35,631.3
2017,7,5,12,15,854.0,148.5,2.2,35.0,991.5,909.59,635.59
2017,7,5,12,30,855.0,149.0,2.2,35.0,997.0,913.67,637.98
2017,7,5,12,45,857.0,147.0,2.2,35.5,995.0,913.51,636.54
2017,7,5,13,0,859.0,145.0,2.2,36.0,993.0,910.28,633.32
2017,7,5,13,15,856.5,144.5,2.25,36.0,982.5,901.06,628.24
2017,7,5,13,30,854.0,144.0,2.3,36.0,972.0,888.57,621.22
2017,7,5,13,45,851.0,142.0,2.4,36.5,954.0,871.06,610.21
2017,7,5,14,0,848.0,140.0,2.5,37.0,936.0,850.31,597.17
2017,7,5,14,15,842.0,138.5,2.55,37.0,910.5,824.42,581.73
2017,7,5,14,30,836.0,137.0,2.6,37.0,885.0,795.67,564.38
2017,7,5,14,45,826.0,136.0,2.65,37.0,852.5,761.61,543.45
2017,7,5,15,0,816.0,135.0,2.7,37.0,820.0,729.18,522.87
2017,7,5,15,15,804.5,132.5,2.75,36.5,781.5,687.7,496.22
2017,7,5,15,30,793.0,130.0,2.8,36.0,743.0,644.53,467.71
2017,7,5,15,45,778.5,127.0,2.85,36.0,699.5,597.63,434.85
2017,7,5,16,0,764.0,124.0,2.9,36.0,656.0,549.79,400.47
2017,7,5,16,15,745.0,120.0,2.95,35.5,608.0,498.07,363.12
2017,7,5,16,30,726.0,116.0,3.0,35.0,560.0,444.71,323.37
2017,7,5,16,45,699.5,112.5,3.05,35.0,509.0,390.45,281.12
2017,7,5,17,0,673.0,109.0,3.1,35.0,458.0,337.64,238.9
2017,7,5,17,15,640.0,103.0,3.0,34.5,405.5,282.42,194.63
2017,7,5,17,30,607.0,97.0,2.9,34.0,353.0,230.01,152.21
2017,7,5,17,45,558.5,91.0,2.85,34.0,300.5,177.93,111.17
2017,7,5,18,0,510.0,85.0,2.8,34.0,248.0,131.09,76.79
2017,7,5,18,15,447.0,75.0,2.6,33.0,198.0,85.47,48.92
2017,7,5,18,30,384.0,65.0,2.4,32.0,148.0,48.85,35.03
2017,7,5,18,45,292.5,52.0,2.2,31.5,104.5,39.69,27.1
2017,7,5,19,0,201.0,39.0,2.0,31.0,61.0,30.24,18.51
2017,7,5,19,15,100.5,19.5,2.2,30.5,30.5,15.27,0.96
2017,7,5,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.75,24.5,16.5,11.37,0.0
2017,7,6,6,0,123.0,25.0,2.0,25.0,33.0,19.6,6.31
2017,7,6,6,15,227.5,39.5,2.0,25.0,72.0,30.56,19.6
2017,7,6,6,30,332.0,54.0,2.0,25.0,111.0,41.19,29.31
2017,7,6,6,45,416.5,62.5,2.05,25.5,160.0,49.89,37.04
2017,7,6,7,0,501.0,71.0,2.1,26.0,209.0,90.83,51.54
2017,7,6,7,15,250.5,85.5,2.0,26.5,154.5,102.46,67.06
2017,7,6,7,30,0.0,100.0,1.9,27.0,100.0,87.32,65.25
2017,7,6,7,45,345.5,95.0,1.85,27.5,260.5,168.67,117.89
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,293.17,207.24
2017,7,6,8,15,458.5,168.0,1.75,28.5,398.5,316.49,232.32
2017,7,6,8,30,226.0,246.0,1.7,29.0,376.0,310.43,231.56
2017,7,6,8,45,276.5,261.0,1.65,29.5,434.5,363.42,270.59
2017,7,6,9,0,327.0,276.0,1.6,30.0,493.0,419.35,310.86
2017,7,6,9,15,261.5,312.0,1.5,30.5,493.5,431.95,318.51
2017,7,6,9,30,196.0,348.0,1.4,31.0,494.0,434.34,318.38
2017,7,6,9,45,225.0,365.0,1.35,31.5,541.5,479.06,348.92
2017,7,6,10,0,254.0,382.0,1.3,32.0,589.0,529.83,382.64
2017,7,6,10,15,179.5,402.0,1.35,32.5,552.0,500.08,359.84
2017,7,6,10,30,105.0,422.0,1.4,33.0,515.0,463.53,332.54
2017,7,6,10,45,113.5,429.0,1.45,33.5,531.5,486.87,348.05
2017,7,6,11,0,122.0,436.0,1.5,34.0,548.0,504.86,359.48
2017,7,6,11,15,500.5,278.0,1.6,34.0,755.0,697.23,497.55
2017,7,6,11,30,879.0,120.0,1.7,34.0,962.0,878.95,617.05
2017,7,6,11,45,870.0,128.5,1.85,34.5,972.0,891.71,623.09
2017,7,6,12,0,861.0,137.0,2.0,35.0,982.0,900.67,628.46
2017,7,6,12,15,862.0,137.5,2.1,35.0,987.5,908.07,633.75
2017,7,6,12,30,863.0,138.0,2.2,35.0,993.0,912.25,637.12
2017,7,6,12,45,861.0,138.5,2.35,35.5,990.0,910.64,636.07
2017,7,6,13,0,859.0,139.0,2.5,36.0,987.0,905.95,633.16
2017,7,6,13,15,856.5,138.5,2.55,36.0,976.5,896.74,628.0
2017,7,6,13,30,854.0,138.0,2.6,36.0,966.0,884.24,620.85
2017,7,6,13,45,849.5,137.0,2.7,36.0,948.0,866.3,610.65
2017,7,6,14,0,845.0,136.0,2.8,36.0,930.0,845.2,598.42
2017,7,6,14,15,657.0,247.5,2.85,35.5,854.5,783.76,558.51
2017,7,6,14,30,469.0,359.0,2.9,35.0,779.0,715.03,510.39
2017,7,6,14,45,642.5,244.0,3.0,35.0,797.0,728.86,524.93
2017,7,6,15,0,816.0,129.0,3.1,35.0,815.0,720.9,524.02
2017,7,6,15,15,805.5,127.0,3.15,35.0,777.0,684.2,498.82
2017,7,6,15,30,795.0,125.0,3.2,35.0,739.0,642.12,469.62
2017,7,6,15,45,780.5,122.0,3.25,35.0,696.0,595.13,436.32
2017,7,6,16,0,766.0,119.0,3.3,35.0,653.0,547.2,401.5
2017,7,6,16,15,748.0,115.5,3.3,34.5,605.5,496.35,364.28
2017,7,6,16,30,730.0,112.0,3.3,34.0,558.0,445.46,325.83
2017,7,6,16,45,387.0,158.0,3.3,34.0,392.5,302.07,220.75
2017,7,6,17,0,44.0,204.0,3.3,34.0,227.0,192.72,142.44
2017,7,6,17,15,321.0,150.0,3.2,33.5,287.5,226.32,161.7
2017,7,6,17,30,598.0,96.0,3.1,33.0,348.0,227.68,151.65
2017,7,6,17,45,551.0,90.0,3.05,32.5,296.5,176.34,111.03
2017,7,6,18,0,504.0,84.0,3.0,32.0,245.0,130.06,76.89
2017,7,6,18,15,445.0,73.5,2.7,31.5,196.0,84.52,48.43
2017,7,6,18,30,386.0,63.0,2.4,31.0,147.0,47.37,33.96
2017,7,6,18,45,300.0,50.0,2.15,30.5,104.0,38.19,25.98
2017,7,6,19,0,214.0,37.0,1.9,30.0,61.0,28.7,17.36
2017,7,6,19,15,107.0,18.5,1.95,29.5,30.5,14.49,0.51
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,0.95,23.5,16.0,10.91,0.0
2017,7,7,6,0,124.0,24.0,1.1,24.0,32.0,18.82,5.45
2017,7,7,6,15,228.0,38.0,1.15,24.5,70.5,29.41,18.68
2017,7,7,6,30,332.0,52.0,1.2,25.0,109.0,39.69,28.04
2017,7,7,6,45,412.0,61.5,1.3,25.5,157.5,48.82,36.14
2017,7,7,7,0,492.0,71.0,1.4,26.0,206.0,90.03,51.24
2017,7,7,7,15,542.0,78.0,1.3,26.5,257.5,134.74,80.46
2017,7,7,7,30,592.0,85.0,1.2,27.0,309.0,185.07,118.75
2017,7,7,7,45,407.5,140.0,1.2,27.5,305.5,221.96,156.58
2017,7,7,8,0,223.0,195.0,1.2,28.0,302.0,237.14,174.99
2017,7,7,8,15,319.0,201.0,1.1,28.5,373.5,292.44,215.71
2017,7,7,8,30,415.0,207.0,1.0,29.0,445.0,359.79,265.08
2017,7,7,8,45,593.0,157.0,0.9,29.5,531.0,426.63,313.45
2017,7,7,9,0,771.0,107.0,0.8,30.0,617.0,506.43,370.62
2017,7,7,9,15,786.5,110.0,0.9,30.0,662.5,556.34,407.34
2017,7,7,9,30,802.0,113.0,1.0,30.0,708.0,605.6,442.96
2017,7,7,9,45,814.0,115.0,1.15,30.5,748.5,648.76,473.23
2017,7,7,10,0,826.0,117.0,1.3,31.0,789.0,691.71,502.66
2017,7,7,10,15,510.0,273.0,1.45,31.5,694.0,636.99,460.23
2017,7,7,10,30,194.0,429.0,1.6,32.0,599.0,543.67,390.47
2017,7,7,10,45,526.0,276.0,1.75,32.5,756.5,688.61,496.13
2017,7,7,11,0,858.0,123.0,1.9,33.0,914.0,828.49,590.46
2017,7,7,11,15,862.5,124.0,2.0,33.0,935.0,852.66,604.95
2017,7,7,11,30,867.0,125.0,2.1,33.0,956.0,873.7,618.54
2017,7,7,11,45,864.5,129.5,2.25,33.5,968.0,888.46,627.35
2017,7,7,12,0,862.0,134.0,2.4,34.0,980.0,899.7,634.01
2017,7,7,12,15,863.0,134.5,2.45,34.0,985.5,907.17,638.85
2017,7,7,12,30,864.0,135.0,2.5,34.0,991.0,911.41,641.78
2017,7,7,12,45,863.5,134.5,2.55,34.0,988.5,910.32,641.46
2017,7,7,13,0,863.0,134.0,2.6,34.0,986.0,906.11,639.29
2017,7,7,13,15,861.0,133.5,2.65,34.0,976.0,897.31,634.32
2017,7,7,13,30,859.0,133.0,2.7,34.0,966.0,885.2,627.32
2017,7,7,13,45,855.0,132.0,2.75,34.5,948.0,867.6,615.61
2017,7,7,14,0,851.0,131.0,2.8,35.0,930.0,846.81,601.92
2017,7,7,14,15,845.0,129.5,2.85,34.5,904.5,820.83,587.33
2017,7,7,14,30,839.0,128.0,2.9,34.0,879.0,791.99,570.74
2017,7,7,14,45,819.0,133.5,2.95,34.0,844.5,756.01,548.08
2017,7,7,15,0,799.0,139.0,3.0,34.0,810.0,722.57,526.27
2017,7,7,15,15,788.0,136.0,3.05,34.0,772.0,681.58,498.41
2017,7,7,15,30,777.0,133.0,3.1,34.0,734.0,638.89,468.8
2017,7,7,15,45,763.5,129.5,3.15,34.0,691.5,592.77,436.06
2017,7,7,16,0,750.0,126.0,3.2,34.0,649.0,545.67,401.78
2017,7,7,16,15,731.0,122.5,3.2,33.5,601.5,495.02,364.65
2017,7,7,16,30,712.0,119.0,3.2,33.0,554.0,442.79,325.22
2017,7,7,16,45,689.5,113.5,3.25,33.0,504.0,388.98,282.91
2017,7,7,17,0,667.0,108.0,3.3,33.0,454.0,336.23,240.33
2017,7,7,17,15,333.5,57.5,3.25,32.5,230.5,151.85,104.98
2017,7,7,17,30,0.0,7.0,3.2,32.0,7.0,6.16,0.0
2017,7,7,17,45,0.0,6.0,3.2,32.0,6.0,5.27,0.0
2017,7,7,18,0,0.0,5.0,3.2,32.0,5.0,4.39,0.0
2017,7,7,18,15,0.0,4.0,2.95,31.0,4.0,3.51,0.0
2017,7,7,18,30,0.0,3.0,2.7,30.0,3.0,2.63,0.0
2017,7,7,18,45,0.0,2.0,2.5,29.5,2.0,1.75,0.0
2017,7,7,19,0,0.0,1.0,2.3,29.0,1.0,0.88,0.0
2017,7,7,19,15,0.0,0.5,2.3,28.5,0.5,0.44,0.0
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.75,23.5,16.0,10.46,0.0
2017,7,8,6,0,134.0,23.0,2.0,24.0,32.0,18.05,4.51
2017,7,8,6,15,239.0,36.5,2.1,24.5,70.5,28.28,17.69
2017,7,8,6,30,344.0,50.0,2.2,25.0,109.0,38.23,26.77
2017,7,8,6,45,420.5,59.5,2.35,26.0,157.0,47.01,34.5
2017,7,8,7,0,497.0,69.0,2.5,27.0,205.0,88.5,49.7
2017,7,8,7,15,547.0,76.0,2.5,27.5,256.5,133.52,79.12
2017,7,8,7,30,597.0,83.0,2.5,28.0,308.0,184.16,117.81
2017,7,8,7,45,636.5,87.5,2.5,28.5,361.0,235.33,159.63
2017,7,8,8,0,676.0,92.0,2.5,29.0,414.0,290.25,204.95
2017,7,8,8,15,702.0,96.0,2.5,29.5,465.5,343.29,248.71
2017,7,8,8,30,728.0,100.0,2.5,30.0,517.0,399.87,294.03
2017,7,8,8,45,749.5,103.0,2.5,30.5,566.0,452.49,335.19
2017,7,8,9,0,771.0,106.0,2.5,31.0,615.0,505.65,375.43
2017,7,8,9,15,786.0,109.0,2.45,31.5,660.0,555.32,411.75
2017,7,8,9,30,801.0,112.0,2.4,32.0,705.0,604.3,446.37
2017,7,8,9,45,812.0,114.5,2.35,32.5,745.0,647.3,475.81
2017,7,8,10,0,823.0,117.0,2.3,33.0,785.0,689.98,504.14
2017,7,8,10,15,832.0,119.0,2.3,33.0,819.5,728.91,530.19
2017,7,8,10,30,841.0,121.0,2.3,33.0,854.0,765.65,553.48
2017,7,8,10,45,846.5,123.0,2.3,33.5,882.0,797.19,572.02
2017,7,8,11,0,852.0,125.0,2.3,34.0,910.0,825.95,588.59
2017,7,8,11,15,856.5,126.0,2.3,34.0,931.0,850.02,603.28
2017,7,8,11,30,861.0,127.0,2.3,34.0,952.0,871.0,616.0
2017,7,8,11,45,865.5,126.5,2.3,34.5,965.5,887.44,624.59
2017,7,8,12,0,870.0,126.0,2.3,35.0,979.0,900.61,631.17
2017,7,8,12,15,871.0,126.0,2.3,35.0,984.5,907.78,635.37
2017,7,8,12,30,872.0,126.0,2.3,35.0,990.0,911.67,637.65
2017,7,8,12,45,870.0,127.0,2.3,35.5,987.5,910.56,635.62
2017,7,8,13,0,868.0,128.0,2.3,36.0,985.0,906.3,631.76
2017,7,8,13,15,865.5,127.5,2.25,36.0,974.5,897.01,625.76
2017,7,8,13,30,863.0,127.0,2.2,36.0,964.0,884.39,617.8
2017,7,8,13,45,858.0,127.0,2.2,36.0,946.0,866.75,607.2
2017,7,8,14,0,853.0,127.0,2.2,36.0,928.0,845.94,594.67
2017,7,8,14,15,847.0,126.0,2.15,36.0,903.0,820.36,578.74
2017,7,8,14,30,841.0,125.0,2.1,36.0,878.0,791.91,560.99
2017,7,8,14,45,836.5,121.0,2.05,36.0,847.0,759.16,540.43
2017,7,8,15,0,832.0,117.0,2.0,36.0,816.0,723.75,518.04
2017,7,8,15,15,821.5,115.0,2.0,35.5,778.0,683.51,492.43
2017,7,8,15,30,811.0,113.0,2.0,35.0,740.0,641.42,464.67
2017,7,8,15,45,797.5,110.5,2.0,35.0,697.0,596.61,433.3
2017,7,8,16,0,784.0,108.0,2.0,35.0,654.0,548.93,399.15
2017,7,8,16,15,766.5,104.5,2.0,34.5,607.0,497.45,362.12
2017,7,8,16,30,749.0,101.0,2.0,34.0,560.0,445.84,323.72
2017,7,8,16,45,727.5,97.0,2.0,34.0,509.5,392.26,282.02
2017,7,8,17,0,706.0,93.0,2.0,34.0,459.0,339.54,239.82
2017,7,8,17,15,675.5,88.0,1.9,33.5,407.0,281.88,193.58
2017,7,8,17,30,645.0,83.0,1.8,33.0,355.0,228.89,150.41
2017,7,8,17,45,605.0,77.0,1.75,33.0,303.0,176.04,108.14
2017,7,8,18,0,565.0,71.0,1.7,33.0,251.0,127.32,71.69
2017,7,8,18,15,505.0,63.0,1.5,32.0,201.0,80.08,42.65
2017,7,8,18,30,445.0,55.0,1.3,31.0,151.0,42.0,29.49
2017,7,8,18,45,357.5,44.5,1.15,30.5,107.0,34.86,23.24
2017,7,8,19,0,270.0,34.0,1.0,30.0,63.0,27.42,16.33
2017,7,8,19,15,135.0,17.0,1.05,29.5,31.5,13.34,0.0
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,15.0,10.01,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,30.0,17.25,3.49
2017,7,9,6,15,219.5,37.0,2.8,25.5,68.0,28.65,17.86
2017,7,9,6,30,321.0,52.0,2.8,26.0,106.0,39.71,27.87
2017,7,9,6,45,393.5,62.5,2.8,26.5,153.0,48.21,35.43
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,89.73,51.8
2017,7,9,7,15,516.5,81.0,2.65,27.5,251.0,133.83,80.69
2017,7,9,7,30,567.0,89.0,2.5,28.0,302.0,183.68,118.63
2017,7,9,7,45,606.5,94.5,2.45,28.5,354.5,234.05,159.6
2017,7,9,8,0,646.0,100.0,2.4,29.0,407.0,288.26,204.08
2017,7,9,8,15,673.0,105.0,2.3,29.5,458.0,341.0,247.23
2017,7,9,8,30,700.0,110.0,2.2,30.0,509.0,395.55,290.6
2017,7,9,8,45,724.0,112.5,2.1,30.5,558.5,449.49,332.19
2017,7,9,9,0,748.0,115.0,2.0,31.0,608.0,502.29,371.54
2017,7,9,9,15,763.5,118.0,2.0,31.5,653.0,551.24,407.16
2017,7,9,9,30,779.0,121.0,2.0,32.0,698.0,599.6,441.24
2017,7,9,9,45,793.5,122.5,2.0,32.5,738.5,645.02,472.3
2017,7,9,10,0,808.0,124.0,2.0,33.0,779.0,689.19,501.67
2017,7,9,10,15,817.0,126.0,2.05,33.0,813.5,724.7,525.89
2017,7,9,10,30,826.0,128.0,2.1,33.0,848.0,760.98,549.14
2017,7,9,10,45,833.0,129.5,2.15,33.5,876.5,792.86,568.2
2017,7,9,11,0,840.0,131.0,2.2,34.0,905.0,822.08,585.41
2017,7,9,11,15,845.0,132.0,2.2,34.0,926.0,846.34,600.19
2017,7,9,11,30,850.0,133.0,2.2,34.0,947.0,867.56,613.04
2017,7,9,11,45,853.5,133.5,2.25,34.5,961.0,883.86,621.96
2017,7,9,12,0,857.0,134.0,2.3,35.0,975.0,896.91,628.89
2017,7,9,12,15,858.5,134.5,2.3,35.0,980.5,904.88,633.59
2017,7,9,12,30,860.0,135.0,2.3,35.0,986.0,909.64,636.41
2017,7,9,12,45,858.0,135.5,2.3,35.0,983.5,908.12,635.42
2017,7,9,13,0,856.0,136.0,2.3,35.0,981.0,903.5,632.64
2017,7,9,13,15,854.0,135.5,2.25,35.0,971.0,894.81,626.99
2017,7,9,13,30,852.0,135.0,2.2,35.0,961.0,882.82,619.39
2017,7,9,13,45,847.5,134.5,2.15,35.0,943.5,865.38,608.45
2017,7,9,14,0,843.0,134.0,2.1,35.0,926.0,844.79,595.61
2017,7,9,14,15,837.0,133.0,2.05,35.0,901.0,819.47,579.8
2017,7,9,14,30,831.0,132.0,2.0,35.0,876.0,791.3,562.18
2017,7,9,14,45,821.0,131.0,1.95,35.0,843.5,757.38,540.79
2017,7,9,15,0,811.0,130.0,1.9,35.0,811.0,721.19,517.66
2017,7,9,15,15,800.5,127.5,1.8,35.0,773.5,684.32,492.32
2017,7,9,15,30,790.0,125.0,1.7,35.0,736.0,641.92,462.94
2017,7,9,15,45,773.5,123.5,1.65,35.0,692.5,595.25,430.34
2017,7,9,16,0,757.0,122.0,1.6,35.0,649.0,547.83,396.45
2017,7,9,16,15,738.5,118.0,1.55,34.5,601.5,496.58,359.8
2017,7,9,16,30,720.0,114.0,1.5,34.0,554.0,445.35,321.98
2017,7,9,16,45,692.5,111.0,1.45,34.0,503.5,389.65,279.23
2017,7,9,17,0,665.0,108.0,1.4,34.0,453.0,337.14,237.76
2017,7,9,17,15,633.0,102.0,1.25,33.5,401.0,282.45,194.28
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,230.47,152.49
2017,7,9,17,45,555.0,89.5,0.95,33.0,297.0,178.49,111.59
2017,7,9,18,0,509.0,83.0,0.8,33.0,245.0,131.45,76.91
2017,7,9,18,15,447.5,73.0,0.8,32.0,195.5,85.65,48.62
2017,7,9,18,30,386.0,63.0,0.8,31.0,146.0,47.39,33.95
2017,7,9,18,45,298.5,50.0,0.8,30.5,103.0,38.2,25.99
2017,7,9,19,0,211.0,37.0,0.8,30.0,60.0,28.71,17.34
2017,7,9,19,15,105.5,18.5,0.85,29.5,30.0,14.5,0.0
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.55,23.5,15.0,10.01,0.0
2017,7,10,6,0,137.0,22.0,2.9,24.0,30.0,17.29,2.94
2017,7,10,6,15,243.5,35.5,3.15,24.5,68.5,27.55,17.0
2017,7,10,6,30,350.0,49.0,3.4,25.0,107.0,38.69,27.12
2017,7,10,6,45,427.0,58.0,3.7,26.0,155.5,45.52,33.21
2017,7,10,7,0,504.0,67.0,4.0,27.0,204.0,87.01,48.39
2017,7,10,7,15,554.0,74.0,4.05,27.5,255.5,132.49,78.14
2017,7,10,7,30,604.0,81.0,4.1,28.0,307.0,183.59,117.38
2017,7,10,7,45,643.5,85.5,4.2,28.5,360.5,235.23,159.9
2017,7,10,8,0,683.0,90.0,4.3,29.0,414.0,290.62,206.1
2017,7,10,8,15,709.5,94.5,4.3,29.5,466.0,346.95,252.88
2017,7,10,8,30,736.0,99.0,4.3,30.0,518.0,402.48,298.05
2017,7,10,8,45,758.0,101.5,4.3,31.0,567.5,455.41,339.44
2017,7,10,9,0,780.0,104.0,4.3,32.0,617.0,508.89,379.8
2017,7,10,9,15,795.0,106.5,4.25,32.5,662.5,558.63,416.85
2017,7,10,9,30,810.0,109.0,4.2,33.0,708.0,606.47,451.42
2017,7,10,9,45,823.0,111.0,4.2,33.5,749.0,652.11,483.55
2017,7,10,10,0,836.0,113.0,4.2,34.0,790.0,696.29,513.83
2017,7,10,10,15,844.5,114.5,4.2,34.5,825.0,735.0,539.07
2017,7,10,10,30,853.0,116.0,4.2,35.0,860.0,771.44,561.6
2017,7,10,10,45,860.5,117.0,4.2,35.5,888.5,804.17,581.38
2017,7,10,11,0,868.0,118.0,4.2,36.0,917.0,834.18,599.2
2017,7,10,11,15,872.5,119.0,4.15,36.0,938.0,858.77,614.38
2017,7,10,11,30,877.0,120.0,4.1,36.0,959.0,880.19,627.5
2017,7,10,11,45,875.0,124.0,4.1,36.5,971.5,895.3,635.46
2017,7,10,12,0,873.0,128.0,4.1,37.0,984.0,906.87,641.2
2017,7,10,12,15,874.0,128.5,4.1,37.0,989.5,914.58,645.89
2017,7,10,12,30,875.0,129.0,4.1,37.0,995.0,919.01,648.58
2017,7,10,12,45,874.5,129.0,4.1,37.5,993.0,918.44,646.84
2017,7,10,13,0,874.0,129.0,4.1,38.0,991.0,914.67,643.19
2017,7,10,13,15,872.0,128.5,4.1,38.0,981.0,905.81,637.75
2017,7,10,13,30,870.0,128.0,4.1,38.0,971.0,893.6,630.27
2017,7,10,13,45,866.5,127.0,4.1,38.0,953.0,876.27,619.59
2017,7,10,14,0,863.0,126.0,4.1,38.0,935.0,855.68,606.86
2017,7,10,14,15,857.0,124.5,4.05,38.0,910.0,829.41,590.25
2017,7,10,14,30,851.0,123.0,4.0,38.0,885.0,800.23,571.74
2017,7,10,14,45,843.5,121.0,4.0,38.0,853.0,766.68,550.49
2017,7,10,15,0,836.0,119.0,4.0,38.0,821.0,730.64,527.45
2017,7,10,15,15,826.0,117.0,3.95,37.5,783.0,690.56,501.25
2017,7,10,15,30,816.0,115.0,3.9,37.0,745.0,648.58,472.84
2017,7,10,15,45,802.0,112.5,3.85,37.0,701.5,603.32,440.45
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,555.09,405.26
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,503.33,367.46
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,451.41,328.36
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,396.95,285.7
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,341.38,241.2
2017,7,10,17,15,674.0,91.0,3.6,35.5,408.5,285.68,196.3
2017,7,10,17,30,643.0,86.0,3.5,35.0,356.0,232.5,152.93
2017,7,10,17,45,597.5,80.5,3.45,34.5,303.0,179.02,110.57
2017,7,10,18,0,552.0,75.0,3.4,34.0,250.0,130.35,74.43
2017,7,10,18,15,491.0,66.5,3.1,33.0,200.0,83.2,45.17
2017,7,10,18,30,430.0,58.0,2.8,32.0,150.0,44.57,31.47
2017,7,10,18,45,337.0,46.5,2.5,31.5,106.0,36.64,24.56
2017,7,10,19,0,244.0,35.0,2.2,31.0,62.0,27.22,16.02
2017,7,10,19,15,122.0,17.5,2.35,30.5,31.0,13.73,0.0
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.2,24.5,14.0,10.01,0.0
2017,7,11,6,0,100.0,22.0,3.4,25.0,28.0,17.26,2.19
2017,7,11,6,15,202.5,37.5,3.5,25.0,66.0,29.05,18.13
2017,7,11,6,30,305.0,53.0,3.6,25.0,104.0,40.48,28.61
2017,7,11,6,45,398.0,61.5,3.7,25.5,153.0,48.3,35.64
2017,7,11,7,0,491.0,70.0,3.8,26.0,202.0,88.65,50.39
2017,7,11,7,15,542.0,77.5,3.85,26.5,254.0,133.94,80.13
2017,7,11,7,30,593.0,85.0,3.9,27.0,306.0,185.01,119.39
2017,7,11,7,45,639.5,88.0,3.95,28.0,360.5,236.48,161.27
2017,7,11,8,0,686.0,91.0,4.0,29.0,415.0,292.5,207.35
2017,7,11,8,15,712.0,95.5,4.0,29.5,467.0,348.89,254.12
2017,7,11,8,30,738.0,100.0,4.0,30.0,519.0,404.41,299.21
2017,7,11,8,45,761.5,101.5,4.05,30.5,569.0,457.28,341.21
2017,7,11,9,0,785.0,103.0,4.1,31.0,619.0,510.84,382.5
2017,7,11,9,15,800.0,106.0,4.1,31.5,664.5,561.36,420.27
2017,7,11,9,30,815.0,109.0,4.1,32.0,710.0,609.94,455.54
2017,7,11,9,45,826.5,111.0,4.15,32.5,750.5,654.87,487.37
2017,7,11,10,0,838.0,113.0,4.2,33.0,791.0,698.21,517.3
2017,7,11,10,15,846.5,114.5,4.2,33.0,826.0,737.05,543.81
2017,7,11,10,30,855.0,116.0,4.2,33.0,861.0,773.63,567.7
2017,7,11,10,45,860.5,118.0,4.25,33.5,888.5,805.78,587.45
2017,7,11,11,0,866.0,120.0,4.3,34.0,916.0,835.11,605.17
2017,7,11,11,15,870.0,121.0,4.3,34.0,937.0,859.27,620.44
2017,7,11,11,30,874.0,122.0,4.3,34.0,958.0,880.26,633.64
2017,7,11,11,45,883.5,117.5,4.3,34.5,973.0,897.89,643.36
2017,7,11,12,0,893.0,113.0,4.3,35.0,988.0,912.33,651.02
2017,7,11,12,15,893.5,113.5,4.3,35.0,993.5,919.85,655.61
2017,7,11,12,30,894.0,114.0,4.3,35.0,999.0,923.98,658.13
2017,7,11,12,45,892.0,114.5,4.3,35.5,996.0,922.52,655.81
2017,7,11,13,0,890.0,115.0,4.3,36.0,993.0,917.76,651.5
2017,7,11,13,15,888.0,114.5,4.3,36.0,982.5,908.73,645.89
2017,7,11,13,30,886.0,114.0,4.3,36.0,972.0,896.27,638.18
2017,7,11,13,45,880.0,114.5,4.35,36.0,953.5,877.82,626.86
2017,7,11,14,0,874.0,115.0,4.4,36.0,935.0,856.17,613.5
2017,7,11,14,15,868.5,113.5,4.4,36.0,909.5,830.01,596.97
2017,7,11,14,30,863.0,112.0,4.4,36.0,884.0,800.88,578.45
2017,7,11,14,45,845.5,116.5,4.45,36.0,850.0,765.22,555.64
2017,7,11,15,0,828.0,121.0,4.5,36.0,816.0,727.69,531.41
2017,7,11,15,15,817.5,118.5,4.5,35.5,778.0,687.09,504.57
2017,7,11,15,30,807.0,116.0,4.5,35.0,740.0,646.66,476.91
2017,7,11,15,45,790.0,115.0,4.55,35.0,696.0,599.41,442.87
2017,7,11,16,0,773.0,114.0,4.6,35.0,652.0,551.39,407.49
2017,7,11,16,15,755.0,110.5,4.6,35.0,604.5,500.04,368.76
2017,7,11,16,30,737.0,107.0,4.6,35.0,557.0,448.61,328.94
2017,7,11,16,45,710.0,104.0,4.6,35.0,506.0,392.21,284.55
2017,7,11,17,0,683.0,101.0,4.6,35.0,455.0,338.88,241.44
2017,7,11,17,15,651.0,95.5,4.55,34.5,402.5,283.56,196.63
2017,7,11,17,30,619.0,90.0,4.5,34.0,350.0,230.92,153.53
2017,7,11,17,45,573.5,84.0,4.5,33.5,298.0,178.31,111.65
2017,7,11,18,0,528.0,78.0,4.5,33.0,246.0,130.55,75.95
2017,7,11,18,15,465.5,69.0,4.35,32.5,196.0,84.24,46.8
2017,7,11,18,30,403.0,60.0,4.2,32.0,146.0,46.24,32.86
2017,7,11,18,45,310.5,48.0,4.05,31.5,103.0,36.73,24.62
2017,7,11,19,0,218.0,36.0,3.9,31.0,60.0,27.96,16.58
2017,7,11,19,15,109.0,18.0,3.8,30.5,30.0,14.12,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
