Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.0,2.85,24.5,8.0,7.28,0.0
2017,7,12,6,0,0.0,16.0,3.0,25.0,16.0,14.1,0.1
2017,7,12,6,15,17.5,36.0,3.15,25.5,39.0,30.56,19.26
2017,7,12,6,30,35.0,56.0,3.3,26.0,62.0,46.5,33.51
2017,7,12,6,45,56.0,78.5,3.5,26.5,92.0,64.03,48.77
2017,7,12,7,0,77.0,101.0,3.7,27.0,122.0,87.09,62.71
2017,7,12,7,15,89.0,124.0,3.75,27.5,153.5,114.19,83.16
2017,7,12,7,30,101.0,147.0,3.8,28.0,185.0,142.99,105.41
2017,7,12,7,45,390.0,119.0,3.85,28.5,298.0,200.11,140.87
2017,7,12,8,0,679.0,91.0,3.9,29.0,411.0,290.48,206.03
2017,7,12,8,15,464.0,165.5,3.95,29.5,396.0,316.87,233.71
2017,7,12,8,30,249.0,240.0,4.0,30.0,381.0,317.31,237.86
2017,7,12,8,45,279.0,259.0,4.05,30.5,431.0,363.83,272.87
2017,7,12,9,0,309.0,278.0,4.1,31.0,481.0,412.91,309.11
2017,7,12,9,15,559.0,193.5,4.1,31.0,593.5,504.37,378.42
2017,7,12,9,30,809.0,109.0,4.1,31.0,706.0,606.69,455.38
2017,7,12,9,45,539.5,242.5,4.1,31.5,650.5,587.42,437.09
2017,7,12,10,0,270.0,376.0,4.1,32.0,595.0,537.65,396.17
2017,7,12,10,15,560.5,246.0,4.1,32.5,725.5,653.57,482.72
2017,7,12,10,30,851.0,116.0,4.1,33.0,856.0,771.24,566.24
2017,7,12,10,45,857.5,117.5,4.1,33.5,884.5,803.68,585.5
2017,7,12,11,0,864.0,119.0,4.1,34.0,913.0,833.36,603.23
2017,7,12,11,15,616.5,273.0,4.05,34.0,846.5,795.36,574.19
2017,7,12,11,30,369.0,427.0,4.0,34.0,780.0,727.75,521.95
2017,7,12,11,45,389.0,426.5,4.0,34.5,803.5,751.99,537.66
2017,7,12,12,0,409.0,426.0,4.0,35.0,827.0,779.77,554.99
2017,7,12,12,15,637.5,279.0,3.95,35.0,908.5,855.98,611.41
2017,7,12,12,30,866.0,132.0,3.9,35.0,990.0,915.61,651.19
2017,7,12,12,45,867.0,131.0,3.85,35.0,988.0,915.58,650.5
2017,7,12,13,0,868.0,130.0,3.8,35.0,986.0,912.36,648.27
2017,7,12,13,15,866.0,129.5,3.75,35.0,976.0,903.58,642.57
2017,7,12,13,30,864.0,129.0,3.7,35.0,966.0,891.46,634.83
2017,7,12,13,45,861.5,127.0,3.65,35.5,948.5,874.21,622.58
2017,7,12,14,0,859.0,125.0,3.6,36.0,931.0,853.68,608.33
2017,7,12,14,15,613.0,260.0,3.5,35.5,827.0,764.68,548.38
2017,7,12,14,30,367.0,395.0,3.4,35.0,723.0,665.89,477.61
2017,7,12,14,45,582.5,267.5,3.35,35.0,766.0,709.56,512.79
2017,7,12,15,0,798.0,140.0,3.3,35.0,809.0,728.21,529.67
2017,7,12,15,15,547.5,244.0,3.25,35.0,693.5,617.31,449.29
2017,7,12,15,30,297.0,348.0,3.2,35.0,578.0,516.54,375.51
2017,7,12,15,45,253.0,333.5,3.2,35.0,521.5,461.22,336.73
2017,7,12,16,0,209.0,319.0,3.2,35.0,465.0,405.72,297.17
2017,7,12,16,15,168.5,295.5,3.2,34.5,407.5,351.65,258.77
2017,7,12,16,30,128.0,272.0,3.2,34.0,350.0,301.33,222.58
2017,7,12,16,45,109.5,245.0,3.2,34.0,308.0,259.54,191.82
2017,7,12,17,0,91.0,218.0,3.2,34.0,266.0,222.01,163.92
2017,7,12,17,15,67.5,189.5,3.15,33.5,222.5,183.92,135.79
2017,7,12,17,30,44.0,161.0,3.1,33.0,179.0,148.78,109.77
2017,7,12,17,45,36.5,138.0,3.1,32.5,152.0,124.04,91.12
2017,7,12,18,0,29.0,115.0,3.1,32.0,125.0,100.43,73.21
2017,7,12,18,15,19.0,93.5,3.0,31.5,99.5,80.34,58.03
2017,7,12,18,30,9.0,72.0,2.9,31.0,74.0,60.61,44.93
2017,7,12,18,45,4.5,50.5,2.85,31.0,51.5,43.13,29.93
2017,7,12,19,0,0.0,29.0,2.8,31.0,29.0,25.41,14.53
2017,7,12,19,15,0.0,14.5,2.85,30.5,14.5,12.77,0.0
2017,7,12,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,5,45,52.5,10.5,1.85,24.5,13.5,9.55,0.0
2017,7,13,6,0,105.0,21.0,2.1,25.0,27.0,16.5,0.2
2017,7,13,6,15,217.5,35.5,2.2,25.5,65.0,27.56,16.77
2017,7,13,6,30,330.0,50.0,2.3,26.0,103.0,38.31,26.63
2017,7,13,6,45,416.0,58.5,2.4,26.5,152.0,45.68,33.25
2017,7,13,7,0,502.0,67.0,2.5,27.0,201.0,86.71,48.28
2017,7,13,7,15,554.0,74.0,2.55,27.5,253.0,132.41,77.99
2017,7,13,7,30,606.0,81.0,2.6,28.0,305.0,184.0,117.37
2017,7,13,7,45,354.0,138.0,2.7,28.5,274.5,207.31,147.29
2017,7,13,8,0,102.0,195.0,2.8,29.0,244.0,199.24,149.3
2017,7,13,8,15,423.0,146.0,2.85,29.5,380.5,285.35,210.22
2017,7,13,8,30,744.0,97.0,2.9,30.0,517.0,404.6,298.39
2017,7,13,8,45,431.0,196.5,2.95,30.5,445.5,384.19,286.63
2017,7,13,9,0,118.0,296.0,3.0,31.0,374.0,326.39,243.54
2017,7,13,9,15,466.0,202.0,3.0,31.5,541.0,456.84,341.57
2017,7,13,9,30,814.0,108.0,3.0,32.0,708.0,609.34,452.93
2017,7,13,9,45,555.5,238.5,3.05,32.5,658.5,594.86,438.14
2017,7,13,10,0,297.0,369.0,3.1,33.0,609.0,550.72,402.09
2017,7,13,10,15,574.0,243.5,3.1,33.0,733.5,661.93,484.72
2017,7,13,10,30,851.0,118.0,3.1,33.0,858.0,773.81,563.89
2017,7,13,10,45,856.0,120.5,3.1,33.5,885.5,806.02,582.61
2017,7,13,11,0,861.0,123.0,3.1,34.0,913.0,835.37,599.81
2017,7,13,11,15,865.5,124.0,3.1,34.5,934.5,859.94,613.76
2017,7,13,11,30,870.0,125.0,3.1,35.0,956.0,881.37,625.65
2017,7,13,11,45,868.5,128.5,3.1,35.5,968.0,896.47,633.47
2017,7,13,12,0,867.0,132.0,3.1,36.0,980.0,908.08,639.14
2017,7,13,12,15,868.0,132.0,3.1,36.0,986.0,915.42,643.51
2017,7,13,12,30,869.0,132.0,3.1,36.0,992.0,919.49,645.93
2017,7,13,12,45,867.0,133.0,3.15,36.0,989.5,918.51,645.61
2017,7,13,13,0,865.0,134.0,3.2,36.0,987.0,914.35,643.4
2017,7,13,13,15,863.0,133.5,3.2,36.0,976.5,905.62,638.08
2017,7,13,13,30,861.0,133.0,3.2,36.0,966.0,893.55,630.75
2017,7,13,13,45,856.5,132.0,3.25,36.5,948.0,875.53,618.69
2017,7,13,14,0,852.0,131.0,3.3,37.0,930.0,854.31,604.67
2017,7,13,14,15,846.0,129.5,3.3,37.0,905.0,828.31,588.58
2017,7,13,14,30,840.0,128.0,3.3,37.0,880.0,799.41,570.59
2017,7,13,14,45,830.5,127.0,3.35,37.0,847.5,765.54,549.47
2017,7,13,15,0,821.0,126.0,3.4,37.0,815.0,729.33,526.63
2017,7,13,15,15,810.5,124.0,3.4,36.5,777.0,692.41,502.63
2017,7,13,15,30,800.0,122.0,3.4,36.0,739.0,649.98,474.2
2017,7,13,15,45,783.5,120.0,3.45,36.0,695.0,602.28,440.54
2017,7,13,16,0,767.0,118.0,3.5,36.0,651.0,553.8,405.48
2017,7,13,16,15,748.5,114.5,3.5,35.5,603.5,502.36,368.05
2017,7,13,16,30,730.0,111.0,3.5,35.0,556.0,450.92,329.42
2017,7,13,16,45,702.0,108.0,3.55,35.0,505.0,394.34,285.38
2017,7,13,17,0,674.0,105.0,3.6,35.0,454.0,340.93,242.61
2017,7,13,17,15,474.5,132.0,3.55,34.5,364.0,261.64,184.14
2017,7,13,17,30,275.0,159.0,3.5,34.0,274.0,204.15,144.17
2017,7,13,17,45,254.5,138.0,3.45,34.0,232.5,163.77,112.68
2017,7,13,18,0,234.0,117.0,3.4,34.0,191.0,125.81,83.92
2017,7,13,18,15,204.0,96.5,3.15,33.0,152.0,90.18,59.47
2017,7,13,18,30,174.0,76.0,2.9,32.0,113.0,58.48,42.96
2017,7,13,18,45,128.5,56.5,2.65,31.5,79.5,44.24,30.76
2017,7,13,19,0,83.0,37.0,2.4,31.0,46.0,29.55,17.78
2017,7,13,19,15,41.5,18.5,2.35,30.5,23.0,15.75,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.0,1.4,24.5,13.0,9.1,0.0
2017,7,14,6,0,102.0,20.0,1.6,25.0,26.0,15.71,0.0
2017,7,14,6,15,213.5,34.5,1.7,25.0,63.5,26.79,16.14
2017,7,14,6,30,325.0,49.0,1.8,25.0,101.0,37.55,26.1
2017,7,14,6,45,412.5,57.5,1.9,25.5,150.0,44.78,32.63
2017,7,14,7,0,500.0,66.0,2.0,26.0,199.0,85.71,47.75
2017,7,14,7,15,552.0,73.0,2.0,26.5,251.0,131.33,77.48
2017,7,14,7,30,604.0,80.0,2.0,27.0,303.0,182.83,116.86
2017,7,14,7,45,651.5,82.5,2.05,28.0,357.5,234.84,158.93
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,293.85,206.93
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,348.17,251.53
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,404.09,296.07
2017,7,14,8,45,773.0,95.0,1.85,30.5,567.0,457.54,337.5
2017,7,14,9,0,795.0,97.0,1.8,31.0,617.0,511.52,377.83
2017,7,14,9,15,810.0,99.5,1.7,31.5,663.0,561.77,413.85
2017,7,14,9,30,825.0,102.0,1.6,32.0,709.0,611.13,447.87
2017,7,14,9,45,836.0,104.5,1.5,33.0,749.5,656.81,477.11
2017,7,14,10,0,847.0,107.0,1.4,34.0,790.0,700.83,504.01
2017,7,14,10,15,855.5,108.5,1.4,34.0,825.0,740.2,529.02
2017,7,14,10,30,864.0,110.0,1.4,34.0,860.0,777.27,551.74
2017,7,14,10,45,870.0,111.5,1.4,34.5,888.5,809.84,570.23
2017,7,14,11,0,876.0,113.0,1.4,35.0,917.0,839.58,586.76
2017,7,14,11,15,880.0,114.0,1.4,35.5,938.5,864.16,599.96
2017,7,14,11,30,884.0,115.0,1.4,36.0,960.0,885.53,611.14
2017,7,14,11,45,883.5,118.0,1.45,36.5,972.5,901.41,619.57
2017,7,14,12,0,883.0,121.0,1.5,37.0,985.0,913.77,625.95
2017,7,14,12,15,669.0,279.0,1.5,37.0,936.0,886.76,607.75
2017,7,14,12,30,455.0,437.0,1.5,37.0,887.0,839.27,572.34
2017,7,14,12,45,668.0,280.0,1.5,37.5,939.5,889.51,608.85
2017,7,14,13,0,881.0,123.0,1.5,38.0,992.0,920.34,627.25
2017,7,14,13,15,879.0,122.5,1.5,38.0,981.5,911.44,621.74
2017,7,14,13,30,877.0,122.0,1.5,38.0,971.0,899.14,614.67
2017,7,14,13,45,871.0,122.5,1.55,38.0,952.5,880.86,604.61
2017,7,14,14,0,865.0,123.0,1.6,38.0,934.0,859.4,592.63
2017,7,14,14,15,859.5,121.5,1.6,38.0,909.0,833.47,577.33
2017,7,14,14,30,854.0,120.0,1.6,38.0,884.0,804.57,560.17
2017,7,14,14,45,828.0,129.5,1.65,38.0,847.5,767.04,537.88
2017,7,14,15,0,802.0,139.0,1.7,38.0,811.0,732.55,516.95
2017,7,14,15,15,790.5,136.5,1.75,37.5,773.0,691.4,491.48
2017,7,14,15,30,779.0,134.0,1.8,37.0,735.0,648.57,464.15
2017,7,14,15,45,760.0,133.0,1.9,37.0,690.5,601.08,432.07
2017,7,14,16,0,741.0,132.0,2.0,37.0,646.0,553.07,398.65
2017,7,14,16,15,721.5,128.0,2.1,36.5,598.5,500.67,361.94
2017,7,14,16,30,702.0,124.0,2.2,36.0,551.0,449.16,324.48
2017,7,14,16,45,673.0,120.0,2.3,36.0,500.0,394.14,282.61
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,340.87,240.91
2017,7,14,17,15,610.0,110.0,2.4,35.5,396.5,286.36,197.9
2017,7,14,17,30,576.0,104.0,2.4,35.0,344.0,234.84,156.69
2017,7,14,17,45,527.0,96.5,2.45,35.0,292.0,182.47,115.66
2017,7,14,18,0,478.0,89.0,2.5,35.0,240.0,133.74,79.58
2017,7,14,18,15,415.0,78.0,2.25,34.5,190.5,88.43,50.88
2017,7,14,18,30,352.0,67.0,2.0,34.0,141.0,50.5,36.02
2017,7,14,18,45,263.0,52.5,1.8,33.5,98.5,40.09,27.09
2017,7,14,19,0,174.0,38.0,1.6,33.0,56.0,29.49,17.5
2017,7,14,19,15,87.0,19.0,1.65,32.5,28.0,14.91,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.5,2.3,25.5,12.0,8.64,0.0
2017,7,15,6,0,96.0,19.0,2.5,26.0,24.0,14.92,0.0
2017,7,15,6,15,202.0,34.5,2.5,26.5,61.0,26.79,15.93
2017,7,15,6,30,308.0,50.0,2.5,27.0,98.0,38.3,26.45
2017,7,15,6,45,386.0,60.5,2.5,28.0,145.5,46.11,33.37
2017,7,15,7,0,464.0,71.0,2.5,29.0,193.0,87.69,49.92
2017,7,15,7,15,516.5,79.0,2.2,29.5,244.5,132.09,78.63
2017,7,15,7,30,569.0,87.0,1.9,30.0,296.0,182.52,116.56
2017,7,15,7,45,607.5,93.0,1.6,31.0,348.5,233.46,157.1
2017,7,15,8,0,646.0,99.0,1.3,32.0,401.0,288.16,200.54
2017,7,15,8,15,673.5,104.0,1.0,32.5,452.5,341.41,242.45
2017,7,15,8,30,701.0,109.0,0.7,33.0,504.0,396.53,283.86
2017,7,15,8,45,721.0,113.5,0.45,33.5,553.0,450.77,322.6
2017,7,15,9,0,741.0,118.0,0.2,34.0,602.0,503.58,358.05
2017,7,15,9,15,757.0,121.5,0.45,34.5,647.0,553.34,394.33
2017,7,15,9,30,773.0,125.0,0.7,35.0,692.0,602.58,429.52
2017,7,15,9,45,782.0,129.5,0.95,35.5,731.5,647.33,460.9
2017,7,15,10,0,791.0,134.0,1.2,36.0,771.0,690.44,490.52
2017,7,15,10,15,800.0,136.0,1.3,36.0,806.0,729.32,516.62
2017,7,15,10,30,809.0,138.0,1.4,36.0,841.0,766.11,540.22
2017,7,15,10,45,812.0,142.5,1.5,36.5,868.0,798.15,559.3
2017,7,15,11,0,815.0,147.0,1.6,37.0,895.0,827.36,576.51
2017,7,15,11,15,482.5,314.5,1.65,37.0,760.0,721.5,503.85
2017,7,15,11,30,150.0,482.0,1.7,37.0,625.0,582.71,405.84
2017,7,15,11,45,195.0,486.0,1.8,37.5,675.0,630.07,438.25
2017,7,15,12,0,240.0,490.0,1.9,38.0,725.0,677.7,469.15
2017,7,15,12,15,537.0,320.5,1.95,38.0,850.0,807.13,559.74
2017,7,15,12,30,834.0,151.0,2.0,38.0,975.0,906.48,624.85
2017,7,15,12,45,827.5,155.0,2.05,38.0,971.0,903.98,622.86
2017,7,15,13,0,821.0,159.0,2.1,38.0,967.0,909.02,626.56
2017,7,15,13,15,818.5,158.0,2.15,38.0,957.0,899.36,621.19
2017,7,15,13,30,816.0,157.0,2.2,38.0,947.0,886.44,613.99
2017,7,15,13,45,806.0,160.0,2.25,38.0,927.5,867.5,603.08
2017,7,15,14,0,796.0,163.0,2.3,38.0,908.0,845.69,590.4
2017,7,15,14,15,789.0,161.0,2.35,37.5,883.0,819.0,575.79
2017,7,15,14,30,782.0,159.0,2.4,37.0,858.0,789.65,559.33
2017,7,15,14,45,419.5,265.5,2.5,37.0,639.0,583.77,418.52
2017,7,15,15,0,57.0,372.0,2.6,37.0,420.0,379.74,271.73
2017,7,15,15,15,55.0,352.5,2.65,36.5,397.5,357.28,257.71
2017,7,15,15,30,53.0,333.0,2.7,36.0,375.0,334.86,242.84
2017,7,15,15,45,26.5,213.0,2.75,35.5,234.0,207.75,151.36
2017,7,15,16,0,0.0,93.0,2.8,35.0,93.0,82.53,57.85
2017,7,15,16,15,0.0,53.5,2.85,34.5,53.5,47.35,31.17
2017,7,15,16,30,0.0,14.0,2.9,34.0,14.0,12.36,4.04
2017,7,15,16,45,0.0,57.5,2.95,34.0,57.5,50.85,34.25
2017,7,15,17,0,0.0,101.0,3.0,34.0,101.0,89.26,64.29
2017,7,15,17,15,0.0,59.0,2.95,33.5,59.0,52.13,35.58
2017,7,15,17,30,0.0,17.0,2.9,33.0,17.0,14.97,6.3
2017,7,15,17,45,0.0,14.0,2.9,32.5,14.0,12.31,4.23
2017,7,15,18,0,0.0,11.0,2.9,32.0,11.0,9.67,2.13
2017,7,15,18,15,0.0,8.5,2.8,31.5,8.5,7.46,0.36
2017,7,15,18,30,0.0,6.0,2.7,31.0,6.0,5.26,0.0
2017,7,15,18,45,0.0,4.0,2.65,30.5,4.0,3.51,0.0
2017,7,15,19,0,0.0,2.0,2.6,30.0,2.0,1.75,0.0
2017,7,15,19,15,0.0,1.0,2.55,29.5,1.0,0.87,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.0,0.55,25.0,11.5,8.19,0.0
2017,7,16,6,0,85.0,18.0,0.6,25.0,23.0,14.13,0.0
2017,7,16,6,15,185.0,34.0,0.7,25.0,59.0,26.39,15.7
2017,7,16,6,30,285.0,50.0,0.8,25.0,95.0,38.26,26.68
2017,7,16,6,45,360.5,61.5,0.9,25.0,141.5,46.72,34.35
2017,7,16,7,0,436.0,73.0,1.0,25.0,188.0,87.65,51.65
2017,7,16,7,15,489.0,82.0,1.1,25.5,238.5,131.32,80.34
2017,7,16,7,30,542.0,91.0,1.2,26.0,289.0,181.13,118.2
2017,7,16,7,45,579.0,98.0,1.3,26.5,341.0,231.07,158.88
2017,7,16,8,0,616.0,105.0,1.4,27.0,393.0,284.65,202.9
2017,7,16,8,15,645.0,110.5,1.5,27.0,444.0,337.31,246.47
2017,7,16,8,30,674.0,116.0,1.6,27.0,495.0,392.07,290.86
2017,7,16,8,45,693.0,122.0,1.7,27.5,543.5,444.37,331.84
2017,7,16,9,0,712.0,128.0,1.8,28.0,592.0,497.12,371.91
2017,7,16,9,15,729.0,132.0,1.9,28.5,637.5,547.7,409.29
2017,7,16,9,30,746.0,136.0,2.0,29.0,683.0,596.84,444.62
2017,7,16,9,45,757.5,140.0,2.1,29.5,723.0,641.7,476.06
2017,7,16,10,0,769.0,144.0,2.2,30.0,763.0,685.18,505.82
2017,7,16,10,15,779.5,146.5,2.25,30.0,798.0,724.9,533.21
2017,7,16,10,30,790.0,149.0,2.3,30.0,833.0,762.7,558.46
2017,7,16,10,45,797.0,151.0,2.4,30.5,861.5,795.08,578.47
2017,7,16,11,0,804.0,153.0,2.5,31.0,890.0,824.9,596.7
2017,7,16,11,15,809.5,154.5,2.55,31.0,911.5,850.25,612.81
2017,7,16,11,30,815.0,156.0,2.6,31.0,933.0,872.66,627.05
2017,7,16,11,45,815.5,159.0,2.65,31.5,946.0,888.98,636.11
2017,7,16,12,0,816.0,162.0,2.7,32.0,959.0,902.02,643.13
2017,7,16,12,15,817.0,162.5,2.7,32.0,965.0,909.88,647.86
2017,7,16,12,30,818.0,163.0,2.7,32.0,971.0,914.49,650.65
2017,7,16,12,45,816.0,164.0,2.75,32.0,968.5,913.62,650.43
2017,7,16,13,0,814.0,165.0,2.8,32.0,966.0,909.56,648.3
2017,7,16,13,15,811.5,164.5,2.8,32.0,956.0,900.43,642.66
2017,7,16,13,30,809.0,164.0,2.8,32.0,946.0,888.07,635.07
2017,7,16,13,45,802.5,164.5,2.8,32.5,928.0,869.94,622.57
2017,7,16,14,0,796.0,165.0,2.8,33.0,910.0,848.84,608.25
2017,7,16,14,15,789.0,163.0,2.8,33.0,885.0,822.13,591.56
2017,7,16,14,30,782.0,161.0,2.8,33.0,860.0,792.76,573.09
2017,7,16,14,45,758.5,168.0,2.85,33.0,825.0,756.42,549.84
2017,7,16,15,0,735.0,175.0,2.9,33.0,790.0,720.68,525.72
2017,7,16,15,15,722.0,171.5,2.9,32.5,752.5,679.37,498.56
2017,7,16,15,30,709.0,168.0,2.9,32.0,715.0,636.69,469.81
2017,7,16,15,45,690.0,165.0,2.9,32.0,671.5,589.65,436.32
2017,7,16,16,0,671.0,162.0,2.9,32.0,628.0,542.27,401.85
2017,7,16,16,15,479.5,209.0,2.85,32.0,529.5,446.73,331.19
2017,7,16,16,30,288.0,256.0,2.8,32.0,431.0,366.9,271.97
2017,7,16,16,45,429.0,198.0,2.75,32.0,432.5,360.26,265.39
2017,7,16,17,0,570.0,140.0,2.7,32.0,434.0,337.12,243.88
2017,7,16,17,15,535.0,131.5,2.45,31.5,382.5,281.55,199.57
2017,7,16,17,30,500.0,123.0,2.2,31.0,331.0,231.67,159.38
2017,7,16,17,45,450.0,113.0,2.0,30.5,280.0,181.14,119.8
2017,7,16,18,0,400.0,103.0,1.8,30.0,229.0,136.09,86.26
2017,7,16,18,15,340.0,89.0,1.65,29.5,181.0,92.86,57.79
2017,7,16,18,30,280.0,75.0,1.5,29.0,133.0,56.78,42.08
2017,7,16,18,45,202.5,56.0,1.4,28.5,91.5,44.07,31.01
2017,7,16,19,0,125.0,37.0,1.3,28.0,50.0,29.6,17.96
2017,7,16,19,15,62.5,18.5,1.3,27.5,25.0,15.17,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,0.75,24.5,8.5,7.28,0.0
2017,7,17,6,0,36.0,16.0,0.8,25.0,17.0,13.76,0.0
2017,7,17,6,15,106.5,37.0,0.85,25.0,51.5,29.55,18.15
2017,7,17,6,30,177.0,58.0,0.9,25.0,86.0,45.4,32.64
2017,7,17,6,45,250.5,75.0,1.0,25.5,131.0,58.35,44.09
2017,7,17,7,0,324.0,92.0,1.1,26.0,176.0,93.91,60.17
2017,7,17,7,15,377.0,105.0,1.05,26.5,225.5,134.52,87.26
2017,7,17,7,30,430.0,118.0,1.0,27.0,275.0,181.28,122.19
2017,7,17,7,45,479.5,125.5,1.0,27.5,327.0,228.48,159.21
2017,7,17,8,0,529.0,133.0,1.0,28.0,379.0,280.8,200.66
2017,7,17,8,15,560.0,140.5,1.0,28.5,429.5,333.78,242.61
2017,7,17,8,30,591.0,148.0,1.0,29.0,480.0,386.78,283.58
2017,7,17,8,45,621.5,151.5,1.0,29.5,529.5,438.13,322.27
2017,7,17,9,0,652.0,155.0,1.0,30.0,579.0,491.22,361.03
2017,7,17,9,15,670.5,160.0,1.15,30.0,624.0,540.24,397.44
2017,7,17,9,30,689.0,165.0,1.3,30.0,669.0,589.2,433.08
2017,7,17,9,45,710.0,164.5,1.45,30.5,710.5,634.33,464.65
2017,7,17,10,0,731.0,164.0,1.6,31.0,752.0,677.8,494.5
2017,7,17,10,15,742.0,167.0,1.7,31.5,787.0,717.04,520.45
2017,7,17,10,30,753.0,170.0,1.8,32.0,822.0,754.51,544.76
2017,7,17,10,45,768.5,167.0,1.95,32.5,852.0,788.06,566.1
2017,7,17,11,0,784.0,164.0,2.1,33.0,882.0,819.61,585.63
2017,7,17,11,15,789.5,165.5,2.2,33.0,903.5,844.54,601.64
2017,7,17,11,30,795.0,167.0,2.3,33.0,925.0,866.61,615.9
2017,7,17,11,45,784.5,178.0,2.4,33.5,935.5,880.21,623.53
2017,7,17,12,0,774.0,189.0,2.5,34.0,946.0,890.23,628.99
2017,7,17,12,15,775.5,189.5,2.6,34.0,951.5,898.22,634.55
2017,7,17,12,30,777.0,190.0,2.7,34.0,957.0,903.13,638.25
2017,7,17,12,45,780.0,187.5,2.8,34.0,956.0,903.65,639.26
2017,7,17,13,0,783.0,185.0,2.9,34.0,955.0,901.09,638.42
2017,7,17,13,15,780.5,184.0,2.95,34.0,945.5,891.77,633.0
2017,7,17,13,30,778.0,183.0,3.0,34.0,936.0,879.33,625.69
2017,7,17,13,45,774.0,181.5,3.1,34.0,918.5,862.02,615.61
2017,7,17,14,0,770.0,180.0,3.2,34.0,901.0,841.74,603.59
2017,7,17,14,15,521.0,304.5,3.25,34.0,786.5,733.68,528.1
2017,7,17,14,30,272.0,429.0,3.3,34.0,672.0,624.45,449.2
2017,7,17,14,45,510.5,296.0,3.35,34.0,731.5,684.03,496.62
2017,7,17,15,0,749.0,163.0,3.4,34.0,791.0,719.32,525.71
2017,7,17,15,15,737.0,160.0,3.4,34.0,753.5,679.17,497.75
2017,7,17,15,30,725.0,157.0,3.4,34.0,716.0,638.1,469.06
2017,7,17,15,45,708.5,153.5,3.45,34.0,673.0,591.47,436.01
2017,7,17,16,0,692.0,150.0,3.5,34.0,630.0,544.24,401.76
2017,7,17,16,15,671.5,145.0,3.5,33.5,583.0,493.21,364.57
2017,7,17,16,30,651.0,140.0,3.5,33.0,536.0,442.56,326.56
2017,7,17,16,45,625.5,133.5,3.5,33.0,486.0,389.11,284.82
2017,7,17,17,0,600.0,127.0,3.5,33.0,436.0,337.17,243.27
2017,7,17,17,15,543.5,123.5,3.35,32.5,379.0,280.18,198.25
2017,7,17,17,30,487.0,120.0,3.2,32.0,322.0,226.47,155.73
2017,7,17,17,45,439.5,110.0,3.05,31.5,272.5,177.16,116.99
2017,7,17,18,0,392.0,100.0,2.9,31.0,223.0,133.05,84.02
2017,7,17,18,15,335.5,86.0,2.7,30.5,176.5,90.53,55.84
2017,7,17,18,30,279.0,72.0,2.5,30.0,130.0,54.76,40.22
2017,7,17,18,45,206.0,54.0,2.35,29.5,90.0,41.15,28.44
2017,7,17,19,0,133.0,36.0,2.2,29.0,50.0,28.87,17.22
2017,7,17,19,15,66.5,18.0,2.3,28.5,25.0,14.78,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,51.5,9.0,1.25,23.5,11.5,8.19,0.0
2017,7,18,6,0,103.0,18.0,1.5,24.0,23.0,14.18,0.0
2017,7,18,6,15,219.0,31.5,1.6,24.5,60.0,24.53,14.06
2017,7,18,6,30,335.0,45.0,1.7,25.0,97.0,35.68,24.45
2017,7,18,6,45,420.0,54.0,1.8,26.0,145.0,41.91,30.08
2017,7,18,7,0,505.0,63.0,1.9,27.0,193.0,83.71,45.76
2017,7,18,7,15,557.5,69.5,1.95,27.5,245.0,129.42,75.41
2017,7,18,7,30,610.0,76.0,2.0,28.0,297.0,181.09,114.85
2017,7,18,7,45,652.0,80.0,2.1,28.5,351.0,233.61,157.82
2017,7,18,8,0,694.0,84.0,2.2,29.0,405.0,292.5,206.33
2017,7,18,8,15,720.0,88.0,2.25,29.5,457.0,346.78,251.19
2017,7,18,8,30,746.0,92.0,2.3,30.0,509.0,402.69,296.18
2017,7,18,8,45,765.0,95.5,2.4,30.5,558.5,456.15,338.21
2017,7,18,9,0,784.0,99.0,2.5,31.0,608.0,509.87,379.12
2017,7,18,9,15,799.0,102.0,2.6,31.5,654.0,560.79,416.8
2017,7,18,9,30,814.0,105.0,2.7,32.0,700.0,609.74,452.03
2017,7,18,9,45,824.5,107.5,2.8,32.5,740.5,654.88,483.65
2017,7,18,10,0,835.0,110.0,2.9,33.0,781.0,698.35,513.35
2017,7,18,10,15,844.0,111.5,2.95,33.5,816.0,737.89,538.66
2017,7,18,10,30,853.0,113.0,3.0,34.0,851.0,775.2,561.62
2017,7,18,10,45,858.0,115.0,3.15,34.5,879.0,807.31,581.44
2017,7,18,11,0,863.0,117.0,3.3,35.0,907.0,836.56,599.29
2017,7,18,11,15,867.5,118.0,3.35,35.0,928.5,861.46,614.98
2017,7,18,11,30,872.0,119.0,3.4,35.0,950.0,883.21,628.66
2017,7,18,11,45,873.5,120.5,3.5,35.5,963.0,899.47,637.84
2017,7,18,12,0,875.0,122.0,3.6,36.0,976.0,912.32,644.89
2017,7,18,12,15,538.5,312.5,3.65,36.0,839.0,804.23,570.96
2017,7,18,12,30,202.0,503.0,3.7,36.0,702.0,660.94,467.19
2017,7,18,12,45,537.0,314.5,3.8,36.0,842.5,807.26,575.03
2017,7,18,13,0,872.0,126.0,3.9,36.0,983.0,920.09,651.9
2017,7,18,13,15,869.5,125.5,3.95,36.0,973.0,910.82,645.63
2017,7,18,13,30,867.0,125.0,4.0,36.0,963.0,898.19,638.09
2017,7,18,13,45,861.0,125.5,4.05,36.0,944.5,880.05,627.05
2017,7,18,14,0,855.0,126.0,4.1,36.0,926.0,858.74,613.99
2017,7,18,14,15,849.0,125.0,4.1,36.0,901.0,833.02,597.84
2017,7,18,14,30,843.0,124.0,4.1,36.0,876.0,804.4,579.74
2017,7,18,14,45,820.5,131.0,4.1,36.0,840.5,767.47,556.03
2017,7,18,15,0,798.0,138.0,4.1,36.0,805.0,733.52,534.01
2017,7,18,15,15,786.5,135.5,4.05,35.5,767.0,692.37,506.68
2017,7,18,15,30,775.0,133.0,4.0,35.0,729.0,649.55,477.58
2017,7,18,15,45,760.5,129.5,3.95,35.0,686.0,602.48,443.87
2017,7,18,16,0,746.0,126.0,3.9,35.0,643.0,554.5,408.76
2017,7,18,16,15,726.5,122.5,3.8,34.5,595.5,503.25,371.12
2017,7,18,16,30,707.0,119.0,3.7,34.0,548.0,450.67,331.44
2017,7,18,16,45,682.0,114.0,3.65,34.0,497.5,395.91,288.5
2017,7,18,17,0,657.0,109.0,3.6,34.0,447.0,342.48,245.56
2017,7,18,17,15,623.5,103.0,3.4,33.5,394.5,287.15,200.94
2017,7,18,17,30,590.0,97.0,3.2,33.0,342.0,234.73,158.17
2017,7,18,17,45,542.0,90.0,3.05,33.0,289.5,181.87,115.93
2017,7,18,18,0,494.0,83.0,2.9,33.0,237.0,134.25,80.02
2017,7,18,18,15,428.5,73.0,2.6,32.0,187.5,86.92,49.5
2017,7,18,18,30,363.0,63.0,2.3,31.0,138.0,48.75,35.04
2017,7,18,18,45,267.0,49.5,2.0,30.5,95.5,37.87,25.6
2017,7,18,19,0,171.0,36.0,1.7,30.0,53.0,27.98,16.37
2017,7,18,19,15,85.5,18.0,1.85,29.5,26.5,14.16,0.0
2017,7,18,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.4,24.5,10.0,7.73,0.0
2017,7,19,6,0,63.0,17.0,1.6,25.0,20.0,13.98,0.0
2017,7,19,6,15,169.5,33.5,1.75,25.5,56.0,26.04,15.08
2017,7,19,6,30,276.0,50.0,1.9,26.0,92.0,38.33,26.52
2017,7,19,6,45,365.5,60.5,2.05,26.5,139.5,46.05,33.5
2017,7,19,7,0,455.0,71.0,2.2,27.0,187.0,87.49,50.47
2017,7,19,7,15,509.5,79.0,2.25,27.5,239.0,131.78,79.35
2017,7,19,7,30,564.0,87.0,2.3,28.0,291.0,182.38,117.8
2017,7,19,7,45,429.5,132.0,2.4,28.5,302.5,222.1,156.33
2017,7,19,8,0,295.0,177.0,2.5,29.0,314.0,245.8,180.48
2017,7,19,8,15,502.0,141.5,2.5,29.5,408.0,311.82,228.8
2017,7,19,8,30,709.0,106.0,2.5,30.0,502.0,398.95,294.24
2017,7,19,8,45,449.0,199.5,2.55,30.5,459.0,397.68,296.19
2017,7,19,9,0,189.0,293.0,2.6,31.0,416.0,362.48,270.08
2017,7,19,9,15,196.0,312.0,2.65,31.5,447.5,394.81,293.32
2017,7,19,9,30,203.0,331.0,2.7,32.0,479.0,427.32,316.02
2017,7,19,9,45,510.0,226.0,2.75,32.5,628.0,557.17,412.12
2017,7,19,10,0,817.0,121.0,2.8,33.0,777.0,696.7,512.13
2017,7,19,10,15,826.0,123.0,2.85,33.0,812.0,736.09,538.11
2017,7,19,10,30,835.0,125.0,2.9,33.0,847.0,773.29,562.18
2017,7,19,10,45,844.0,125.5,2.95,33.5,876.0,806.74,582.42
2017,7,19,11,0,853.0,126.0,3.0,34.0,905.0,837.6,600.82
2017,7,19,11,15,857.5,127.0,3.05,34.5,926.5,862.29,615.09
2017,7,19,11,30,862.0,128.0,3.1,35.0,948.0,883.85,627.34
2017,7,19,11,45,854.5,136.0,3.2,35.5,959.0,897.72,634.98
2017,7,19,12,0,847.0,144.0,3.3,36.0,970.0,907.89,640.35
2017,7,19,12,15,848.0,144.0,3.35,36.0,976.0,915.26,645.07
2017,7,19,12,30,849.0,144.0,3.4,36.0,982.0,919.41,647.85
2017,7,19,12,45,848.5,144.0,3.5,36.0,980.0,919.02,648.16
2017,7,19,13,0,848.0,144.0,3.6,36.0,978.0,915.49,646.58
2017,7,19,13,15,846.0,143.5,3.65,36.0,968.0,906.92,641.6
2017,7,19,13,30,844.0,143.0,3.7,36.0,958.0,895.08,634.61
2017,7,19,13,45,839.0,142.5,3.8,36.5,940.0,877.32,622.83
2017,7,19,14,0,834.0,142.0,3.9,37.0,922.0,856.43,609.09
2017,7,19,14,15,828.0,140.5,3.95,36.5,897.0,830.78,594.52
2017,7,19,14,30,822.0,139.0,4.0,36.0,872.0,802.28,577.97
2017,7,19,14,45,806.0,141.5,4.05,36.0,838.0,772.28,559.11
2017,7,19,15,0,790.0,144.0,4.1,36.0,804.0,734.5,534.49
2017,7,19,15,15,779.0,141.0,4.1,36.0,766.0,693.47,506.41
2017,7,19,15,30,768.0,138.0,4.1,36.0,728.0,650.75,476.63
2017,7,19,15,45,753.5,134.5,4.1,36.0,685.0,603.91,443.33
2017,7,19,16,0,739.0,131.0,4.1,36.0,642.0,556.18,408.63
2017,7,19,16,15,719.5,127.0,4.05,35.5,594.5,503.7,370.37
2017,7,19,16,30,700.0,123.0,4.0,35.0,547.0,452.0,331.53
2017,7,19,16,45,676.0,117.5,3.95,35.0,496.5,397.47,288.9
2017,7,19,17,0,652.0,112.0,3.9,35.0,446.0,344.17,246.2
2017,7,19,17,15,618.0,105.5,3.75,34.5,393.5,288.42,201.48
2017,7,19,17,30,584.0,99.0,3.6,34.0,341.0,235.65,158.63
2017,7,19,17,45,541.0,91.0,3.5,33.5,289.0,183.12,116.83
2017,7,19,18,0,498.0,83.0,3.4,33.0,237.0,135.25,80.68
2017,7,19,18,15,433.5,72.5,3.05,32.5,187.5,87.23,49.41
2017,7,19,18,30,369.0,62.0,2.7,32.0,138.0,48.31,34.51
2017,7,19,18,45,279.5,48.0,2.35,31.5,95.5,36.77,24.56
2017,7,19,19,0,190.0,34.0,2.0,31.0,53.0,26.45,15.02
2017,7,19,19,15,95.0,17.0,2.0,30.5,26.5,13.38,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.0,1.75,24.5,9.5,7.28,0.0
2017,7,20,6,0,56.0,16.0,2.0,25.0,19.0,13.19,0.0
2017,7,20,6,15,159.5,33.0,2.15,25.5,54.0,25.65,14.66
2017,7,20,6,30,263.0,50.0,2.3,26.0,89.0,38.33,26.48
2017,7,20,6,45,351.5,61.0,2.5,26.5,136.5,46.42,33.79
2017,7,20,7,0,440.0,72.0,2.7,27.0,184.0,87.55,51.0
2017,7,20,7,15,495.5,80.0,2.65,27.5,235.5,131.09,79.43
2017,7,20,7,30,551.0,88.0,2.6,28.0,287.0,181.1,117.41
2017,7,20,7,45,596.5,93.0,2.6,28.5,340.5,232.12,158.8
2017,7,20,8,0,642.0,98.0,2.6,29.0,394.0,287.75,204.4
2017,7,20,8,15,671.0,103.0,2.55,29.5,446.0,341.64,248.6
2017,7,20,8,30,700.0,108.0,2.5,30.0,498.0,397.6,293.27
2017,7,20,8,45,724.5,110.5,2.5,31.0,548.0,452.3,335.15
2017,7,20,9,0,749.0,113.0,2.5,32.0,598.0,506.13,374.92
2017,7,20,9,15,765.5,116.5,2.4,32.5,644.0,556.89,411.58
2017,7,20,9,30,782.0,120.0,2.3,33.0,690.0,607.16,446.61
2017,7,20,9,45,796.5,121.5,2.25,33.5,731.5,653.43,477.96
2017,7,20,10,0,811.0,123.0,2.2,34.0,773.0,698.45,507.54
2017,7,20,10,15,820.5,125.0,2.2,34.0,808.5,734.84,531.6
2017,7,20,10,30,830.0,127.0,2.2,34.0,844.0,772.3,555.17
2017,7,20,10,45,838.5,127.5,2.2,34.5,873.0,805.24,574.41
2017,7,20,11,0,847.0,128.0,2.2,35.0,902.0,835.59,591.79
2017,7,20,11,15,852.0,129.0,2.25,35.5,924.0,860.61,606.05
2017,7,20,11,30,857.0,130.0,2.3,36.0,946.0,882.54,618.34
2017,7,20,11,45,873.0,122.0,2.35,36.5,963.5,903.0,629.7
2017,7,20,12,0,889.0,114.0,2.4,37.0,981.0,920.43,639.19
2017,7,20,12,15,890.0,114.0,2.45,37.0,987.0,928.27,644.12
2017,7,20,12,30,891.0,114.0,2.5,37.0,993.0,932.67,647.09
2017,7,20,12,45,891.5,113.5,2.6,37.5,991.5,932.76,646.57
2017,7,20,13,0,892.0,113.0,2.7,38.0,990.0,929.47,644.06
2017,7,20,13,15,890.5,112.5,2.75,38.0,980.0,920.89,639.32
2017,7,20,13,30,889.0,112.0,2.8,38.0,970.0,908.84,632.52
2017,7,20,13,45,885.5,111.0,2.9,38.0,952.5,891.09,622.54
2017,7,20,14,0,882.0,110.0,3.0,38.0,935.0,869.99,610.44
2017,7,20,14,15,876.5,109.0,3.05,38.0,909.5,843.96,594.86
2017,7,20,14,30,871.0,108.0,3.1,38.0,884.0,814.9,577.27
2017,7,20,14,45,863.0,106.5,3.15,38.0,852.0,780.55,556.13
2017,7,20,15,0,855.0,105.0,3.2,38.0,820.0,743.65,533.15
2017,7,20,15,15,845.0,103.5,3.2,38.0,781.5,702.99,507.03
2017,7,20,15,30,835.0,102.0,3.2,38.0,743.0,660.36,477.8
2017,7,20,15,45,821.0,100.0,3.25,38.0,699.5,613.02,444.82
2017,7,20,16,0,807.0,98.0,3.3,38.0,656.0,564.55,410.17
2017,7,20,16,15,790.0,95.0,3.35,37.5,608.0,512.73,372.96
2017,7,20,16,30,773.0,92.0,3.4,37.0,560.0,460.05,333.83
2017,7,20,16,45,749.0,89.0,3.45,37.0,508.5,404.42,290.65
2017,7,20,17,0,725.0,86.0,3.5,37.0,457.0,349.87,247.11
2017,7,20,17,15,694.0,81.5,3.45,36.5,404.0,293.13,201.53
2017,7,20,17,30,663.0,77.0,3.4,36.0,351.0,236.45,155.47
2017,7,20,17,45,618.5,72.0,3.35,35.5,297.5,181.71,111.81
2017,7,20,18,0,574.0,67.0,3.3,35.0,244.0,131.65,74.06
2017,7,20,18,15,510.0,59.5,3.0,34.0,193.5,83.02,43.17
2017,7,20,18,30,446.0,52.0,2.7,33.0,143.0,42.01,29.15
2017,7,20,18,45,345.0,41.5,2.45,32.5,99.0,32.66,21.07
2017,7,20,19,0,244.0,31.0,2.2,32.0,55.0,25.13,13.83
2017,7,20,19,15,122.0,15.5,2.4,31.5,27.5,12.21,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,1.95,25.0,9.0,7.28,0.0
2017,7,21,6,0,43.0,16.0,2.2,25.0,18.0,13.16,0.0
2017,7,21,6,15,147.0,33.5,2.35,25.5,53.0,26.05,14.85
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,39.1,27.1
2017,7,21,6,45,347.0,61.0,2.65,27.0,135.5,46.48,33.75
2017,7,21,7,0,443.0,71.0,2.8,28.0,183.0,87.05,50.26
2017,7,21,7,15,499.0,79.0,2.8,28.5,234.5,130.9,78.81
2017,7,21,7,30,555.0,87.0,2.8,29.0,286.0,181.28,116.98
2017,7,21,7,45,600.5,92.0,2.85,29.5,339.5,232.6,158.55
2017,7,21,8,0,646.0,97.0,2.9,30.0,393.0,288.53,204.36
2017,7,21,8,15,674.5,101.5,2.8,30.5,445.5,342.07,248.22
2017,7,21,8,30,703.0,106.0,2.7,31.0,498.0,397.61,292.48
2017,7,21,8,45,727.0,109.0,2.6,32.0,548.0,452.75,334.42
2017,7,21,9,0,751.0,112.0,2.5,33.0,598.0,506.98,374.11
2017,7,21,9,15,767.5,115.5,2.4,33.5,644.0,557.91,410.73
2017,7,21,9,30,784.0,119.0,2.3,34.0,690.0,608.34,445.7
2017,7,21,9,45,797.5,121.0,2.25,34.5,731.0,654.57,476.87
2017,7,21,10,0,811.0,123.0,2.2,35.0,772.0,699.48,506.21
2017,7,21,10,15,820.5,125.0,2.25,35.5,807.5,735.89,529.34
2017,7,21,10,30,830.0,127.0,2.3,36.0,843.0,773.41,552.01
2017,7,21,10,45,837.5,128.0,2.35,36.5,872.0,806.06,571.26
2017,7,21,11,0,845.0,129.0,2.4,37.0,901.0,836.05,588.68
2017,7,21,11,15,849.5,130.5,2.5,37.0,922.5,861.08,604.48
2017,7,21,11,30,854.0,132.0,2.6,37.0,944.0,883.02,618.38
2017,7,21,11,45,854.0,135.0,2.75,37.5,957.0,899.06,627.67
2017,7,21,12,0,854.0,138.0,2.9,38.0,970.0,911.69,634.89
2017,7,21,12,15,855.0,138.5,3.0,38.0,976.0,919.64,640.26
2017,7,21,12,30,856.0,139.0,3.1,38.0,982.0,924.32,643.69
2017,7,21,12,45,855.5,139.0,3.25,38.5,980.0,923.96,643.04
2017,7,21,13,0,855.0,139.0,3.4,39.0,978.0,920.39,640.47
2017,7,21,13,15,853.0,138.0,3.5,39.0,968.5,911.28,635.54
2017,7,21,13,30,851.0,137.0,3.6,39.0,959.0,898.86,628.59
2017,7,21,13,45,846.5,136.5,3.7,39.0,941.0,881.37,618.46
2017,7,21,14,0,842.0,136.0,3.8,39.0,923.0,860.7,606.31
2017,7,21,14,15,836.0,134.5,3.8,39.0,898.0,834.78,590.31
2017,7,21,14,30,830.0,133.0,3.8,39.0,873.0,805.99,572.43
2017,7,21,14,45,817.5,134.0,3.85,39.0,840.0,771.65,551.02
2017,7,21,15,0,805.0,135.0,3.9,39.0,807.0,739.68,531.07
2017,7,21,15,15,793.5,132.5,3.95,38.5,768.5,698.14,504.29
2017,7,21,15,30,782.0,130.0,4.0,38.0,730.0,654.88,475.65
2017,7,21,15,45,765.0,128.0,4.05,38.0,686.0,607.2,442.17
2017,7,21,16,0,748.0,126.0,4.1,38.0,642.0,558.8,407.37
2017,7,21,16,15,728.5,122.0,4.1,37.5,594.5,506.79,369.83
2017,7,21,16,30,709.0,118.0,4.1,37.0,547.0,453.51,330.25
2017,7,21,16,45,679.5,115.0,4.2,37.0,495.5,398.37,287.62
2017,7,21,17,0,650.0,112.0,4.3,37.0,444.0,345.02,245.31
2017,7,21,17,15,616.0,105.5,4.3,36.5,391.5,289.21,200.91
2017,7,21,17,30,582.0,99.0,4.3,36.0,339.0,236.41,158.32
2017,7,21,17,45,533.0,92.0,4.35,35.5,286.5,183.56,116.74
2017,7,21,18,0,484.0,85.0,4.4,35.0,234.0,136.12,81.32
2017,7,21,18,15,418.5,74.0,4.3,34.5,184.5,88.07,50.02
2017,7,21,18,30,353.0,63.0,4.2,34.0,135.0,49.46,35.13
2017,7,21,18,45,261.5,48.5,4.15,33.5,92.5,37.16,24.59
2017,7,21,19,0,170.0,34.0,4.1,33.0,50.0,26.46,14.68
2017,7,21,19,15,85.0,17.0,4.1,32.5,25.0,13.39,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
