Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,21,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,2.7,24.5,8.5,6.82,0.0
2017,7,22,6,0,43.0,15.0,2.9,25.0,17.0,12.38,0.0
2017,7,22,6,15,142.0,33.0,3.05,25.5,51.5,25.67,14.42
2017,7,22,6,30,241.0,51.0,3.2,26.0,86.0,39.11,27.07
2017,7,22,6,45,333.5,62.5,3.35,26.5,134.0,47.65,34.8
2017,7,22,7,0,426.0,74.0,3.5,27.0,182.0,87.09,51.04
2017,7,22,7,15,483.0,83.5,3.5,27.5,233.5,133.09,81.62
2017,7,22,7,30,540.0,93.0,3.5,28.0,285.0,184.1,120.44
2017,7,22,7,45,589.5,97.0,3.55,29.0,339.5,234.75,161.19
2017,7,22,8,0,639.0,101.0,3.6,30.0,394.0,290.49,206.47
2017,7,22,8,15,668.5,106.5,3.55,30.5,446.5,345.03,251.24
2017,7,22,8,30,698.0,112.0,3.5,31.0,499.0,401.71,296.58
2017,7,22,8,45,725.0,114.0,3.45,32.0,550.0,455.76,338.1
2017,7,22,9,0,752.0,116.0,3.4,33.0,601.0,512.05,379.74
2017,7,22,9,15,768.5,119.5,3.3,33.5,647.5,563.13,416.9
2017,7,22,9,30,785.0,123.0,3.2,34.0,694.0,613.7,452.48
2017,7,22,9,45,800.0,124.5,3.1,34.5,735.5,660.59,484.42
2017,7,22,10,0,815.0,126.0,3.0,35.0,777.0,706.27,514.56
2017,7,22,10,15,824.5,128.0,2.95,35.5,813.0,742.7,537.53
2017,7,22,10,30,834.0,130.0,2.9,36.0,849.0,780.42,560.02
2017,7,22,10,45,842.5,130.5,2.9,36.5,878.0,813.6,579.49
2017,7,22,11,0,851.0,131.0,2.9,37.0,907.0,844.17,597.09
2017,7,22,11,15,855.5,132.5,2.95,37.0,929.0,869.39,612.72
2017,7,22,11,30,860.0,134.0,3.0,37.0,951.0,891.48,626.41
2017,7,22,11,45,870.5,129.0,3.05,37.5,967.0,909.88,636.48
2017,7,22,12,0,881.0,124.0,3.1,38.0,983.0,925.13,644.62
2017,7,22,12,15,882.5,124.5,3.2,38.0,989.0,933.85,650.41
2017,7,22,12,30,884.0,125.0,3.3,38.0,995.0,939.15,654.21
2017,7,22,12,45,884.5,124.0,3.4,38.5,993.0,938.83,653.22
2017,7,22,13,0,885.0,123.0,3.5,39.0,991.0,935.13,650.24
2017,7,22,13,15,883.0,122.5,3.6,39.0,981.0,926.17,645.41
2017,7,22,13,30,881.0,122.0,3.7,39.0,971.0,913.76,638.5
2017,7,22,13,45,877.5,120.5,3.8,39.0,953.0,895.68,628.03
2017,7,22,14,0,874.0,119.0,3.9,39.0,935.0,874.27,615.44
2017,7,22,14,15,868.5,118.0,3.95,39.0,909.5,848.4,599.73
2017,7,22,14,30,863.0,117.0,4.0,39.0,884.0,819.51,582.02
2017,7,22,14,45,855.0,115.0,4.05,39.0,852.0,784.87,560.45
2017,7,22,15,0,847.0,113.0,4.1,39.0,820.0,747.7,537.04
2017,7,22,15,15,718.5,177.0,4.1,38.5,756.5,689.22,497.13
2017,7,22,15,30,590.0,241.0,4.1,38.0,693.0,630.39,455.64
2017,7,22,15,45,694.0,173.0,4.15,38.0,674.0,606.07,440.55
2017,7,22,16,0,798.0,105.0,4.2,38.0,655.0,568.88,415.2
2017,7,22,16,15,780.5,101.5,4.2,37.5,606.5,515.97,376.85
2017,7,22,16,30,763.0,98.0,4.2,37.0,558.0,462.88,337.17
2017,7,22,16,45,736.0,95.5,4.25,37.0,506.0,406.79,293.5
2017,7,22,17,0,709.0,93.0,4.3,37.0,454.0,352.11,249.8
2017,7,22,17,15,677.0,88.0,4.3,36.5,401.0,293.04,202.5
2017,7,22,17,30,645.0,83.0,4.3,36.0,348.0,238.61,158.11
2017,7,22,17,45,596.5,77.5,4.3,35.5,294.0,183.48,114.27
2017,7,22,18,0,548.0,72.0,4.3,35.0,240.0,133.56,76.69
2017,7,22,18,15,482.0,63.5,4.2,34.5,189.5,85.31,45.67
2017,7,22,18,30,416.0,55.0,4.1,34.0,139.0,44.99,31.45
2017,7,22,18,45,314.5,43.5,4.0,33.5,95.5,34.51,22.42
2017,7,22,19,0,213.0,32.0,3.9,33.0,52.0,24.98,13.44
2017,7,22,19,15,106.5,16.0,3.95,32.5,26.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,7.0,2.95,25.0,7.5,6.37,0.0
2017,7,23,6,0,25.0,14.0,3.1,25.0,15.0,12.73,0.0
2017,7,23,6,15,117.5,33.0,3.2,25.0,49.0,26.51,14.95
2017,7,23,6,30,210.0,52.0,3.3,25.0,83.0,39.84,27.78
2017,7,23,6,45,295.0,66.0,3.45,25.5,129.0,50.24,37.13
2017,7,23,7,0,380.0,80.0,3.6,26.0,175.0,88.97,54.28
2017,7,23,7,15,438.5,90.0,3.65,26.5,225.5,131.35,82.45
2017,7,23,7,30,497.0,100.0,3.7,27.0,276.0,180.47,119.83
2017,7,23,7,45,542.5,106.5,3.75,27.5,329.0,231.96,161.64
2017,7,23,8,0,588.0,113.0,3.8,28.0,382.0,286.12,206.16
2017,7,23,8,15,619.5,119.5,3.75,28.5,434.0,339.56,250.1
2017,7,23,8,30,651.0,126.0,3.7,29.0,486.0,395.47,294.97
2017,7,23,8,45,675.5,130.5,3.65,29.5,535.5,448.35,336.48
2017,7,23,9,0,700.0,135.0,3.6,30.0,585.0,502.27,377.51
2017,7,23,9,15,718.0,138.5,3.5,30.5,631.0,552.23,414.34
2017,7,23,9,30,736.0,142.0,3.4,31.0,677.0,601.97,449.85
2017,7,23,9,45,749.5,146.0,3.35,31.5,718.0,648.21,481.97
2017,7,23,10,0,763.0,150.0,3.3,32.0,759.0,693.27,512.38
2017,7,23,10,15,774.0,152.5,3.15,32.5,794.5,733.6,538.38
2017,7,23,10,30,785.0,155.0,3.0,33.0,830.0,772.05,561.97
2017,7,23,10,45,793.0,156.5,2.95,33.5,859.5,805.01,581.39
2017,7,23,11,0,801.0,158.0,2.9,34.0,889.0,835.48,598.95
2017,7,23,11,15,807.0,159.5,2.85,34.5,910.5,861.54,613.48
2017,7,23,11,30,813.0,161.0,2.8,35.0,932.0,884.68,626.03
2017,7,23,11,45,807.0,168.5,2.75,35.5,944.0,899.62,633.29
2017,7,23,12,0,801.0,176.0,2.7,36.0,956.0,911.05,638.41
2017,7,23,12,15,803.0,176.5,2.75,36.0,962.5,919.91,644.06
2017,7,23,12,30,805.0,177.0,2.8,36.0,969.0,925.55,647.8
2017,7,23,12,45,805.5,176.5,2.85,36.5,967.5,925.67,646.84
2017,7,23,13,0,806.0,176.0,2.9,37.0,966.0,922.56,644.0
2017,7,23,13,15,803.5,175.5,2.95,37.0,956.5,913.45,638.84
2017,7,23,13,30,801.0,175.0,3.0,37.0,947.0,901.11,631.76
2017,7,23,13,45,796.5,174.0,3.1,37.0,929.5,883.33,621.6
2017,7,23,14,0,792.0,173.0,3.2,37.0,912.0,862.5,609.49
2017,7,23,14,15,404.0,229.0,3.2,37.0,605.5,570.75,412.22
2017,7,23,14,30,16.0,285.0,3.2,37.0,299.0,268.43,192.4
2017,7,23,14,45,17.0,284.5,3.2,37.0,299.5,267.93,193.05
2017,7,23,15,0,18.0,284.0,3.2,37.0,300.0,267.27,192.88
2017,7,23,15,15,24.0,292.0,3.15,36.5,311.5,277.61,201.18
2017,7,23,15,30,30.0,300.0,3.1,36.0,323.0,291.56,212.09
2017,7,23,15,45,53.0,302.5,3.1,36.0,340.5,305.77,223.11
2017,7,23,16,0,76.0,305.0,3.1,36.0,358.0,317.49,232.18
2017,7,23,16,15,121.5,287.0,3.05,35.5,363.5,323.76,237.79
2017,7,23,16,30,167.0,269.0,3.0,35.0,369.0,321.16,236.44
2017,7,23,16,45,239.5,233.5,2.95,35.0,363.0,312.28,229.21
2017,7,23,17,0,312.0,198.0,2.9,35.0,357.0,292.34,212.52
2017,7,23,17,15,293.5,178.0,2.8,34.5,314.0,248.8,179.04
2017,7,23,17,30,275.0,158.0,2.7,34.0,271.0,207.09,146.6
2017,7,23,17,45,249.5,137.5,2.6,34.0,228.0,165.61,114.36
2017,7,23,18,0,224.0,117.0,2.5,34.0,185.0,127.14,85.23
2017,7,23,18,15,185.5,96.0,2.2,33.0,145.0,90.51,59.89
2017,7,23,18,30,147.0,75.0,1.9,32.0,105.0,58.82,43.11
2017,7,23,18,45,95.5,54.0,1.6,31.5,71.0,43.53,29.98
2017,7,23,19,0,44.0,33.0,1.3,31.0,37.0,27.25,15.23
2017,7,23,19,15,22.0,16.5,1.35,30.5,18.5,13.97,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.55,0.0
2017,7,24,6,15,20.5,31.5,3.2,25.0,34.5,26.63,14.87
2017,7,24,6,30,41.0,58.0,3.4,25.0,64.0,46.89,33.63
2017,7,24,6,45,102.5,85.0,3.6,25.5,108.5,65.86,50.32
2017,7,24,7,0,164.0,112.0,3.8,26.0,153.0,100.52,70.81
2017,7,24,7,15,184.0,123.5,3.95,26.5,180.5,126.5,89.37
2017,7,24,7,30,204.0,135.0,4.1,27.0,208.0,153.94,110.57
2017,7,24,7,45,252.5,154.0,4.35,27.5,259.5,197.12,143.99
2017,7,24,8,0,301.0,173.0,4.6,28.0,311.0,245.87,182.27
2017,7,24,8,15,391.0,182.5,4.6,28.5,384.5,309.24,231.07
2017,7,24,8,30,481.0,192.0,4.6,29.0,458.0,380.42,285.73
2017,7,24,8,45,520.5,195.5,4.65,29.5,508.5,431.12,324.97
2017,7,24,9,0,560.0,199.0,4.7,30.0,559.0,484.67,365.61
2017,7,24,9,15,581.5,205.5,4.5,30.5,604.5,535.73,402.85
2017,7,24,9,30,603.0,212.0,4.3,31.0,650.0,584.55,437.6
2017,7,24,9,45,625.0,214.5,4.15,32.0,691.5,630.25,468.43
2017,7,24,10,0,647.0,217.0,4.0,33.0,733.0,675.8,498.19
2017,7,24,10,15,660.0,220.5,3.95,33.0,768.0,715.07,525.09
2017,7,24,10,30,673.0,224.0,3.9,33.0,803.0,752.94,550.62
2017,7,24,10,45,688.0,223.5,3.85,33.5,833.0,787.09,572.23
2017,7,24,11,0,703.0,223.0,3.8,34.0,863.0,819.45,592.27
2017,7,24,11,15,710.0,225.0,3.8,34.5,885.0,845.2,607.73
2017,7,24,11,30,717.0,227.0,3.8,35.0,907.0,868.39,621.33
2017,7,24,11,45,721.0,228.5,3.8,35.5,921.0,885.68,630.72
2017,7,24,12,0,725.0,230.0,3.8,36.0,935.0,900.05,638.28
2017,7,24,12,15,727.0,230.5,3.75,36.0,941.0,908.64,643.24
2017,7,24,12,30,729.0,231.0,3.7,36.0,947.0,914.17,646.35
2017,7,24,12,45,731.0,228.5,3.7,36.5,946.0,913.77,644.71
2017,7,24,13,0,733.0,226.0,3.7,37.0,945.0,910.26,641.24
2017,7,24,13,15,730.0,225.5,3.65,37.0,935.0,900.94,635.24
2017,7,24,13,30,727.0,225.0,3.6,37.0,925.0,888.59,627.42
2017,7,24,13,45,724.0,221.5,3.6,37.0,908.0,870.42,616.22
2017,7,24,14,0,721.0,218.0,3.6,37.0,891.0,849.37,603.21
2017,7,24,14,15,562.0,296.0,3.55,37.0,811.5,768.31,546.6
2017,7,24,14,30,403.0,374.0,3.5,37.0,732.0,692.22,492.79
2017,7,24,14,45,212.5,339.0,3.45,37.0,527.5,490.1,353.16
2017,7,24,15,0,22.0,304.0,3.4,37.0,323.0,288.38,207.7
2017,7,24,15,15,15.5,257.5,3.4,37.0,270.5,240.7,174.01
2017,7,24,15,30,9.0,211.0,3.4,37.0,218.0,193.78,140.01
2017,7,24,15,45,18.0,235.5,3.45,37.0,248.0,220.52,160.22
2017,7,24,16,0,27.0,260.0,3.5,37.0,278.0,249.14,181.6
2017,7,24,16,15,16.0,218.5,3.55,36.5,229.0,201.71,147.28
2017,7,24,16,30,5.0,177.0,3.6,36.0,180.0,158.68,115.83
2017,7,24,16,45,2.5,127.0,3.7,36.0,128.5,113.26,81.82
2017,7,24,17,0,0.0,77.0,3.8,36.0,77.0,68.14,47.45
2017,7,24,17,15,0.0,67.5,3.75,35.5,67.5,59.68,41.18
2017,7,24,17,30,0.0,58.0,3.7,35.0,58.0,51.23,34.81
2017,7,24,17,45,0.0,48.5,3.65,34.5,48.5,42.79,28.34
2017,7,24,18,0,0.0,39.0,3.6,34.0,39.0,34.37,21.77
2017,7,24,18,15,0.0,30.0,3.5,33.0,30.0,26.41,15.48
2017,7,24,18,30,0.0,21.0,3.4,32.0,21.0,18.46,9.73
2017,7,24,18,45,0.0,14.0,3.35,31.5,14.0,12.3,4.43
2017,7,24,19,0,0.0,7.0,3.3,31.0,7.0,6.14,0.0
2017,7,24,19,15,0.0,3.5,3.45,30.5,3.5,3.18,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.1,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.2,24.0,9.0,8.19,0.0
2017,7,25,6,15,52.5,33.5,3.4,24.5,41.0,27.44,15.32
2017,7,25,6,30,104.0,58.0,3.6,25.0,73.0,45.99,32.84
2017,7,25,6,45,190.5,76.5,3.85,25.5,118.0,59.28,44.74
2017,7,25,7,0,277.0,95.0,4.1,26.0,163.0,95.15,62.66
2017,7,25,7,15,338.0,108.5,4.1,26.5,213.0,134.1,88.94
2017,7,25,7,30,399.0,122.0,4.1,27.0,263.0,181.01,124.29
2017,7,25,7,45,233.5,152.5,4.2,28.0,238.5,191.42,139.82
2017,7,25,8,0,68.0,183.0,4.3,29.0,214.0,180.18,135.93
2017,7,25,8,15,119.5,211.5,4.3,29.5,274.0,230.79,174.13
2017,7,25,8,30,171.0,240.0,4.3,30.0,334.0,286.16,215.8
2017,7,25,8,45,411.5,197.5,4.3,30.5,454.0,381.58,287.19
2017,7,25,9,0,652.0,155.0,4.3,31.0,574.0,497.22,373.56
2017,7,25,9,15,389.0,246.5,4.2,31.5,501.5,459.31,344.05
2017,7,25,9,30,126.0,338.0,4.1,32.0,429.0,388.16,288.38
2017,7,25,9,45,165.5,359.5,4.1,32.5,487.0,441.68,326.93
2017,7,25,10,0,205.0,381.0,4.1,33.0,545.0,498.13,366.6
2017,7,25,10,15,210.0,400.0,4.1,33.5,574.5,528.98,387.01
2017,7,25,10,30,215.0,419.0,4.1,34.0,604.0,559.49,407.0
2017,7,25,10,45,227.5,433.0,4.1,34.5,635.0,591.09,427.7
2017,7,25,11,0,240.0,447.0,4.1,35.0,666.0,622.54,448.04
2017,7,25,11,15,206.5,463.0,4.1,35.0,655.0,615.63,441.94
2017,7,25,11,30,173.0,479.0,4.1,35.0,644.0,606.35,434.39
2017,7,25,11,45,489.5,324.0,4.1,35.5,798.5,766.76,550.36
2017,7,25,12,0,806.0,169.0,4.1,36.0,953.0,912.13,648.37
2017,7,25,12,15,510.0,334.0,4.1,36.0,831.0,806.62,573.67
2017,7,25,12,30,214.0,499.0,4.1,36.0,709.0,673.58,477.25
2017,7,25,12,45,511.0,334.5,4.1,36.5,834.5,810.59,576.44
2017,7,25,13,0,808.0,170.0,4.1,37.0,960.0,921.93,651.47
2017,7,25,13,15,805.0,169.0,4.1,37.0,950.0,911.83,644.46
2017,7,25,13,30,802.0,168.0,4.1,37.0,940.0,898.5,636.25
2017,7,25,13,45,798.0,166.5,4.1,37.5,922.5,880.62,623.88
2017,7,25,14,0,794.0,165.0,4.1,38.0,905.0,859.66,609.64
2017,7,25,14,15,787.5,163.0,4.1,38.0,879.5,833.14,593.09
2017,7,25,14,30,781.0,161.0,4.1,38.0,854.0,803.9,574.76
2017,7,25,14,45,735.0,181.0,4.15,38.0,814.0,761.42,547.2
2017,7,25,15,0,689.0,201.0,4.2,38.0,774.0,721.94,520.12
2017,7,25,15,15,675.0,197.0,4.2,37.5,736.0,680.57,493.16
2017,7,25,15,30,661.0,193.0,4.2,37.0,698.0,638.04,464.8
2017,7,25,15,45,639.5,190.0,4.25,37.0,654.5,590.78,431.59
2017,7,25,16,0,618.0,187.0,4.3,37.0,611.0,543.53,397.69
2017,7,25,16,15,594.0,180.5,4.3,36.5,563.5,492.1,360.79
2017,7,25,16,30,570.0,174.0,4.3,36.0,516.0,438.7,321.52
2017,7,25,16,45,533.5,168.5,4.3,36.0,465.0,384.99,280.44
2017,7,25,17,0,497.0,163.0,4.3,36.0,414.0,334.1,240.75
2017,7,25,17,15,457.0,152.5,4.3,35.5,363.0,280.93,199.42
2017,7,25,17,30,417.0,142.0,4.3,35.0,312.0,231.68,160.78
2017,7,25,17,45,358.5,130.5,4.3,34.5,260.5,182.18,123.01
2017,7,25,18,0,300.0,119.0,4.3,34.0,209.0,139.31,91.72
2017,7,25,18,15,234.5,100.5,4.2,33.5,162.0,97.7,63.77
2017,7,25,18,30,169.0,82.0,4.1,33.0,115.0,64.04,47.19
2017,7,25,18,45,101.5,57.5,4.05,32.5,75.5,45.76,31.58
2017,7,25,19,0,34.0,33.0,4.0,32.0,36.0,27.13,14.72
2017,7,25,19,15,17.0,16.5,4.1,31.5,18.0,15.01,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.6,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.8,25.0,12.0,10.91,0.0
2017,7,26,6,15,105.0,31.5,3.0,25.5,45.0,25.32,13.41
2017,7,26,6,30,195.0,51.0,3.2,26.0,78.0,40.29,27.92
2017,7,26,6,45,304.5,61.5,3.4,26.5,126.0,47.34,34.47
2017,7,26,7,0,414.0,72.0,3.6,27.0,174.0,85.64,50.07
2017,7,26,7,15,473.5,81.0,3.7,27.5,225.5,131.05,80.39
2017,7,26,7,30,533.0,90.0,3.8,28.0,277.0,181.82,119.12
2017,7,26,7,45,590.0,92.5,3.95,28.5,332.0,232.88,160.44
2017,7,26,8,0,647.0,95.0,4.1,29.0,387.0,289.91,207.3
2017,7,26,8,15,676.5,99.5,4.2,29.5,440.0,344.25,252.46
2017,7,26,8,30,706.0,104.0,4.3,30.0,493.0,400.71,298.27
2017,7,26,8,45,734.0,105.5,4.4,30.5,544.0,456.79,342.63
2017,7,26,9,0,762.0,107.0,4.5,31.0,595.0,512.45,385.49
2017,7,26,9,15,778.5,110.0,4.55,31.5,641.5,563.79,423.9
2017,7,26,9,30,795.0,113.0,4.6,32.0,688.0,614.62,460.88
2017,7,26,9,45,810.5,114.0,4.65,33.0,730.5,662.02,493.48
2017,7,26,10,0,826.0,115.0,4.7,34.0,773.0,705.14,522.23
2017,7,26,10,15,835.0,117.0,4.7,34.0,808.5,745.3,549.12
2017,7,26,10,30,844.0,119.0,4.7,34.0,844.0,783.23,573.89
2017,7,26,10,45,852.5,120.0,4.7,34.5,873.5,817.4,594.7
2017,7,26,11,0,861.0,121.0,4.7,35.0,903.0,848.92,613.64
2017,7,26,11,15,865.5,122.0,4.65,35.5,925.0,874.13,628.04
2017,7,26,11,30,870.0,123.0,4.6,36.0,947.0,896.17,640.3
2017,7,26,11,45,858.5,134.0,4.6,36.5,957.0,909.56,647.13
2017,7,26,12,0,847.0,145.0,4.6,37.0,967.0,919.02,651.49
2017,7,26,12,15,848.5,145.0,4.55,37.0,973.5,927.04,656.18
2017,7,26,12,30,850.0,145.0,4.5,37.0,980.0,931.79,658.85
2017,7,26,12,45,849.0,145.5,4.5,37.0,978.0,931.43,658.58
2017,7,26,13,0,848.0,146.0,4.5,37.0,976.0,927.83,656.38
2017,7,26,13,15,845.5,145.5,4.45,37.0,965.5,918.7,650.5
2017,7,26,13,30,843.0,145.0,4.4,37.0,955.0,906.28,642.63
2017,7,26,13,45,838.5,144.0,4.4,37.5,937.0,888.34,630.18
2017,7,26,14,0,834.0,143.0,4.4,38.0,919.0,867.24,615.8
2017,7,26,14,15,828.0,141.5,4.4,38.0,893.5,841.34,599.64
2017,7,26,14,30,822.0,140.0,4.4,38.0,868.0,812.58,581.58
2017,7,26,14,45,835.0,125.0,4.4,38.0,841.0,783.74,563.44
2017,7,26,15,0,848.0,110.0,4.4,38.0,814.0,750.79,542.45
2017,7,26,15,15,838.0,108.0,4.4,37.5,775.5,709.6,516.81
2017,7,26,15,30,828.0,106.0,4.4,37.0,737.0,666.44,487.85
2017,7,26,15,45,816.0,102.5,4.45,37.0,693.5,618.87,454.21
2017,7,26,16,0,804.0,99.0,4.5,37.0,650.0,570.88,419.39
2017,7,26,16,15,786.5,96.0,4.5,36.5,601.5,517.89,380.77
2017,7,26,16,30,769.0,93.0,4.5,36.0,553.0,464.69,340.75
2017,7,26,16,45,746.5,89.0,4.5,36.0,501.5,408.49,296.64
2017,7,26,17,0,724.0,85.0,4.5,36.0,450.0,353.22,252.07
2017,7,26,17,15,692.5,80.5,4.45,35.5,396.5,295.88,205.61
2017,7,26,17,30,661.0,76.0,4.4,35.0,343.0,238.8,158.79
2017,7,26,17,45,616.5,70.5,4.4,34.5,290.0,183.23,113.99
2017,7,26,18,0,572.0,65.0,4.4,34.0,237.0,132.38,75.09
2017,7,26,18,15,505.5,57.5,4.15,33.5,186.0,83.19,43.15
2017,7,26,18,30,439.0,50.0,3.9,33.0,135.0,41.98,29.06
2017,7,26,18,45,332.5,39.0,3.7,32.5,91.5,30.82,19.44
2017,7,26,19,0,226.0,28.0,3.5,32.0,48.0,22.75,11.27
2017,7,26,19,15,113.0,14.0,3.45,31.5,24.0,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.5,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,24.0,13.0,10.91,0.0
2017,7,27,6,15,153.0,28.5,2.15,24.5,47.0,22.25,10.96
2017,7,27,6,30,267.0,45.0,2.3,25.0,81.0,34.68,23.35
2017,7,27,6,45,364.5,54.5,2.5,25.5,128.5,42.59,30.59
2017,7,27,7,0,462.0,64.0,2.7,26.0,176.0,83.88,47.17
2017,7,27,7,15,519.0,72.0,2.8,27.0,228.0,129.44,77.26
2017,7,27,7,30,576.0,80.0,2.9,28.0,280.0,181.66,117.18
2017,7,27,7,45,618.0,85.0,3.05,29.0,334.0,233.77,159.72
2017,7,27,8,0,660.0,90.0,3.2,30.0,388.0,290.09,205.96
2017,7,27,8,15,688.5,94.5,3.2,30.5,440.5,344.83,251.1
2017,7,27,8,30,717.0,99.0,3.2,31.0,493.0,403.21,297.83
2017,7,27,8,45,738.0,103.0,3.25,31.5,543.0,457.27,340.19
2017,7,27,9,0,759.0,107.0,3.3,32.0,593.0,511.87,381.64
2017,7,27,9,15,775.5,110.0,3.25,32.5,639.0,563.14,419.2
2017,7,27,9,30,792.0,113.0,3.2,33.0,685.0,613.9,455.2
2017,7,27,9,45,805.0,115.5,3.2,34.0,726.5,661.02,486.74
2017,7,27,10,0,818.0,118.0,3.2,35.0,768.0,703.47,514.19
2017,7,27,10,15,827.5,120.0,3.2,35.0,804.0,743.76,540.63
2017,7,27,10,30,837.0,122.0,3.2,35.0,840.0,781.88,564.92
2017,7,27,10,45,845.5,122.5,3.2,35.5,869.5,815.42,584.81
2017,7,27,11,0,854.0,123.0,3.2,36.0,899.0,846.33,602.8
2017,7,27,11,15,859.0,124.0,3.2,36.5,920.5,871.84,617.16
2017,7,27,11,30,864.0,125.0,3.2,37.0,942.0,894.22,629.49
2017,7,27,11,45,879.5,117.0,3.25,37.5,959.5,914.6,640.82
2017,7,27,12,0,895.0,109.0,3.3,38.0,977.0,931.89,650.22
2017,7,27,12,15,896.0,109.0,3.35,38.0,983.5,939.95,655.26
2017,7,27,12,30,897.0,109.0,3.4,38.0,990.0,944.5,658.26
2017,7,27,12,45,897.0,108.5,3.5,38.5,988.0,944.16,657.25
2017,7,27,13,0,897.0,108.0,3.6,39.0,986.0,940.33,654.16
2017,7,27,13,15,895.0,107.5,3.65,39.0,976.0,931.13,648.9
2017,7,27,13,30,893.0,107.0,3.7,39.0,966.0,918.41,641.52
2017,7,27,13,45,890.0,106.0,3.8,39.0,948.0,900.84,631.39
2017,7,27,14,0,887.0,105.0,3.9,39.0,930.0,879.85,619.11
2017,7,27,14,15,881.5,104.0,3.95,39.0,904.5,853.43,603.07
2017,7,27,14,30,876.0,103.0,4.0,39.0,879.0,823.94,585.01
2017,7,27,14,45,861.5,105.5,4.05,39.0,845.0,787.76,562.46
2017,7,27,15,0,847.0,108.0,4.1,39.0,811.0,749.44,538.32
2017,7,27,15,15,837.0,106.0,4.1,38.5,772.5,708.22,512.93
2017,7,27,15,30,827.0,104.0,4.1,38.0,734.0,665.04,484.23
2017,7,27,15,45,812.5,102.0,4.2,38.0,690.0,617.27,450.77
2017,7,27,16,0,798.0,100.0,4.3,38.0,646.0,569.4,416.33
2017,7,27,16,15,780.0,97.0,4.3,37.5,597.5,516.35,377.91
2017,7,27,16,30,762.0,94.0,4.3,37.0,549.0,463.16,338.14
2017,7,27,16,45,737.5,90.5,4.35,37.0,497.5,406.86,294.29
2017,7,27,17,0,713.0,87.0,4.4,37.0,446.0,351.73,250.14
2017,7,27,17,15,680.5,82.5,4.35,36.5,392.5,292.51,202.58
2017,7,27,17,30,648.0,78.0,4.3,36.0,339.0,237.85,157.87
2017,7,27,17,45,603.0,72.0,4.25,35.5,286.0,182.4,113.42
2017,7,27,18,0,558.0,66.0,4.2,35.0,233.0,131.77,74.86
2017,7,27,18,15,491.0,58.0,4.0,34.5,182.5,82.88,43.15
2017,7,27,18,30,424.0,50.0,3.8,34.0,132.0,42.07,28.98
2017,7,27,18,45,319.0,39.0,3.6,33.5,89.0,30.87,19.35
2017,7,27,19,0,214.0,28.0,3.4,33.0,46.0,21.93,10.41
2017,7,27,19,15,107.0,14.0,3.4,32.5,23.0,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,6.0,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,12.0,2.4,24.0,13.0,10.91,0.0
2017,7,28,6,15,173.0,27.5,2.65,24.5,48.0,21.51,10.16
2017,7,28,6,30,297.0,43.0,2.9,25.0,83.0,33.23,22.11
2017,7,28,6,45,397.5,52.0,3.15,26.0,132.0,41.98,29.99
2017,7,28,7,0,498.0,61.0,3.4,27.0,181.0,84.11,45.86
2017,7,28,7,15,555.0,68.0,3.5,28.0,234.5,131.08,76.77
2017,7,28,7,30,612.0,75.0,3.6,29.0,288.0,184.68,117.82
2017,7,28,7,45,659.0,78.5,3.75,30.0,343.5,238.9,162.04
2017,7,28,8,0,706.0,82.0,3.9,31.0,399.0,299.92,212.01
2017,7,28,8,15,733.5,86.0,3.9,31.5,452.5,356.22,258.6
2017,7,28,8,30,761.0,90.0,3.9,32.0,506.0,414.34,305.39
2017,7,28,8,45,786.0,91.5,3.95,32.5,558.0,470.33,349.37
2017,7,28,9,0,811.0,93.0,4.0,33.0,610.0,527.16,392.6
2017,7,28,9,15,826.0,95.5,3.95,33.5,657.5,578.82,430.62
2017,7,28,9,30,841.0,98.0,3.9,34.0,705.0,629.93,467.01
2017,7,28,9,45,855.5,98.5,3.85,35.0,747.5,677.72,499.01
2017,7,28,10,0,870.0,99.0,3.8,36.0,790.0,724.08,528.61
2017,7,28,10,15,878.5,101.0,3.75,36.5,826.5,765.66,554.05
2017,7,28,10,30,887.0,103.0,3.7,37.0,863.0,804.86,577.54
2017,7,28,10,45,895.0,103.0,3.7,37.5,892.5,839.14,597.71
2017,7,28,11,0,903.0,103.0,3.7,38.0,922.0,870.59,615.88
2017,7,28,11,15,907.5,104.0,3.65,38.0,944.0,896.94,631.69
2017,7,28,11,30,912.0,105.0,3.6,38.0,966.0,919.96,645.37
2017,7,28,11,45,900.5,115.0,3.55,38.5,976.5,933.44,651.66
2017,7,28,12,0,889.0,125.0,3.5,39.0,987.0,942.83,655.47
2017,7,28,12,15,890.0,125.0,3.45,39.0,993.0,950.82,659.88
2017,7,28,12,30,891.0,125.0,3.4,39.0,999.0,955.33,662.21
2017,7,28,12,45,891.0,124.5,3.4,39.5,996.5,954.99,660.57
2017,7,28,13,0,891.0,124.0,3.4,40.0,994.0,951.2,656.92
2017,7,28,13,15,888.5,123.5,3.35,40.0,983.5,941.61,650.88
2017,7,28,13,30,886.0,123.0,3.3,40.0,973.0,928.54,642.8
2017,7,28,13,45,881.5,122.5,3.25,40.0,955.0,910.22,631.54
2017,7,28,14,0,877.0,122.0,3.2,40.0,937.0,888.57,618.29
2017,7,28,14,15,871.5,120.5,3.15,40.0,911.0,861.92,601.91
2017,7,28,14,30,866.0,119.0,3.1,40.0,885.0,832.22,583.61
2017,7,28,14,45,857.0,118.0,3.1,40.0,852.0,797.32,562.18
2017,7,28,15,0,848.0,117.0,3.1,40.0,819.0,759.93,539.01
2017,7,28,15,15,837.0,114.5,3.05,40.0,780.0,717.42,511.94
2017,7,28,15,30,826.0,112.0,3.0,40.0,741.0,673.02,481.87
2017,7,28,15,45,812.5,109.0,3.0,40.0,696.5,626.77,450.03
2017,7,28,16,0,799.0,106.0,3.0,40.0,652.0,576.84,414.91
2017,7,28,16,15,780.5,103.0,2.95,39.5,603.0,523.36,377.02
2017,7,28,16,30,762.0,100.0,2.9,39.0,554.0,469.78,337.82
2017,7,28,16,45,738.0,96.0,2.9,38.5,502.0,413.08,295.21
2017,7,28,17,0,714.0,92.0,2.9,38.0,450.0,357.51,252.04
2017,7,28,17,15,681.0,87.0,2.75,37.5,396.0,297.45,204.47
2017,7,28,17,30,648.0,82.0,2.6,37.0,342.0,242.03,159.73
2017,7,28,17,45,601.0,75.5,2.5,37.0,288.0,185.6,114.86
2017,7,28,18,0,554.0,69.0,2.4,37.0,234.0,134.25,76.1
2017,7,28,18,15,484.5,60.5,2.15,36.0,182.5,84.89,44.52
2017,7,28,18,30,415.0,52.0,1.9,35.0,131.0,43.95,30.35
2017,7,28,18,45,307.0,40.0,1.65,34.0,87.5,31.83,20.05
2017,7,28,19,0,199.0,28.0,1.4,33.0,44.0,21.93,10.19
2017,7,28,19,15,99.5,14.0,1.55,32.5,22.0,12.73,0.0
2017,7,28,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.5,2.65,24.5,6.0,0.0,0.0
2017,7,29,6,0,32.0,11.0,2.9,25.0,12.0,10.01,0.0
2017,7,29,6,15,148.5,28.0,3.05,25.5,46.0,21.9,10.1
2017,7,29,6,30,265.0,45.0,3.2,26.0,80.0,34.74,23.21
2017,7,29,6,45,364.5,55.0,3.35,26.5,128.5,43.45,31.15
2017,7,29,7,0,464.0,65.0,3.5,27.0,177.0,85.7,48.22
2017,7,29,7,15,523.0,73.0,3.4,28.0,229.5,131.81,78.69
2017,7,29,7,30,582.0,81.0,3.3,29.0,282.0,184.86,119.15
2017,7,29,7,45,629.5,85.5,3.25,30.0,337.5,238.47,162.57
2017,7,29,8,0,677.0,90.0,3.2,31.0,393.0,296.93,210.13
2017,7,29,8,15,706.0,94.5,3.0,32.0,446.5,353.01,255.44
2017,7,29,8,30,735.0,99.0,2.8,33.0,500.0,412.72,301.89
2017,7,29,8,45,759.0,101.5,2.65,34.0,551.5,467.95,343.47
2017,7,29,9,0,783.0,104.0,2.5,35.0,603.0,523.97,383.88
2017,7,29,9,15,799.0,107.0,2.25,35.5,650.0,576.28,420.46
2017,7,29,9,30,815.0,110.0,2.0,36.0,697.0,627.96,454.96
2017,7,29,9,45,828.0,112.5,1.75,36.5,739.5,673.67,483.91
2017,7,29,10,0,841.0,115.0,1.5,37.0,782.0,719.8,511.63
2017,7,29,10,15,850.5,116.5,1.4,37.5,818.0,760.62,534.7
2017,7,29,10,30,860.0,118.0,1.3,38.0,854.0,799.19,555.64
2017,7,29,10,45,866.5,119.5,1.2,38.5,883.5,832.84,573.0
2017,7,29,11,0,873.0,121.0,1.1,39.0,913.0,863.66,588.25
2017,7,29,11,15,877.5,122.5,1.1,39.0,935.0,889.74,603.0
2017,7,29,11,30,882.0,124.0,1.1,39.0,957.0,912.58,615.84
2017,7,29,11,45,884.5,124.5,1.15,39.5,971.0,929.36,624.55
2017,7,29,12,0,887.0,125.0,1.2,40.0,985.0,942.68,631.31
2017,7,29,12,15,888.0,125.5,1.3,40.0,991.0,951.12,637.36
2017,7,29,12,30,889.0,126.0,1.4,40.0,997.0,956.08,641.48
2017,7,29,12,45,887.5,126.5,1.55,40.5,994.5,955.25,641.54
2017,7,29,13,0,886.0,127.0,1.7,41.0,992.0,950.98,639.57
2017,7,29,13,15,883.5,126.5,1.8,41.0,981.5,941.4,635.24
2017,7,29,13,30,881.0,126.0,1.9,41.0,971.0,928.36,628.87
2017,7,29,13,45,875.0,126.0,2.05,41.5,952.0,909.2,617.95
2017,7,29,14,0,869.0,126.0,2.2,42.0,933.0,886.8,604.98
2017,7,29,14,15,674.5,239.0,2.3,42.0,854.5,818.75,563.1
2017,7,29,14,30,480.0,352.0,2.4,42.0,776.0,741.3,510.76
2017,7,29,14,45,658.0,237.0,2.5,42.0,795.0,761.37,529.33
2017,7,29,15,0,836.0,122.0,2.6,42.0,814.0,756.79,530.21
2017,7,29,15,15,825.0,120.0,2.65,41.5,775.0,715.13,505.29
2017,7,29,15,30,814.0,118.0,2.7,41.0,736.0,674.45,479.41
2017,7,29,15,45,797.0,116.0,2.8,41.0,691.0,624.84,446.02
2017,7,29,16,0,780.0,114.0,2.9,41.0,646.0,574.43,411.15
2017,7,29,16,15,760.5,110.5,2.95,40.5,596.5,520.74,373.63
2017,7,29,16,30,741.0,107.0,3.0,40.0,547.0,467.11,334.84
2017,7,29,16,45,712.5,103.5,3.05,40.0,494.5,408.39,290.52
2017,7,29,17,0,684.0,100.0,3.1,40.0,442.0,352.57,247.11
2017,7,29,17,15,648.5,94.5,2.95,39.5,388.0,294.67,201.67
2017,7,29,17,30,613.0,89.0,2.8,39.0,334.0,239.91,158.03
2017,7,29,17,45,561.0,82.5,2.65,38.5,280.0,184.44,114.83
2017,7,29,18,0,509.0,76.0,2.5,38.0,226.0,134.74,77.97
2017,7,29,18,15,437.5,66.0,2.2,37.0,175.5,86.58,47.16
2017,7,29,18,30,366.0,56.0,1.9,36.0,125.0,45.83,31.71
2017,7,29,18,45,259.5,42.5,1.6,35.0,83.0,32.75,20.65
2017,7,29,19,0,153.0,29.0,1.3,34.0,41.0,22.67,10.39
2017,7,29,19,15,76.5,14.5,1.3,33.5,20.5,13.19,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.95,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,1.0,27.0,9.0,8.19,0.0
2017,7,30,6,15,101.5,28.5,1.05,27.5,40.5,23.0,10.46
2017,7,30,6,30,188.0,48.0,1.1,28.0,72.0,36.93,24.78
2017,7,30,6,45,272.0,63.0,1.15,28.5,117.0,49.15,35.62
2017,7,30,7,0,356.0,78.0,1.2,29.0,162.0,87.74,52.94
2017,7,30,7,15,416.0,89.0,1.2,29.5,212.5,130.19,81.13
2017,7,30,7,30,476.0,100.0,1.2,30.0,263.0,179.66,118.17
2017,7,30,7,45,522.5,107.5,1.25,30.5,316.0,231.82,159.48
2017,7,30,8,0,569.0,115.0,1.3,31.0,369.0,286.65,203.18
2017,7,30,8,15,601.0,121.5,1.2,31.5,420.5,339.79,245.13
2017,7,30,8,30,633.0,128.0,1.1,32.0,472.0,395.5,287.73
2017,7,30,8,45,656.5,133.5,1.0,33.0,521.5,448.44,326.21
2017,7,30,9,0,680.0,139.0,0.9,34.0,571.0,502.38,363.65
2017,7,30,9,15,698.5,143.5,0.85,34.5,617.0,553.15,398.39
2017,7,30,9,30,717.0,148.0,0.8,35.0,663.0,603.8,431.76
2017,7,30,9,45,727.5,153.0,0.8,36.0,703.0,649.1,459.93
2017,7,30,10,0,738.0,158.0,0.8,37.0,743.0,691.66,485.41
2017,7,30,10,15,749.0,161.0,0.9,37.0,778.5,731.96,511.99
2017,7,30,10,30,760.0,164.0,1.0,37.0,814.0,770.45,536.84
2017,7,30,10,45,766.0,167.5,1.1,37.5,842.0,803.25,556.18
2017,7,30,11,0,772.0,171.0,1.2,38.0,870.0,833.5,573.88
2017,7,30,11,15,778.0,172.5,1.3,38.0,891.5,859.17,589.93
2017,7,30,11,30,784.0,174.0,1.4,38.0,913.0,882.0,604.31
2017,7,30,11,45,795.0,169.5,1.55,38.5,929.0,900.76,615.56
2017,7,30,12,0,806.0,165.0,1.7,39.0,945.0,916.53,625.03
2017,7,30,12,15,807.5,165.0,1.8,39.0,951.0,924.63,630.66
2017,7,30,12,30,809.0,165.0,1.9,39.0,957.0,929.44,634.44
2017,7,30,12,45,805.0,167.5,2.0,39.5,954.0,928.17,633.3
2017,7,30,13,0,801.0,170.0,2.1,40.0,951.0,923.63,630.28
2017,7,30,13,15,798.5,169.5,2.2,40.0,941.0,914.38,625.79
2017,7,30,13,30,796.0,169.0,2.3,40.0,931.0,901.9,619.37
2017,7,30,13,45,552.0,305.0,2.45,40.0,829.0,802.9,555.48
2017,7,30,14,0,308.0,441.0,2.6,40.0,727.0,696.15,482.44
2017,7,30,14,15,534.5,305.5,2.7,39.5,784.5,761.37,533.2
2017,7,30,14,30,761.0,170.0,2.8,39.0,842.0,802.88,566.31
2017,7,30,14,45,700.5,198.0,2.95,39.0,798.5,759.96,538.57
2017,7,30,15,0,640.0,226.0,3.1,39.0,755.0,714.35,508.32
2017,7,30,15,15,422.0,292.0,3.25,38.5,634.0,589.14,422.49
2017,7,30,15,30,204.0,358.0,3.4,38.0,513.0,469.91,338.46
2017,7,30,15,45,382.0,284.5,3.55,38.0,552.0,510.18,370.23
2017,7,30,16,0,560.0,211.0,3.7,38.0,591.0,533.19,387.93
2017,7,30,16,15,539.5,197.0,3.85,37.5,541.0,479.17,349.73
2017,7,30,16,30,519.0,183.0,4.0,37.0,491.0,425.96,311.25
2017,7,30,16,45,421.5,187.0,4.15,37.0,422.0,356.56,259.67
2017,7,30,17,0,324.0,191.0,4.3,37.0,353.0,294.04,213.04
2017,7,30,17,15,285.5,178.0,4.35,36.5,308.0,249.1,178.99
2017,7,30,17,30,247.0,165.0,4.4,36.0,263.0,208.13,147.79
2017,7,30,17,45,262.0,140.5,4.45,35.5,230.0,172.48,118.91
2017,7,30,18,0,277.0,116.0,4.5,35.0,197.0,135.02,88.97
2017,7,30,18,15,221.5,95.0,4.4,34.5,151.0,93.37,60.41
2017,7,30,18,30,166.0,74.0,4.3,34.0,105.0,58.74,42.55
2017,7,30,18,45,109.0,49.5,4.25,33.5,67.0,38.93,25.73
2017,7,30,19,0,52.0,25.0,4.2,33.0,29.0,21.1,9.01
2017,7,30,19,15,26.0,12.5,4.05,32.5,14.5,11.37,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.0,2.85,25.0,3.0,0.0,0.0
2017,7,31,6,0,0.0,6.0,2.9,25.0,6.0,5.46,0.0
2017,7,31,6,15,61.0,27.5,2.9,25.5,35.5,22.87,10.08
2017,7,31,6,30,122.0,49.0,2.9,26.0,65.0,38.56,26.29
2017,7,31,6,45,194.0,69.5,2.95,26.5,109.0,55.12,40.92
2017,7,31,7,0,266.0,90.0,3.0,27.0,153.0,91.98,59.88
2017,7,31,7,15,150.0,108.0,2.9,27.5,145.5,111.38,78.26
2017,7,31,7,30,34.0,126.0,2.8,28.0,138.0,115.09,85.99
2017,7,31,7,45,17.5,133.0,2.7,28.5,139.5,120.32,90.51
2017,7,31,8,0,1.0,140.0,2.6,29.0,141.0,122.99,92.62
2017,7,31,8,15,58.0,187.5,2.5,29.5,219.5,187.04,141.1
2017,7,31,8,30,115.0,235.0,2.4,30.0,298.0,260.19,195.88
2017,7,31,8,45,300.0,224.0,2.3,31.0,409.5,351.69,263.01
2017,7,31,9,0,485.0,213.0,2.2,32.0,521.0,463.59,343.86
2017,7,31,9,15,380.5,267.5,2.25,32.5,520.5,473.24,349.44
2017,7,31,9,30,276.0,322.0,2.3,33.0,520.0,476.82,350.04
2017,7,31,9,45,390.5,303.0,2.4,33.5,602.0,551.7,403.59
2017,7,31,10,0,505.0,284.0,2.5,34.0,684.0,641.49,465.86
2017,7,31,10,15,487.5,307.5,2.6,34.5,708.5,671.42,484.3
2017,7,31,10,30,470.0,331.0,2.7,35.0,733.0,698.36,500.76
2017,7,31,10,45,394.5,377.5,2.85,35.5,722.5,689.07,491.92
2017,7,31,11,0,319.0,424.0,3.0,36.0,712.0,681.0,483.79
2017,7,31,11,15,354.0,403.0,3.1,36.0,730.0,701.3,498.5
2017,7,31,11,30,389.0,382.0,3.2,36.0,748.0,728.94,517.76
2017,7,31,11,45,599.5,274.0,3.35,36.5,848.5,828.46,587.77
2017,7,31,12,0,810.0,166.0,3.5,37.0,949.0,922.91,649.19
2017,7,31,12,15,811.5,166.5,3.6,37.0,955.5,931.53,654.35
2017,7,31,12,30,813.0,167.0,3.7,37.0,962.0,936.83,658.11
2017,7,31,12,45,819.5,162.0,3.8,37.5,962.0,938.24,658.16
2017,7,31,13,0,826.0,157.0,3.9,38.0,962.0,936.25,656.16
2017,7,31,13,15,824.0,156.5,3.95,38.0,952.0,927.23,650.92
2017,7,31,13,30,822.0,156.0,4.0,38.0,942.0,914.86,643.66
2017,7,31,13,45,824.0,150.5,4.05,38.0,926.0,888.86,627.72
2017,7,31,14,0,826.0,145.0,4.1,38.0,910.0,869.49,616.13
2017,7,31,14,15,820.0,143.5,4.15,38.0,884.5,843.53,600.2
2017,7,31,14,30,814.0,142.0,4.2,38.0,859.0,821.37,586.77
2017,7,31,14,45,810.5,137.0,4.3,38.0,828.0,787.71,565.85
2017,7,31,15,0,807.0,132.0,4.4,38.0,797.0,751.35,542.98
2017,7,31,15,15,688.0,188.0,4.4,37.5,736.0,688.7,499.84
2017,7,31,15,30,569.0,244.0,4.4,37.0,675.0,626.4,455.95
2017,7,31,15,45,667.0,180.0,4.4,37.0,654.5,605.3,442.9
2017,7,31,16,0,765.0,116.0,4.4,37.0,634.0,569.54,418.42
2017,7,31,16,15,745.5,112.0,4.35,36.5,585.5,515.94,379.45
2017,7,31,16,30,726.0,108.0,4.3,36.0,537.0,462.43,339.41
2017,7,31,16,45,704.5,102.0,4.3,36.0,486.5,405.05,294.78
2017,7,31,17,0,683.0,96.0,4.3,36.0,436.0,349.83,250.54
2017,7,31,17,15,649.5,90.5,4.2,35.5,382.5,292.49,204.39
2017,7,31,17,30,616.0,85.0,4.1,35.0,329.0,238.06,159.88
2017,7,31,17,45,571.0,77.5,4.0,34.5,276.0,182.76,115.51
2017,7,31,18,0,526.0,70.0,3.9,34.0,223.0,132.39,76.95
2017,7,31,18,15,457.0,61.0,3.5,33.0,173.0,84.11,45.38
