Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,18,30,388.0,52.0,3.1,32.0,123.0,44.28,31.0
2017,7,31,18,45,287.0,38.5,2.75,31.5,81.0,30.72,19.29
2017,7,31,19,0,186.0,25.0,2.4,31.0,39.0,19.6,7.74
2017,7,31,19,15,93.0,12.5,2.35,30.5,19.5,11.37,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,15.5,4.0,0.85,24.5,4.5,0.0,0.0
2017,8,1,6,0,31.0,8.0,1.0,25.0,9.0,7.28,0.0
2017,8,1,6,15,135.0,25.5,1.05,25.5,41.0,19.96,7.73
2017,8,1,6,30,239.0,43.0,1.1,26.0,73.0,33.21,21.86
2017,8,1,6,45,321.5,56.0,1.15,27.0,118.5,44.76,32.14
2017,8,1,7,0,404.0,69.0,1.2,28.0,164.0,84.71,48.94
2017,8,1,7,15,303.5,99.5,1.2,28.5,181.5,124.82,81.96
2017,8,1,7,30,203.0,130.0,1.2,29.0,199.0,152.03,107.83
2017,8,1,7,45,401.0,118.0,1.2,29.5,285.5,208.88,146.58
2017,8,1,8,0,599.0,106.0,1.2,30.0,372.0,289.59,205.75
2017,8,1,8,15,630.0,112.0,1.2,30.5,424.0,343.74,248.91
2017,8,1,8,30,661.0,118.0,1.2,31.0,476.0,400.3,292.79
2017,8,1,8,45,684.0,123.0,1.3,31.5,525.5,454.13,333.77
2017,8,1,9,0,707.0,128.0,1.4,32.0,575.0,508.85,374.15
2017,8,1,9,15,724.5,132.0,1.5,32.5,621.5,559.96,410.84
2017,8,1,9,30,742.0,136.0,1.6,33.0,668.0,610.64,446.21
2017,8,1,9,45,757.0,138.5,1.7,33.5,709.5,657.35,478.0
2017,8,1,10,0,772.0,141.0,1.8,34.0,751.0,702.96,508.32
2017,8,1,10,15,782.5,143.5,1.9,34.0,786.5,743.77,535.84
2017,8,1,10,30,793.0,146.0,2.0,34.0,822.0,782.62,560.77
2017,8,1,10,45,800.5,148.0,2.15,34.5,851.0,816.33,581.45
2017,8,1,11,0,808.0,150.0,2.3,35.0,880.0,847.46,600.38
2017,8,1,11,15,813.5,151.5,2.4,35.5,902.0,873.61,615.67
2017,8,1,11,30,819.0,153.0,2.5,36.0,924.0,896.76,629.07
2017,8,1,11,45,799.0,170.0,2.6,36.5,932.0,908.31,635.18
2017,8,1,12,0,779.0,187.0,2.7,37.0,940.0,915.73,638.85
2017,8,1,12,15,780.5,187.5,2.8,37.0,946.0,924.09,644.55
2017,8,1,12,30,782.0,188.0,2.9,37.0,952.0,929.25,648.34
2017,8,1,12,45,782.0,187.5,3.0,37.5,950.5,928.86,647.4
2017,8,1,13,0,782.0,187.0,3.1,38.0,949.0,925.25,644.57
2017,8,1,13,15,779.5,186.5,3.1,38.0,939.0,916.1,639.05
2017,8,1,13,30,777.0,186.0,3.1,38.0,929.0,903.76,631.65
2017,8,1,13,45,773.0,184.0,3.15,38.0,911.0,885.53,620.92
2017,8,1,14,0,769.0,182.0,3.2,38.0,893.0,864.28,608.32
2017,8,1,14,15,762.0,180.0,3.2,38.0,868.0,837.55,591.92
2017,8,1,14,30,755.0,178.0,3.2,38.0,843.0,808.18,573.8
2017,8,1,14,45,455.5,289.5,3.25,38.0,687.0,650.8,465.02
2017,8,1,15,0,156.0,401.0,3.3,38.0,531.0,494.25,353.09
2017,8,1,15,15,399.5,302.0,3.25,37.5,609.5,583.85,421.41
2017,8,1,15,30,643.0,203.0,3.2,37.0,688.0,642.9,466.05
2017,8,1,15,45,375.5,255.5,3.2,37.0,535.0,486.89,354.5
2017,8,1,16,0,108.0,308.0,3.2,37.0,382.0,341.72,248.81
2017,8,1,16,15,273.5,260.0,3.2,36.5,426.0,389.24,285.46
2017,8,1,16,30,439.0,212.0,3.2,36.0,470.0,414.32,303.52
2017,8,1,16,45,410.0,195.0,3.2,36.0,418.0,359.84,262.5
2017,8,1,17,0,381.0,178.0,3.2,36.0,366.0,307.81,222.83
2017,8,1,17,15,343.5,165.5,3.15,35.5,320.0,257.58,184.43
2017,8,1,17,30,306.0,153.0,3.1,35.0,274.0,213.95,150.75
2017,8,1,17,45,267.5,134.0,3.1,34.5,227.5,168.76,116.15
2017,8,1,18,0,229.0,115.0,3.1,34.0,181.0,128.09,85.82
2017,8,1,18,15,184.5,93.0,2.9,33.5,138.5,89.36,58.69
2017,8,1,18,30,140.0,71.0,2.7,33.0,96.0,56.39,40.75
2017,8,1,18,45,83.5,47.5,2.5,33.0,61.0,38.47,25.31
2017,8,1,19,0,27.0,24.0,2.3,33.0,26.0,20.22,7.61
2017,8,1,19,15,13.5,12.0,2.35,32.5,13.0,10.91,0.0
2017,8,1,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,3.0,1.2,26.0,3.0,2.63,0.0
2017,8,2,6,30,0.0,6.0,1.2,26.0,6.0,5.26,0.0
2017,8,2,6,45,0.0,10.5,1.3,26.5,10.5,9.22,2.17
2017,8,2,7,0,0.0,15.0,1.4,27.0,15.0,13.18,5.15
2017,8,2,7,15,0.0,20.0,1.3,27.5,20.0,17.59,8.78
2017,8,2,7,30,0.0,25.0,1.2,28.0,25.0,22.01,12.36
2017,8,2,7,45,0.0,67.0,1.2,28.5,67.0,59.22,42.37
2017,8,2,8,0,0.0,109.0,1.2,29.0,109.0,96.02,71.33
2017,8,2,8,15,0.0,113.0,1.15,29.5,113.0,99.78,73.78
2017,8,2,8,30,0.0,117.0,1.1,30.0,117.0,103.49,76.22
2017,8,2,8,45,2.5,150.5,1.1,30.5,152.5,134.42,99.63
2017,8,2,9,0,5.0,184.0,1.1,31.0,188.0,165.81,122.9
2017,8,2,9,15,17.5,230.5,1.2,31.0,243.5,215.14,159.65
2017,8,2,9,30,30.0,277.0,1.3,31.0,299.0,270.35,200.1
2017,8,2,9,45,18.0,232.0,1.4,31.5,245.5,219.18,161.46
2017,8,2,10,0,6.0,187.0,1.5,32.0,192.0,171.09,125.13
2017,8,2,10,15,8.0,207.5,1.6,32.0,214.5,191.47,140.28
2017,8,2,10,30,10.0,228.0,1.7,32.0,237.0,212.07,155.32
2017,8,2,10,45,13.5,262.0,1.85,32.0,274.5,246.34,180.37
2017,8,2,11,0,17.0,296.0,2.0,32.0,312.0,280.96,205.4
2017,8,2,11,15,27.5,347.0,2.0,32.0,373.0,346.04,252.03
2017,8,2,11,30,38.0,398.0,2.0,32.0,434.0,404.98,293.37
2017,8,2,11,45,81.5,442.5,2.05,32.5,521.0,488.57,351.6
2017,8,2,12,0,125.0,487.0,2.1,33.0,608.0,582.79,415.26
2017,8,2,12,15,110.0,485.0,2.1,33.0,592.0,558.83,398.09
2017,8,2,12,30,95.0,483.0,2.1,33.0,576.0,543.49,387.38
2017,8,2,12,45,53.5,361.5,2.1,33.0,414.0,388.09,279.99
2017,8,2,13,0,12.0,240.0,2.1,33.0,252.0,227.51,164.82
2017,8,2,13,15,15.5,284.0,2.05,33.0,299.5,270.78,196.72
2017,8,2,13,30,19.0,328.0,2.0,33.0,347.0,313.99,227.66
2017,8,2,13,45,12.5,246.5,1.95,33.5,259.0,233.01,168.82
2017,8,2,14,0,6.0,165.0,1.9,34.0,171.0,152.97,109.98
2017,8,2,14,15,18.0,257.5,1.85,34.0,274.0,246.76,179.33
2017,8,2,14,30,30.0,350.0,1.8,34.0,377.0,348.14,251.88
2017,8,2,14,45,85.0,375.0,1.75,34.0,446.0,413.62,299.06
2017,8,2,15,0,140.0,400.0,1.7,34.0,515.0,481.75,347.14
2017,8,2,15,15,90.5,356.0,1.65,33.5,429.5,391.58,284.2
2017,8,2,15,30,41.0,312.0,1.6,33.0,344.0,312.35,228.24
2017,8,2,15,45,78.5,310.5,1.6,33.0,365.5,331.96,243.77
2017,8,2,16,0,116.0,309.0,1.6,33.0,387.0,352.35,259.12
2017,8,2,16,15,58.0,215.5,1.55,32.5,254.5,225.21,166.63
2017,8,2,16,30,0.0,122.0,1.5,32.0,122.0,108.05,78.65
2017,8,2,16,45,0.0,75.5,1.5,31.5,75.5,66.82,47.19
2017,8,2,17,0,0.0,29.0,1.5,31.0,29.0,25.58,14.81
2017,8,2,17,15,0.0,25.0,1.45,30.5,25.0,22.03,12.09
2017,8,2,17,30,0.0,21.0,1.4,30.0,21.0,18.49,9.32
2017,8,2,17,45,0.0,17.5,1.4,30.0,17.5,15.39,6.85
2017,8,2,18,0,0.0,14.0,1.4,30.0,14.0,12.3,4.35
2017,8,2,18,15,0.0,10.5,1.3,29.5,10.5,9.22,1.83
2017,8,2,18,30,0.0,7.0,1.2,29.0,7.0,6.14,0.0
2017,8,2,18,45,0.0,4.0,1.2,28.5,4.0,3.5,0.0
2017,8,2,19,0,0.0,1.0,1.2,28.0,1.0,0.87,0.0
2017,8,2,19,15,0.0,0.5,1.2,27.5,0.5,0.45,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,66.5,23.5,1.45,24.0,31.5,19.13,6.33
2017,8,3,6,30,133.0,47.0,1.5,24.0,63.0,37.09,25.19
2017,8,3,6,45,218.0,65.0,1.6,24.5,108.0,52.71,39.18
2017,8,3,7,0,303.0,83.0,1.7,25.0,153.0,89.57,56.89
2017,8,3,7,15,151.5,81.0,1.7,25.5,116.0,90.07,61.54
2017,8,3,7,30,0.0,79.0,1.7,26.0,79.0,69.5,51.24
2017,8,3,7,45,0.0,89.0,1.7,26.5,89.0,78.42,58.22
2017,8,3,8,0,0.0,99.0,1.7,27.0,99.0,87.35,65.03
2017,8,3,8,15,5.0,138.5,1.7,27.5,141.5,123.92,93.5
2017,8,3,8,30,10.0,178.0,1.7,28.0,184.0,161.32,122.04
2017,8,3,8,45,5.0,168.0,1.7,28.5,171.5,151.1,113.44
2017,8,3,9,0,0.0,158.0,1.7,29.0,159.0,140.1,104.36
2017,8,3,9,15,116.0,243.0,1.65,29.5,326.5,292.94,220.56
2017,8,3,9,30,232.0,328.0,1.6,30.0,494.0,451.37,334.91
2017,8,3,9,45,169.5,350.5,1.55,30.5,475.5,441.59,324.9
2017,8,3,10,0,107.0,373.0,1.5,31.0,457.0,419.54,306.96
2017,8,3,10,15,60.0,314.5,1.5,31.5,362.0,334.47,245.04
2017,8,3,10,30,13.0,256.0,1.5,32.0,267.0,239.89,175.17
2017,8,3,10,45,42.0,339.0,1.55,32.5,377.0,348.0,253.39
2017,8,3,11,0,71.0,422.0,1.6,33.0,487.0,453.17,326.06
2017,8,3,11,15,58.0,417.0,1.6,33.0,470.5,439.55,315.42
2017,8,3,11,30,45.0,412.0,1.6,33.0,454.0,425.0,304.83
2017,8,3,11,45,113.0,451.5,1.65,33.5,560.0,536.29,381.96
2017,8,3,12,0,181.0,491.0,1.7,34.0,666.0,639.54,450.53
2017,8,3,12,15,297.0,458.0,1.7,34.0,746.5,728.21,510.44
2017,8,3,12,30,413.0,425.0,1.7,34.0,827.0,814.77,567.65
2017,8,3,12,45,241.0,443.5,1.75,34.5,678.5,663.16,465.14
2017,8,3,13,0,69.0,462.0,1.8,35.0,530.0,498.8,351.89
2017,8,3,13,15,136.0,472.5,1.85,35.0,603.5,580.07,409.47
2017,8,3,13,30,203.0,483.0,1.9,35.0,677.0,649.07,456.51
2017,8,3,13,45,257.5,460.0,1.95,35.0,701.5,680.53,478.57
2017,8,3,14,0,312.0,437.0,2.0,35.0,726.0,700.17,493.2
2017,8,3,14,15,282.0,431.5,2.1,34.5,686.5,659.99,467.98
2017,8,3,14,30,252.0,426.0,2.2,34.0,647.0,620.13,442.89
2017,8,3,14,45,497.5,297.0,2.3,34.0,712.5,693.48,499.25
2017,8,3,15,0,743.0,168.0,2.4,34.0,778.0,740.66,536.34
2017,8,3,15,15,510.5,255.0,2.45,34.0,665.0,623.12,452.82
2017,8,3,15,30,278.0,342.0,2.5,34.0,552.0,514.21,374.43
2017,8,3,15,45,485.5,245.0,2.65,34.0,583.5,549.22,403.28
2017,8,3,16,0,693.0,148.0,2.8,34.0,615.0,560.18,413.06
2017,8,3,16,15,671.5,143.0,2.85,33.5,566.5,507.26,374.9
2017,8,3,16,30,650.0,138.0,2.9,33.0,518.0,454.83,336.17
2017,8,3,16,45,624.5,130.5,2.95,33.0,467.5,399.14,293.23
2017,8,3,17,0,599.0,123.0,3.0,33.0,417.0,345.02,250.33
2017,8,3,17,15,562.0,115.0,2.95,32.5,364.5,288.63,205.4
2017,8,3,17,30,525.0,107.0,2.9,32.0,312.0,235.76,162.62
2017,8,3,17,45,475.0,97.0,2.9,31.5,260.0,180.07,118.42
2017,8,3,18,0,425.0,87.0,2.9,31.0,208.0,132.41,82.08
2017,8,3,18,15,355.5,73.5,2.75,30.5,159.5,86.24,50.99
2017,8,3,18,30,286.0,60.0,2.6,30.0,111.0,48.57,34.77
2017,8,3,18,45,194.5,42.0,2.5,30.0,71.0,32.4,20.65
2017,8,3,19,0,103.0,24.0,2.4,30.0,31.0,18.77,5.68
2017,8,3,19,15,51.5,12.0,2.35,29.5,15.5,10.91,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.0,21.0,1.3,25.5,34.0,16.41,4.08
2017,8,4,6,30,214.0,42.0,1.3,26.0,68.0,32.47,21.11
2017,8,4,6,45,301.0,56.0,1.3,26.5,113.5,45.58,32.84
2017,8,4,7,0,388.0,70.0,1.3,27.0,159.0,85.76,50.27
2017,8,4,7,15,447.5,80.5,1.25,27.5,210.0,130.02,80.33
2017,8,4,7,30,507.0,91.0,1.2,28.0,261.0,183.35,121.11
2017,8,4,7,45,550.0,99.0,1.15,29.0,314.5,235.11,162.51
2017,8,4,8,0,593.0,107.0,1.1,30.0,368.0,291.39,207.33
2017,8,4,8,15,625.0,113.5,1.2,30.5,420.5,346.31,251.28
2017,8,4,8,30,657.0,120.0,1.3,31.0,473.0,403.8,296.05
2017,8,4,8,45,682.5,124.0,1.4,31.5,523.5,457.96,337.26
2017,8,4,9,0,708.0,128.0,1.5,32.0,574.0,513.27,378.06
2017,8,4,9,15,478.5,226.5,1.55,32.5,538.0,503.11,369.29
2017,8,4,9,30,249.0,325.0,1.6,33.0,502.0,465.72,339.86
2017,8,4,9,45,263.0,336.5,1.7,33.5,534.0,499.41,363.16
2017,8,4,10,0,277.0,348.0,1.8,34.0,566.0,533.44,385.92
2017,8,4,10,15,156.5,349.0,1.8,34.0,473.5,448.08,324.44
2017,8,4,10,30,36.0,350.0,1.8,34.0,381.0,351.71,254.04
2017,8,4,10,45,79.5,398.0,1.85,34.5,469.0,435.08,313.0
2017,8,4,11,0,123.0,446.0,1.9,35.0,557.0,529.69,377.11
2017,8,4,11,15,473.0,299.0,1.9,35.0,741.0,721.54,513.21
2017,8,4,11,30,823.0,152.0,1.9,35.0,925.0,904.74,632.98
2017,8,4,11,45,804.0,168.5,1.95,35.5,933.0,916.82,637.47
2017,8,4,12,0,785.0,185.0,2.0,36.0,941.0,924.77,641.13
2017,8,4,12,15,786.5,185.5,2.0,36.0,947.5,933.19,646.04
2017,8,4,12,30,788.0,186.0,2.0,36.0,954.0,938.36,649.03
2017,8,4,12,45,785.0,187.5,2.0,36.5,951.0,936.95,646.77
2017,8,4,13,0,782.0,189.0,2.0,37.0,948.0,932.3,642.7
2017,8,4,13,15,779.5,188.5,2.0,37.0,938.0,923.02,637.25
2017,8,4,13,30,777.0,188.0,2.0,37.0,928.0,910.54,629.96
2017,8,4,13,45,602.5,286.5,2.0,37.0,854.0,838.49,582.98
2017,8,4,14,0,428.0,385.0,2.0,37.0,780.0,761.93,530.58
2017,8,4,14,15,590.0,283.0,2.05,37.0,810.0,795.19,557.57
2017,8,4,14,30,752.0,181.0,2.1,37.0,840.0,812.65,572.74
2017,8,4,14,45,717.5,193.0,2.15,37.0,802.0,775.42,549.05
2017,8,4,15,0,683.0,205.0,2.2,37.0,764.0,733.79,522.02
2017,8,4,15,15,668.5,200.5,2.25,37.0,725.5,691.05,494.35
2017,8,4,15,30,654.0,196.0,2.3,37.0,687.0,647.2,465.32
2017,8,4,15,45,636.5,190.0,2.35,37.0,643.5,599.18,432.78
2017,8,4,16,0,619.0,184.0,2.4,37.0,600.0,550.87,399.23
2017,8,4,16,15,596.0,177.0,2.45,36.5,552.0,498.64,362.79
2017,8,4,16,30,573.0,170.0,2.5,36.0,504.0,444.1,323.61
2017,8,4,16,45,539.5,162.5,2.55,35.5,453.0,388.92,282.77
2017,8,4,17,0,506.0,155.0,2.6,35.0,402.0,336.32,242.71
2017,8,4,17,15,467.5,143.5,2.55,34.5,350.0,281.49,200.16
2017,8,4,17,30,429.0,132.0,2.5,34.0,298.0,230.49,160.04
2017,8,4,17,45,371.0,119.5,2.5,34.0,246.5,178.86,120.12
2017,8,4,18,0,313.0,107.0,2.5,34.0,195.0,133.67,86.59
2017,8,4,18,15,252.0,87.5,2.3,33.5,148.0,90.43,57.1
2017,8,4,18,30,191.0,68.0,2.1,33.0,101.0,54.84,39.37
2017,8,4,18,45,121.0,44.5,1.9,32.5,62.5,35.23,22.58
2017,8,4,19,0,51.0,21.0,1.7,32.0,24.0,17.18,3.93
2017,8,4,19,15,25.5,10.5,1.8,31.5,12.0,9.55,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,67.5,22.0,1.6,25.5,30.5,17.96,4.38
2017,8,5,6,30,135.0,44.0,1.7,26.0,61.0,34.89,23.03
2017,8,5,6,45,218.5,62.5,1.85,26.5,105.5,51.39,37.68
2017,8,5,7,0,302.0,81.0,2.0,27.0,150.0,88.77,55.65
2017,8,5,7,15,360.5,95.5,2.05,27.5,200.0,131.25,85.11
2017,8,5,7,30,419.0,110.0,2.1,28.0,250.0,180.77,122.9
2017,8,5,7,45,471.0,118.5,2.15,29.0,303.0,230.23,162.02
2017,8,5,8,0,523.0,127.0,2.2,30.0,356.0,285.29,205.72
2017,8,5,8,15,556.0,135.0,2.25,30.5,407.5,340.95,250.13
2017,8,5,8,30,589.0,143.0,2.3,31.0,459.0,396.61,293.57
2017,8,5,8,45,615.5,149.5,2.4,32.0,509.0,450.19,333.84
2017,8,5,9,0,642.0,156.0,2.5,33.0,559.0,505.19,373.84
2017,8,5,9,15,661.5,161.0,2.6,33.5,605.0,555.72,410.27
2017,8,5,9,30,681.0,166.0,2.7,34.0,651.0,606.32,445.78
2017,8,5,9,45,694.0,171.5,2.85,34.5,692.0,652.7,477.66
2017,8,5,10,0,707.0,177.0,3.0,35.0,733.0,698.0,508.13
2017,8,5,10,15,718.5,180.0,3.1,35.0,768.0,738.43,535.66
2017,8,5,10,30,730.0,183.0,3.2,35.0,803.0,777.15,561.72
2017,8,5,10,45,739.0,185.5,3.35,35.5,832.0,807.42,580.58
2017,8,5,11,0,748.0,188.0,3.5,36.0,861.0,838.81,599.76
2017,8,5,11,15,754.0,190.0,3.6,36.0,882.5,864.59,616.22
2017,8,5,11,30,760.0,192.0,3.7,36.0,904.0,887.58,630.92
2017,8,5,11,45,763.5,193.0,3.8,36.5,918.0,904.42,640.4
2017,8,5,12,0,767.0,194.0,3.9,37.0,932.0,918.18,647.97
2017,8,5,12,15,768.5,194.5,4.0,37.0,938.0,926.46,653.47
2017,8,5,12,30,770.0,195.0,4.1,37.0,944.0,931.54,657.07
2017,8,5,12,45,772.0,193.0,4.2,37.0,942.5,931.57,657.55
2017,8,5,13,0,774.0,191.0,4.3,37.0,941.0,928.37,656.09
2017,8,5,13,15,771.5,190.0,4.35,37.0,930.5,918.65,650.31
2017,8,5,13,30,769.0,189.0,4.4,37.0,920.0,905.75,642.6
2017,8,5,13,45,766.0,186.0,4.5,37.0,902.5,887.4,631.63
2017,8,5,14,0,763.0,183.0,4.6,37.0,885.0,866.0,618.7
2017,8,5,14,15,465.5,309.0,4.6,36.5,733.5,712.91,513.2
2017,8,5,14,30,168.0,435.0,4.6,36.0,582.0,552.56,397.87
2017,8,5,14,45,452.5,301.5,4.65,36.0,676.0,663.86,482.84
2017,8,5,15,0,737.0,168.0,4.7,36.0,770.0,738.53,539.81
2017,8,5,15,15,724.0,164.5,4.65,36.0,731.5,698.26,511.51
2017,8,5,15,30,711.0,161.0,4.6,36.0,693.0,654.23,480.78
2017,8,5,15,45,699.0,154.0,4.6,36.0,650.0,606.35,446.95
2017,8,5,16,0,687.0,147.0,4.6,36.0,607.0,557.52,411.69
2017,8,5,16,15,665.0,142.0,4.55,35.5,559.0,504.46,373.15
2017,8,5,16,30,643.0,137.0,4.5,35.0,511.0,451.96,333.93
2017,8,5,16,45,620.5,128.5,4.45,35.0,460.5,396.85,291.09
2017,8,5,17,0,598.0,120.0,4.4,35.0,410.0,343.02,248.16
2017,8,5,17,15,559.5,112.5,4.3,34.5,357.5,286.51,203.11
2017,8,5,17,30,521.0,105.0,4.2,34.0,305.0,233.71,160.43
2017,8,5,17,45,476.0,93.5,4.1,33.5,254.0,177.83,115.96
2017,8,5,18,0,431.0,82.0,4.0,33.0,203.0,129.46,78.93
2017,8,5,18,15,358.0,69.5,3.8,32.5,154.5,83.45,48.25
2017,8,5,18,30,285.0,57.0,3.6,32.0,106.0,46.37,32.58
2017,8,5,18,45,190.0,40.0,3.4,32.0,67.5,30.91,19.11
2017,8,5,19,0,95.0,23.0,3.2,32.0,29.0,18.73,3.82
2017,8,5,19,15,47.5,11.5,3.3,31.5,14.5,10.46,0.0
2017,8,5,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,14.0,3.85,26.0,14.0,12.32,0.72
2017,8,6,6,30,0.0,28.0,4.0,26.0,28.0,24.69,14.61
2017,8,6,6,45,0.0,48.0,4.2,26.5,48.0,41.58,27.93
2017,8,6,7,0,0.0,68.0,4.4,27.0,68.0,58.79,42.22
2017,8,6,7,15,2.5,90.0,4.45,27.5,91.0,78.27,57.98
2017,8,6,7,30,5.0,112.0,4.5,28.0,114.0,98.32,73.88
2017,8,6,7,45,2.5,115.0,4.6,28.5,116.0,101.41,76.12
2017,8,6,8,0,0.0,118.0,4.7,29.0,118.0,103.87,77.74
2017,8,6,8,15,0.0,106.0,4.75,29.5,106.0,93.69,69.23
2017,8,6,8,30,0.0,94.0,4.8,30.0,94.0,83.24,60.59
2017,8,6,8,45,1.5,132.5,4.85,30.5,133.5,118.12,87.53
2017,8,6,9,0,3.0,171.0,4.9,31.0,173.0,153.37,114.28
2017,8,6,9,15,34.5,241.5,4.85,31.5,266.0,239.3,179.43
2017,8,6,9,30,66.0,312.0,4.8,32.0,359.0,326.63,243.99
2017,8,6,9,45,50.0,314.0,4.8,32.5,351.0,321.52,238.81
2017,8,6,10,0,34.0,316.0,4.8,33.0,343.0,314.75,232.58
2017,8,6,10,15,42.0,344.0,4.8,33.5,379.0,349.23,256.99
2017,8,6,10,30,50.0,372.0,4.8,34.0,415.0,384.35,281.46
2017,8,6,10,45,58.5,395.0,4.8,34.5,446.5,415.68,302.97
2017,8,6,11,0,67.0,418.0,4.8,35.0,478.0,447.41,324.53
2017,8,6,11,15,244.5,408.0,4.75,35.0,635.5,616.07,446.39
2017,8,6,11,30,422.0,398.0,4.7,35.0,793.0,781.59,561.09
2017,8,6,11,45,317.0,442.5,4.7,35.5,742.5,727.64,520.03
2017,8,6,12,0,212.0,487.0,4.7,36.0,692.0,667.49,475.64
2017,8,6,12,15,245.0,483.5,4.65,36.0,721.5,697.73,496.92
2017,8,6,12,30,278.0,480.0,4.6,36.0,751.0,736.48,523.19
2017,8,6,12,45,167.0,463.0,4.6,36.5,626.0,605.36,431.43
2017,8,6,13,0,56.0,446.0,4.6,37.0,501.0,472.61,337.0
2017,8,6,13,15,210.5,438.0,4.55,37.0,639.0,619.09,442.52
2017,8,6,13,30,365.0,430.0,4.5,37.0,777.0,759.97,539.82
2017,8,6,13,45,299.0,443.0,4.45,37.0,724.0,705.22,501.15
2017,8,6,14,0,233.0,456.0,4.4,37.0,671.0,642.68,457.99
2017,8,6,14,15,284.0,428.5,4.35,37.0,682.5,661.92,472.84
2017,8,6,14,30,335.0,401.0,4.3,37.0,694.0,668.7,478.94
2017,8,6,14,45,533.0,284.5,4.25,37.0,729.5,713.7,514.59
2017,8,6,15,0,731.0,168.0,4.2,37.0,765.0,737.55,535.16
2017,8,6,15,15,718.0,164.5,4.15,36.5,726.5,695.06,506.95
2017,8,6,15,30,705.0,161.0,4.1,36.0,688.0,651.19,477.52
2017,8,6,15,45,685.5,157.5,4.05,36.0,643.5,602.02,442.73
2017,8,6,16,0,666.0,154.0,4.0,36.0,599.0,552.59,407.04
2017,8,6,16,15,643.5,149.0,3.9,35.5,551.0,500.16,369.09
2017,8,6,16,30,621.0,144.0,3.8,35.0,503.0,448.39,330.57
2017,8,6,16,45,591.0,137.0,3.75,35.0,452.5,392.47,287.46
2017,8,6,17,0,561.0,130.0,3.7,35.0,402.0,338.69,245.02
2017,8,6,17,15,521.5,121.5,3.5,34.5,349.5,280.19,198.85
2017,8,6,17,30,482.0,113.0,3.3,34.0,297.0,228.48,157.39
2017,8,6,17,45,431.0,101.5,3.15,33.5,246.0,176.01,116.12
2017,8,6,18,0,380.0,90.0,3.0,33.0,195.0,129.37,80.89
2017,8,6,18,15,307.0,75.5,2.8,32.5,147.5,84.66,50.91
2017,8,6,18,30,234.0,61.0,2.6,32.0,100.0,48.96,34.67
2017,8,6,18,45,145.0,41.0,2.45,31.5,62.5,32.68,20.49
2017,8,6,19,0,56.0,21.0,2.3,31.0,25.0,17.14,1.93
2017,8,6,19,15,28.0,10.5,2.4,30.5,12.5,9.55,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.87,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.75,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.5,4.5,3.94,0.0
2017,8,7,7,0,0.0,7.0,3.3,26.0,7.0,6.14,0.0
2017,8,7,7,15,0.0,9.5,3.3,26.0,9.5,8.34,1.22
2017,8,7,7,30,0.0,12.0,3.3,26.0,12.0,10.55,3.04
2017,8,7,7,45,0.0,19.5,3.35,26.0,19.5,17.16,8.46
2017,8,7,8,0,0.0,27.0,3.4,26.0,27.0,23.79,13.84
2017,8,7,8,15,0.0,31.5,3.3,26.0,31.5,27.78,17.02
2017,8,7,8,30,0.0,36.0,3.2,26.0,36.0,31.78,20.18
2017,8,7,8,45,0.0,41.0,3.1,26.0,41.0,36.23,23.68
2017,8,7,9,0,0.0,46.0,3.0,26.0,46.0,40.68,27.16
2017,8,7,9,15,0.0,46.0,2.9,26.0,46.0,40.71,27.09
2017,8,7,9,30,0.0,46.0,2.8,26.0,46.0,40.74,27.02
2017,8,7,9,45,0.0,74.0,2.75,26.0,74.0,65.66,46.73
2017,8,7,10,0,0.0,102.0,2.7,26.0,102.0,90.67,66.3
2017,8,7,10,15,4.0,153.0,2.6,26.0,156.5,139.54,104.31
2017,8,7,10,30,8.0,204.0,2.5,26.0,211.0,189.05,142.17
2017,8,7,10,45,5.5,176.0,2.4,26.0,181.0,162.05,121.13
2017,8,7,11,0,3.0,148.0,2.3,26.0,151.0,134.9,100.08
2017,8,7,11,15,6.5,178.0,2.25,26.0,184.0,165.31,123.46
2017,8,7,11,30,10.0,208.0,2.2,26.0,217.0,196.0,146.73
2017,8,7,11,45,12.5,248.0,2.15,26.5,260.0,235.12,175.7
2017,8,7,12,0,15.0,288.0,2.1,27.0,303.0,274.47,204.35
2017,8,7,12,15,29.0,356.5,2.0,27.0,385.0,361.48,267.93
2017,8,7,12,30,43.0,425.0,1.9,27.0,467.0,440.91,324.26
2017,8,7,12,45,37.5,410.0,1.85,27.0,446.5,421.21,309.62
2017,8,7,13,0,32.0,395.0,1.8,27.0,426.0,401.23,295.3
2017,8,7,13,15,67.0,432.5,1.7,27.0,496.5,469.52,344.59
2017,8,7,13,30,102.0,470.0,1.6,27.0,567.0,536.71,391.5
2017,8,7,13,45,139.5,466.0,1.5,27.0,595.5,574.18,417.53
2017,8,7,14,0,177.0,462.0,1.4,27.0,624.0,599.52,435.22
2017,8,7,14,15,158.0,446.5,1.3,27.0,588.5,562.59,409.24
2017,8,7,14,30,139.0,431.0,1.2,27.0,553.0,526.02,383.85
2017,8,7,14,45,198.0,408.5,1.1,27.0,574.0,546.18,399.43
2017,8,7,15,0,257.0,386.0,1.0,27.0,595.0,569.03,415.93
2017,8,7,15,15,335.0,341.5,0.9,27.0,600.0,572.31,419.38
2017,8,7,15,30,413.0,297.0,0.8,27.0,605.0,574.65,421.8
2017,8,7,15,45,394.5,283.0,0.7,27.0,562.0,522.86,385.25
2017,8,7,16,0,376.0,269.0,0.6,27.0,519.0,477.94,353.32
2017,8,7,16,15,407.5,237.0,0.5,27.0,489.0,449.62,332.87
2017,8,7,16,30,439.0,205.0,0.4,27.0,459.0,411.95,304.84
2017,8,7,16,45,533.0,156.5,0.35,27.0,434.0,382.41,281.58
2017,8,7,17,0,627.0,108.0,0.3,27.0,409.0,343.97,249.55
2017,8,7,17,15,589.5,101.0,0.4,27.0,356.5,286.47,204.12
2017,8,7,17,30,552.0,94.0,0.5,27.0,304.0,232.52,160.54
2017,8,7,17,45,505.0,84.5,0.65,27.0,252.5,178.27,117.06
2017,8,7,18,0,458.0,75.0,0.8,27.0,201.0,129.36,79.19
2017,8,7,18,15,383.0,63.5,0.75,26.5,152.5,80.64,46.18
2017,8,7,18,30,308.0,52.0,0.7,26.0,104.0,42.83,30.45
2017,8,7,18,45,209.0,36.0,0.65,25.5,65.5,27.9,17.15
2017,8,7,19,0,110.0,20.0,0.6,25.0,27.0,15.7,0.16
2017,8,7,19,15,55.0,10.0,0.6,25.0,13.5,9.1,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,119.5,18.5,3.05,23.5,32.0,14.51,0.48
2017,8,8,6,30,239.0,37.0,3.3,24.0,64.0,28.72,17.98
2017,8,8,6,45,329.0,49.5,3.6,24.5,109.5,42.55,26.09
2017,8,8,7,0,419.0,62.0,3.9,25.0,155.0,85.27,48.81
2017,8,8,7,15,479.5,71.0,4.0,25.5,206.5,130.7,80.45
2017,8,8,7,30,540.0,80.0,4.1,26.0,258.0,183.4,121.91
2017,8,8,7,45,587.0,85.5,4.25,26.5,312.0,236.28,165.99
2017,8,8,8,0,634.0,91.0,4.4,27.0,366.0,294.07,214.41
2017,8,8,8,15,332.5,146.5,4.4,27.5,292.5,265.91,200.71
2017,8,8,8,30,31.0,202.0,4.4,28.0,219.0,194.23,147.99
2017,8,8,8,45,34.0,222.5,4.45,28.5,242.5,216.84,164.96
2017,8,8,9,0,37.0,243.0,4.5,29.0,266.0,239.82,181.84
2017,8,8,9,15,94.0,287.0,4.5,29.0,352.0,316.93,240.42
2017,8,8,9,30,151.0,331.0,4.5,29.0,438.0,405.62,306.57
2017,8,8,9,45,224.0,343.5,4.55,29.5,513.5,476.33,358.4
2017,8,8,10,0,297.0,356.0,4.6,30.0,589.0,559.57,418.28
2017,8,8,10,15,279.0,380.0,4.6,30.0,607.0,581.79,432.87
2017,8,8,10,30,261.0,404.0,4.6,30.0,625.0,601.77,445.9
2017,8,8,10,45,270.0,417.5,4.7,30.5,653.5,632.38,466.38
2017,8,8,11,0,279.0,431.0,4.8,31.0,682.0,662.43,486.23
2017,8,8,11,15,204.5,450.5,4.8,31.0,637.0,614.12,450.26
2017,8,8,11,30,130.0,470.0,4.8,31.0,592.0,570.29,417.27
2017,8,8,11,45,121.0,475.5,4.8,31.5,590.5,570.47,416.18
2017,8,8,12,0,112.0,481.0,4.8,32.0,589.0,559.33,407.15
2017,8,8,12,15,456.0,327.0,4.75,32.0,769.0,768.97,561.94
2017,8,8,12,30,800.0,173.0,4.7,32.0,949.0,944.7,683.35
2017,8,8,12,45,579.0,307.5,4.7,32.0,868.5,868.94,629.11
2017,8,8,13,0,358.0,442.0,4.7,32.0,788.0,776.64,561.06
2017,8,8,13,15,583.0,302.0,4.65,32.0,858.0,859.58,623.94
2017,8,8,13,30,808.0,162.0,4.6,32.0,928.0,921.06,667.44
2017,8,8,13,45,808.5,157.0,4.55,32.0,910.5,903.07,655.39
2017,8,8,14,0,809.0,152.0,4.5,32.0,893.0,881.75,641.68
2017,8,8,14,15,580.5,273.0,4.45,32.0,796.5,783.37,572.9
2017,8,8,14,30,352.0,394.0,4.4,32.0,700.0,678.35,495.71
2017,8,8,14,45,539.5,284.0,4.4,32.0,732.5,720.78,530.72
2017,8,8,15,0,727.0,174.0,4.4,32.0,765.0,742.8,550.41
2017,8,8,15,15,387.5,244.5,4.35,32.0,557.5,528.34,394.32
2017,8,8,15,30,48.0,315.0,4.3,32.0,350.0,321.67,238.58
2017,8,8,15,45,359.5,235.0,4.3,32.0,475.0,463.19,348.35
2017,8,8,16,0,671.0,155.0,4.3,32.0,600.0,558.26,419.15
2017,8,8,16,15,648.0,149.5,4.2,31.5,552.0,504.64,379.05
2017,8,8,16,30,625.0,144.0,4.1,31.0,504.0,451.73,339.01
2017,8,8,16,45,604.0,134.0,4.05,31.0,453.5,396.57,295.64
2017,8,8,17,0,583.0,124.0,4.0,31.0,403.0,342.56,252.07
2017,8,8,17,15,544.0,115.5,3.7,30.5,350.5,285.57,205.98
2017,8,8,17,30,505.0,107.0,3.4,30.0,298.0,229.84,160.47
2017,8,8,17,45,462.0,94.5,3.15,29.5,247.0,176.64,117.39
2017,8,8,18,0,419.0,82.0,2.9,29.0,196.0,128.33,79.77
2017,8,8,18,15,346.5,68.5,2.6,28.5,148.0,82.1,48.32
2017,8,8,18,30,274.0,55.0,2.3,28.0,100.0,44.8,31.77
2017,8,8,18,45,182.0,37.0,2.0,27.5,62.0,28.67,17.47
2017,8,8,19,0,90.0,19.0,1.7,27.0,24.0,14.91,0.0
2017,8,8,19,15,45.0,9.5,1.65,26.5,12.0,8.64,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.4,23.5,29.5,15.68,0.0
2017,8,9,6,30,177.0,40.0,2.4,24.0,59.0,30.98,19.78
2017,8,9,6,45,256.0,57.0,2.45,24.5,103.5,47.74,30.71
2017,8,9,7,0,335.0,74.0,2.5,25.0,148.0,87.68,53.7
2017,8,9,7,15,396.0,87.0,2.5,25.5,198.5,131.64,84.65
2017,8,9,7,30,457.0,100.0,2.5,26.0,249.0,182.92,124.51
2017,8,9,7,45,261.0,136.0,2.55,26.5,224.5,191.27,140.1
2017,8,9,8,0,65.0,172.0,2.6,27.0,200.0,172.88,131.43
2017,8,9,8,15,195.5,190.0,2.6,27.5,290.5,246.75,187.04
2017,8,9,8,30,326.0,208.0,2.6,28.0,381.0,336.73,254.93
2017,8,9,8,45,502.5,174.0,2.65,28.5,472.0,418.45,316.5
2017,8,9,9,0,679.0,140.0,2.7,29.0,563.0,516.01,389.28
2017,8,9,9,15,698.5,145.0,2.7,29.5,610.0,568.57,427.31
2017,8,9,9,30,718.0,150.0,2.7,30.0,657.0,621.11,464.4
2017,8,9,9,45,734.5,152.5,2.75,30.5,699.5,668.81,497.32
2017,8,9,10,0,751.0,155.0,2.8,31.0,742.0,713.87,527.7
2017,8,9,10,15,762.5,158.0,2.8,31.0,778.0,755.59,555.93
2017,8,9,10,30,774.0,161.0,2.8,31.0,814.0,795.45,581.58
2017,8,9,10,45,784.5,161.5,2.85,31.5,844.0,829.98,602.48
2017,8,9,11,0,795.0,162.0,2.9,32.0,874.0,862.12,621.67
2017,8,9,11,15,800.5,163.5,2.9,32.0,896.0,888.17,637.73
2017,8,9,11,30,806.0,165.0,2.9,32.0,918.0,911.22,651.89
2017,8,9,11,45,809.0,166.5,2.9,32.5,932.0,928.84,661.24
2017,8,9,12,0,812.0,168.0,2.9,33.0,946.0,943.18,668.56
2017,8,9,12,15,813.5,168.5,2.85,33.0,952.0,951.79,673.31
2017,8,9,12,30,815.0,169.0,2.8,33.0,958.0,957.0,676.04
2017,8,9,12,45,818.0,166.5,2.75,33.5,956.5,957.32,674.42
2017,8,9,13,0,821.0,164.0,2.7,34.0,955.0,954.2,670.79
2017,8,9,13,15,575.0,306.5,2.65,34.0,858.0,857.72,606.22
2017,8,9,13,30,329.0,449.0,2.6,34.0,761.0,748.46,528.87
2017,8,9,13,45,322.0,441.0,2.55,34.0,740.5,727.64,515.96
2017,8,9,14,0,315.0,433.0,2.5,34.0,720.0,705.6,501.59
2017,8,9,14,15,558.0,292.0,2.45,34.0,783.5,781.73,558.62
2017,8,9,14,30,801.0,151.0,2.4,34.0,847.0,831.97,594.95
2017,8,9,14,45,455.0,269.5,2.4,34.0,662.0,640.08,462.85
2017,8,9,15,0,109.0,388.0,2.4,34.0,477.0,443.36,320.98
2017,8,9,15,15,439.5,260.5,2.35,33.5,591.0,582.25,426.7
2017,8,9,15,30,770.0,133.0,2.3,33.0,705.0,671.05,492.82
2017,8,9,15,45,757.0,128.5,2.3,33.0,660.5,622.51,458.17
2017,8,9,16,0,744.0,124.0,2.3,33.0,616.0,572.92,422.87
2017,8,9,16,15,723.0,119.5,2.25,33.0,566.5,517.68,382.4
2017,8,9,16,30,702.0,115.0,2.2,33.0,517.0,462.92,341.18
2017,8,9,16,45,676.5,109.0,2.15,33.0,465.5,405.42,296.83
2017,8,9,17,0,651.0,103.0,2.1,33.0,414.0,349.39,252.36
2017,8,9,17,15,614.0,96.5,1.9,32.5,360.0,290.98,205.58
2017,8,9,17,30,577.0,90.0,1.7,32.0,306.0,236.03,160.84
2017,8,9,17,45,528.0,81.0,1.55,31.5,253.0,180.17,116.15
2017,8,9,18,0,479.0,72.0,1.4,31.0,200.0,129.9,77.58
2017,8,9,18,15,404.0,60.5,1.3,30.0,151.0,81.31,45.3
2017,8,9,18,30,329.0,49.0,1.2,29.0,102.0,40.73,28.22
2017,8,9,18,45,222.5,33.5,1.1,28.5,63.0,26.05,15.18
2017,8,9,19,0,116.0,18.0,1.0,28.0,24.0,14.16,0.0
2017,8,9,19,15,58.0,9.0,1.0,27.5,12.0,8.19,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.5,19.0,1.9,24.5,29.5,14.91,0.0
2017,8,10,6,30,191.0,38.0,2.1,25.0,59.0,29.47,18.38
2017,8,10,6,45,290.5,51.5,2.35,25.5,105.0,44.44,27.34
2017,8,10,7,0,390.0,65.0,2.6,26.0,151.0,85.28,49.4
2017,8,10,7,15,453.0,75.0,2.65,26.5,202.5,132.14,82.3
2017,8,10,7,30,516.0,85.0,2.7,27.0,254.0,184.89,123.44
2017,8,10,7,45,565.5,91.0,2.75,28.0,308.0,237.71,166.53
2017,8,10,8,0,615.0,97.0,2.8,29.0,362.0,295.8,213.87
2017,8,10,8,15,646.5,103.0,2.75,29.5,415.0,351.85,259.63
2017,8,10,8,30,678.0,109.0,2.7,30.0,468.0,410.37,306.0
2017,8,10,8,45,703.5,113.0,2.7,30.5,519.0,466.1,349.05
2017,8,10,9,0,729.0,117.0,2.7,31.0,570.0,523.43,391.85
2017,8,10,9,15,746.5,120.5,2.65,31.5,616.5,575.39,429.33
2017,8,10,9,30,764.0,124.0,2.6,32.0,663.0,626.97,465.32
2017,8,10,9,45,777.0,127.0,2.55,32.5,705.0,674.28,497.23
2017,8,10,10,0,790.0,130.0,2.5,33.0,747.0,720.23,527.29
2017,8,10,10,15,800.5,132.5,2.45,33.0,782.5,762.15,553.98
2017,8,10,10,30,811.0,135.0,2.4,33.0,818.0,802.02,578.77
2017,8,10,10,45,818.0,137.0,2.4,33.5,847.5,829.25,594.2
2017,8,10,11,0,825.0,139.0,2.4,34.0,877.0,859.97,611.84
2017,8,10,11,15,830.5,140.5,2.4,34.0,898.5,886.02,627.61
2017,8,10,11,30,836.0,142.0,2.4,34.0,920.0,909.02,641.45
2017,8,10,11,45,833.0,147.0,2.4,34.5,932.5,924.15,649.03
2017,8,10,12,0,830.0,152.0,2.4,35.0,945.0,935.77,654.52
2017,8,10,12,15,831.0,152.0,2.4,35.0,951.0,943.22,658.85
2017,8,10,12,30,832.0,152.0,2.4,35.0,957.0,947.35,661.25
2017,8,10,12,45,835.0,149.5,2.45,35.5,955.5,947.8,660.57
2017,8,10,13,0,838.0,147.0,2.5,36.0,954.0,944.88,657.94
2017,8,10,13,15,835.5,146.5,2.5,36.0,943.5,935.19,652.15
2017,8,10,13,30,833.0,146.0,2.5,36.0,933.0,922.17,644.43
2017,8,10,13,45,831.5,143.0,2.55,36.0,915.0,904.46,634.25
2017,8,10,14,0,830.0,140.0,2.6,36.0,897.0,883.44,622.03
2017,8,10,14,15,823.5,138.0,2.65,36.0,871.0,855.77,605.55
2017,8,10,14,30,817.0,136.0,2.7,36.0,845.0,825.24,587.18
2017,8,10,14,45,804.5,136.0,2.75,36.0,811.0,795.19,569.0
2017,8,10,15,0,792.0,136.0,2.8,36.0,777.0,756.22,544.78
2017,8,10,15,15,779.5,133.0,2.85,35.5,737.5,712.45,517.68
2017,8,10,15,30,767.0,130.0,2.9,35.0,698.0,667.07,488.03
2017,8,10,15,45,749.0,127.5,2.95,35.0,652.5,617.28,453.47
2017,8,10,16,0,731.0,125.0,3.0,35.0,607.0,566.92,417.6
2017,8,10,16,15,709.5,120.5,3.0,34.5,558.0,512.01,378.21
2017,8,10,16,30,688.0,116.0,3.0,34.0,509.0,457.63,337.91
2017,8,10,16,45,655.5,112.0,3.0,34.0,456.5,399.62,293.09
2017,8,10,17,0,623.0,108.0,3.0,34.0,404.0,343.89,248.86
2017,8,10,17,15,583.5,101.5,2.8,33.5,350.5,286.18,202.7
2017,8,10,17,30,544.0,95.0,2.6,33.0,297.0,232.29,158.95
2017,8,10,17,45,484.5,86.5,2.4,32.5,244.0,176.71,114.99
2017,8,10,18,0,425.0,78.0,2.2,32.0,191.0,126.04,76.62
2017,8,10,18,15,346.5,65.5,2.05,31.0,143.0,79.78,45.91
2017,8,10,18,30,268.0,53.0,1.9,30.0,95.0,43.19,30.07
2017,8,10,18,45,163.5,35.5,1.75,29.5,58.0,27.55,16.15
2017,8,10,19,0,59.0,18.0,1.6,29.0,21.0,14.76,0.0
2017,8,10,19,15,29.5,9.0,1.65,28.5,10.5,8.19,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
