Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.5,2.25,25.5,29.5,14.54,0.0
2017,8,11,6,30,210.0,37.0,2.5,26.0,59.0,28.75,17.62
2017,8,11,6,45,317.0,48.5,2.75,26.5,105.5,43.03,25.53
2017,8,11,7,0,424.0,60.0,3.0,27.0,152.0,85.97,48.39
2017,8,11,7,15,488.0,68.5,3.05,27.5,204.0,132.13,80.51
2017,8,11,7,30,552.0,77.0,3.1,28.0,256.0,186.01,122.63
2017,8,11,7,45,603.5,81.5,3.2,28.5,311.0,240.22,167.35
2017,8,11,8,0,655.0,86.0,3.3,29.0,366.0,299.86,216.67
2017,8,11,8,15,685.5,90.5,3.35,29.5,419.5,356.42,263.4
2017,8,11,8,30,716.0,95.0,3.4,30.0,473.0,416.46,311.53
2017,8,11,8,45,740.0,98.0,3.45,30.5,524.0,472.22,355.15
2017,8,11,9,0,764.0,101.0,3.5,31.0,575.0,528.83,398.02
2017,8,11,9,15,781.0,104.0,3.45,31.5,622.0,581.72,436.65
2017,8,11,9,30,798.0,107.0,3.4,32.0,669.0,634.11,473.69
2017,8,11,9,45,811.0,109.0,3.4,32.5,711.0,678.77,504.49
2017,8,11,10,0,824.0,111.0,3.4,33.0,753.0,724.47,534.46
2017,8,11,10,15,833.5,113.0,3.35,33.0,789.0,765.73,560.96
2017,8,11,10,30,843.0,115.0,3.3,33.0,825.0,804.75,585.7
2017,8,11,10,45,852.0,115.5,3.25,33.5,855.0,839.47,606.12
2017,8,11,11,0,861.0,116.0,3.2,34.0,885.0,871.52,624.55
2017,8,11,11,15,866.0,117.0,3.15,34.0,906.5,897.59,640.24
2017,8,11,11,30,871.0,118.0,3.1,34.0,928.0,920.45,653.86
2017,8,11,11,45,862.0,127.0,3.05,34.5,939.0,934.5,660.51
2017,8,11,12,0,853.0,136.0,3.0,35.0,950.0,944.67,664.8
2017,8,11,12,15,854.0,136.0,2.95,35.0,956.0,952.31,668.96
2017,8,11,12,30,855.0,136.0,2.9,35.0,962.0,956.51,671.06
2017,8,11,12,45,855.5,135.5,2.9,35.5,959.5,956.34,669.53
2017,8,11,13,0,856.0,135.0,2.9,36.0,957.0,952.71,666.0
2017,8,11,13,15,853.5,134.0,2.85,36.0,946.5,942.31,659.37
2017,8,11,13,30,851.0,133.0,2.8,36.0,936.0,928.51,650.74
2017,8,11,13,45,848.5,131.0,2.75,36.0,918.0,910.38,639.5
2017,8,11,14,0,846.0,129.0,2.7,36.0,900.0,888.92,626.24
2017,8,11,14,15,839.5,127.5,2.65,36.0,873.5,861.22,609.06
2017,8,11,14,30,833.0,126.0,2.6,36.0,847.0,830.6,590.02
2017,8,11,14,45,821.0,126.5,2.6,36.0,813.0,794.67,567.8
2017,8,11,15,0,809.0,127.0,2.6,36.0,779.0,761.66,547.36
2017,8,11,15,15,797.0,124.5,2.6,36.0,740.0,718.01,519.54
2017,8,11,15,30,785.0,122.0,2.6,36.0,701.0,672.68,488.93
2017,8,11,15,45,771.5,117.5,2.65,36.0,656.5,622.98,454.85
2017,8,11,16,0,758.0,113.0,2.7,36.0,612.0,572.26,419.11
2017,8,11,16,15,738.0,109.5,2.65,35.5,562.5,518.19,380.43
2017,8,11,16,30,718.0,106.0,2.6,35.0,513.0,463.4,339.99
2017,8,11,16,45,693.0,100.5,2.6,35.0,461.5,405.61,295.53
2017,8,11,17,0,668.0,95.0,2.6,35.0,410.0,349.21,250.83
2017,8,11,17,15,631.0,89.0,2.35,34.5,356.0,290.18,203.55
2017,8,11,17,30,594.0,83.0,2.1,34.0,302.0,234.59,158.3
2017,8,11,17,45,544.5,74.5,1.85,33.5,249.5,177.96,113.03
2017,8,11,18,0,495.0,66.0,1.6,33.0,197.0,126.96,74.01
2017,8,11,18,15,416.5,56.0,1.45,32.0,147.5,78.38,42.15
2017,8,11,18,30,338.0,46.0,1.3,31.0,98.0,39.63,26.97
2017,8,11,18,45,169.0,33.5,1.15,30.5,59.5,26.03,14.72
2017,8,11,19,0,0.0,21.0,1.0,30.0,21.0,17.78,0.0
2017,8,11,19,15,0.0,10.5,1.0,29.5,10.5,9.55,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,18.5,2.6,24.5,28.5,14.54,0.0
2017,8,12,6,30,191.0,37.0,2.9,25.0,57.0,28.74,17.62
2017,8,12,6,45,300.0,49.5,3.25,26.0,103.5,44.01,26.28
2017,8,12,7,0,409.0,62.0,3.6,27.0,150.0,87.29,49.9
2017,8,12,7,15,474.0,71.0,3.6,27.5,202.0,133.24,82.03
2017,8,12,7,30,539.0,80.0,3.6,28.0,254.0,187.07,124.14
2017,8,12,7,45,595.5,83.5,3.6,28.5,309.5,241.07,168.53
2017,8,12,8,0,652.0,87.0,3.6,29.0,365.0,301.09,218.03
2017,8,12,8,15,683.0,92.0,3.5,29.5,418.5,358.26,265.14
2017,8,12,8,30,714.0,97.0,3.4,30.0,472.0,418.94,313.54
2017,8,12,8,45,742.5,98.5,3.3,31.0,524.5,475.5,356.73
2017,8,12,9,0,771.0,100.0,3.2,32.0,577.0,533.35,399.2
2017,8,12,9,15,788.0,103.0,3.15,32.0,624.0,586.66,438.65
2017,8,12,9,30,805.0,106.0,3.1,32.0,671.0,639.44,476.63
2017,8,12,9,45,820.0,107.0,3.1,32.5,714.0,684.88,507.82
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,731.52,538.04
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,772.75,563.4
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,811.72,586.92
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,846.81,607.89
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,879.18,626.94
2017,8,12,11,15,877.0,113.0,3.25,35.0,911.0,905.53,643.32
2017,8,12,11,30,882.0,114.0,3.3,35.0,933.0,928.63,657.67
2017,8,12,11,45,889.5,111.0,3.35,35.5,948.5,946.85,667.6
2017,8,12,12,0,897.0,108.0,3.4,36.0,964.0,961.67,675.45
2017,8,12,12,15,898.0,108.0,3.4,36.0,969.5,969.68,680.16
2017,8,12,12,30,899.0,108.0,3.4,36.0,975.0,974.04,682.74
2017,8,12,12,45,899.0,107.5,3.45,36.5,972.5,973.31,681.17
2017,8,12,13,0,899.0,107.0,3.5,37.0,970.0,968.92,677.45
2017,8,12,13,15,897.0,106.5,3.45,37.0,959.0,958.98,671.15
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,945.42,662.71
2017,8,12,13,45,891.0,105.0,3.4,37.5,929.5,925.97,649.6
2017,8,12,14,0,887.0,104.0,3.4,38.0,911.0,903.09,634.44
2017,8,12,14,15,881.5,103.0,3.35,37.5,884.5,875.58,618.73
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,844.97,600.94
2017,8,12,14,45,862.0,104.0,3.3,37.0,823.5,807.45,577.57
2017,8,12,15,0,848.0,106.0,3.3,37.0,789.0,767.75,552.6
2017,8,12,15,15,837.5,104.0,3.25,37.0,749.0,724.81,525.04
2017,8,12,15,30,827.0,102.0,3.2,37.0,709.0,679.93,495.13
2017,8,12,15,45,812.0,99.5,3.2,37.0,664.0,629.96,460.39
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,580.58,425.13
2017,8,12,16,15,778.0,94.0,3.15,36.5,569.5,525.58,385.65
2017,8,12,16,30,759.0,91.0,3.1,36.0,520.0,470.58,344.87
2017,8,12,16,45,732.0,87.0,3.1,36.0,467.0,411.39,299.16
2017,8,12,17,0,705.0,83.0,3.1,36.0,414.0,353.73,253.29
2017,8,12,17,15,669.5,78.0,2.75,35.0,360.0,292.53,204.48
2017,8,12,17,30,634.0,73.0,2.4,34.0,306.0,236.0,158.39
2017,8,12,17,45,581.0,67.0,2.1,33.5,252.0,178.54,112.2
2017,8,12,18,0,528.0,61.0,1.8,33.0,198.0,127.06,72.75
2017,8,12,18,15,447.5,52.0,1.8,32.0,148.0,77.13,40.12
2017,8,12,18,30,367.0,43.0,1.8,31.0,98.0,37.24,24.97
2017,8,12,18,45,237.0,29.5,1.8,30.5,59.0,23.81,12.81
2017,8,12,19,0,107.0,16.0,1.8,30.0,20.0,12.63,0.0
2017,8,12,19,15,53.5,8.0,2.1,29.5,10.0,7.28,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,18.0,3.4,25.0,28.5,14.17,0.0
2017,8,13,6,30,201.0,36.0,3.6,25.0,57.0,28.0,16.93
2017,8,13,6,45,325.0,46.0,3.8,25.5,104.5,43.39,25.24
2017,8,13,7,0,449.0,56.0,4.0,26.0,152.0,85.98,47.43
2017,8,13,7,15,514.0,64.0,4.05,26.5,205.0,133.67,81.05
2017,8,13,7,30,579.0,72.0,4.1,27.0,258.0,189.17,124.98
2017,8,13,7,45,636.5,74.0,4.2,28.0,314.5,244.51,170.71
2017,8,13,8,0,694.0,76.0,4.3,29.0,371.0,307.52,222.68
2017,8,13,8,15,723.5,80.5,4.3,29.5,425.5,365.85,271.23
2017,8,13,8,30,753.0,85.0,4.3,30.0,480.0,426.25,320.03
2017,8,13,8,45,780.0,86.0,4.3,30.5,533.0,483.66,365.2
2017,8,13,9,0,807.0,87.0,4.3,31.0,586.0,541.19,409.05
2017,8,13,9,15,823.0,89.5,4.25,31.5,633.5,594.62,448.41
2017,8,13,9,30,839.0,92.0,4.2,32.0,681.0,647.32,485.99
2017,8,13,9,45,853.0,93.0,4.2,32.5,724.0,696.11,519.88
2017,8,13,10,0,867.0,94.0,4.2,33.0,767.0,743.41,550.27
2017,8,13,10,15,876.0,96.0,4.15,33.5,803.5,786.01,576.69
2017,8,13,10,30,885.0,98.0,4.1,34.0,840.0,826.21,601.12
2017,8,13,10,45,893.0,98.0,4.05,34.5,870.5,860.97,621.61
2017,8,13,11,0,901.0,98.0,4.0,35.0,901.0,892.84,640.01
2017,8,13,11,15,905.5,99.0,3.95,35.0,923.0,919.47,656.19
2017,8,13,11,30,910.0,100.0,3.9,35.0,945.0,942.73,670.17
2017,8,13,11,45,903.0,107.5,3.9,35.5,956.5,958.04,677.98
2017,8,13,12,0,896.0,115.0,3.9,36.0,968.0,969.39,683.35
2017,8,13,12,15,897.0,115.0,3.85,36.0,973.5,977.35,687.81
2017,8,13,12,30,898.0,115.0,3.8,36.0,979.0,981.67,690.08
2017,8,13,12,45,898.5,114.0,3.8,36.5,977.0,980.9,688.14
2017,8,13,13,0,899.0,113.0,3.8,37.0,975.0,976.47,684.05
2017,8,13,13,15,896.5,112.5,3.75,37.0,963.5,965.99,677.42
2017,8,13,13,30,894.0,112.0,3.7,37.0,952.0,951.92,668.65
2017,8,13,13,45,890.0,111.0,3.7,37.5,933.0,932.42,655.46
2017,8,13,14,0,886.0,110.0,3.7,38.0,914.0,909.5,640.22
2017,8,13,14,15,880.0,108.5,3.65,38.0,887.0,881.02,622.55
2017,8,13,14,30,874.0,107.0,3.6,38.0,860.0,849.46,602.9
2017,8,13,14,45,862.5,107.0,3.6,38.0,825.5,811.98,579.57
2017,8,13,15,0,851.0,107.0,3.6,38.0,791.0,772.14,554.54
2017,8,13,15,15,839.5,105.0,3.55,37.5,750.5,728.25,527.48
2017,8,13,15,30,828.0,103.0,3.5,37.0,710.0,682.5,498.0
2017,8,13,15,45,812.0,101.0,3.45,37.0,664.0,632.21,462.76
2017,8,13,16,0,796.0,99.0,3.4,37.0,618.0,582.72,427.2
2017,8,13,16,15,776.0,95.5,3.3,36.5,568.0,526.62,386.79
2017,8,13,16,30,756.0,92.0,3.2,36.0,518.0,470.63,345.18
2017,8,13,16,45,726.5,89.0,3.15,36.0,464.0,411.38,299.34
2017,8,13,17,0,697.0,86.0,3.1,36.0,410.0,352.48,252.55
2017,8,13,17,15,659.5,80.5,2.75,35.0,355.5,291.98,204.34
2017,8,13,17,30,622.0,75.0,2.4,34.0,301.0,234.95,157.99
2017,8,13,17,45,564.0,69.0,2.05,33.5,247.0,177.14,111.75
2017,8,13,18,0,506.0,63.0,1.7,33.0,193.0,125.95,72.77
2017,8,13,18,15,424.5,53.0,1.7,32.0,143.5,76.39,40.32
2017,8,13,18,30,343.0,43.0,1.7,31.0,94.0,37.04,24.76
2017,8,13,18,45,214.5,28.5,1.7,30.5,56.0,22.25,11.41
2017,8,13,19,0,86.0,14.0,1.7,30.0,18.0,12.73,0.0
2017,8,13,19,15,43.0,7.0,1.95,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.05,25.0,19.5,15.18,0.0
2017,8,14,6,30,34.0,35.0,4.2,25.0,39.0,29.58,18.09
2017,8,14,6,45,84.0,57.0,4.4,25.5,73.0,48.36,32.18
2017,8,14,7,0,134.0,79.0,4.6,26.0,107.0,78.18,52.91
2017,8,14,7,15,167.5,99.5,4.65,26.5,146.0,111.38,77.9
2017,8,14,7,30,201.0,120.0,4.7,27.0,185.0,149.18,107.6
2017,8,14,7,45,373.5,116.0,4.8,27.5,264.0,209.76,151.82
2017,8,14,8,0,546.0,112.0,4.9,28.0,343.0,291.71,214.89
2017,8,14,8,15,631.0,105.5,5.0,28.5,408.5,353.55,264.85
2017,8,14,8,30,716.0,99.0,5.1,29.0,474.0,423.65,320.76
2017,8,14,8,45,749.0,99.0,5.2,29.5,527.5,482.43,367.37
2017,8,14,9,0,782.0,99.0,5.3,30.0,581.0,541.85,413.22
2017,8,14,9,15,799.0,102.0,5.25,30.5,628.5,595.84,453.41
2017,8,14,9,30,816.0,105.0,5.2,31.0,676.0,649.27,491.96
2017,8,14,9,45,832.5,105.0,5.2,31.5,719.5,695.3,524.49
2017,8,14,10,0,849.0,105.0,5.2,32.0,763.0,742.7,555.86
2017,8,14,10,15,858.0,107.0,5.15,32.5,799.0,784.63,582.28
2017,8,14,10,30,867.0,109.0,5.1,33.0,835.0,824.21,606.71
2017,8,14,10,45,875.0,109.5,5.05,33.5,865.0,858.91,627.52
2017,8,14,11,0,883.0,110.0,5.0,34.0,895.0,890.77,646.21
2017,8,14,11,15,887.0,111.0,4.9,34.0,916.5,916.5,661.74
2017,8,14,11,30,891.0,112.0,4.8,34.0,938.0,938.88,675.02
2017,8,14,11,45,890.5,114.5,4.7,34.5,951.0,955.03,682.97
2017,8,14,12,0,890.0,117.0,4.6,35.0,964.0,967.53,688.74
2017,8,14,12,15,890.5,117.5,4.5,35.0,969.0,975.42,693.02
2017,8,14,12,30,891.0,118.0,4.4,35.0,974.0,979.67,695.08
2017,8,14,12,45,890.5,117.5,4.3,35.5,971.0,978.37,692.28
2017,8,14,13,0,890.0,117.0,4.2,36.0,968.0,973.45,687.31
2017,8,14,13,15,887.5,116.5,4.1,36.0,957.0,962.99,680.39
2017,8,14,13,30,885.0,116.0,4.0,36.0,946.0,948.97,671.32
2017,8,14,13,45,880.0,115.0,3.95,36.5,926.5,928.64,657.21
2017,8,14,14,0,875.0,114.0,3.9,37.0,907.0,904.95,641.1
2017,8,14,14,15,869.0,112.5,3.8,37.0,880.0,876.66,623.18
2017,8,14,14,30,863.0,111.0,3.7,37.0,853.0,845.33,603.31
2017,8,14,14,45,855.0,109.0,3.65,37.0,819.5,809.01,580.35
2017,8,14,15,0,847.0,107.0,3.6,37.0,786.0,770.11,555.59
2017,8,14,15,15,836.0,105.0,3.55,36.5,746.0,726.65,528.68
2017,8,14,15,30,825.0,103.0,3.5,36.0,706.0,681.29,499.35
2017,8,14,15,45,811.0,100.0,3.45,36.0,660.5,631.37,464.24
2017,8,14,16,0,797.0,97.0,3.4,36.0,615.0,582.05,428.67
2017,8,14,16,15,777.5,93.5,3.3,35.5,565.0,526.08,388.17
2017,8,14,16,30,758.0,90.0,3.2,35.0,515.0,470.18,346.42
2017,8,14,16,45,731.0,86.5,3.15,35.0,462.0,411.35,300.65
2017,8,14,17,0,704.0,83.0,3.1,35.0,409.0,354.05,254.76
2017,8,14,17,15,667.0,78.0,2.75,34.5,354.5,292.3,204.91
2017,8,14,17,30,630.0,73.0,2.4,34.0,300.0,235.37,158.1
2017,8,14,17,45,573.0,67.0,2.05,33.5,245.5,177.23,111.48
2017,8,14,18,0,516.0,61.0,1.7,33.0,191.0,125.58,72.06
2017,8,14,18,15,432.0,51.5,1.7,32.0,141.5,75.62,39.45
2017,8,14,18,30,348.0,42.0,1.7,31.0,92.0,36.2,24.02
2017,8,14,18,45,212.0,28.0,1.75,30.0,54.0,21.88,10.93
2017,8,14,19,0,76.0,14.0,1.8,29.0,16.0,12.73,0.0
2017,8,14,19,15,38.0,7.0,2.2,29.0,8.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.6,24.5,26.5,15.5,0.0
2017,8,15,6,30,151.0,38.0,3.8,25.0,53.0,30.33,18.59
2017,8,15,6,45,270.5,51.5,4.05,25.5,99.5,46.55,27.97
2017,8,15,7,0,390.0,65.0,4.3,26.0,146.0,88.77,51.66
2017,8,15,7,15,459.0,75.0,4.35,26.5,199.0,137.39,86.41
2017,8,15,7,30,528.0,85.0,4.4,27.0,252.0,192.51,129.8
2017,8,15,7,45,596.5,86.0,4.5,27.5,310.0,247.28,174.8
2017,8,15,8,0,665.0,87.0,4.6,28.0,368.0,309.47,226.22
2017,8,15,8,15,499.0,145.0,4.6,28.5,372.5,336.29,252.81
2017,8,15,8,30,333.0,203.0,4.6,29.0,377.0,340.8,258.97
2017,8,15,8,45,564.5,149.5,4.7,29.5,481.0,438.16,333.56
2017,8,15,9,0,796.0,96.0,4.8,30.0,585.0,548.45,417.36
2017,8,15,9,15,812.5,99.0,4.8,30.5,633.0,602.89,457.52
2017,8,15,9,30,829.0,102.0,4.8,31.0,681.0,654.12,494.42
2017,8,15,9,45,844.5,102.5,4.85,31.5,724.5,703.17,528.96
2017,8,15,10,0,860.0,103.0,4.9,32.0,768.0,750.84,560.27
2017,8,15,10,15,869.0,104.5,4.85,32.5,804.5,792.75,586.43
2017,8,15,10,30,878.0,106.0,4.8,33.0,841.0,832.25,610.57
2017,8,15,10,45,885.5,107.0,4.8,33.5,870.5,867.37,631.75
2017,8,15,11,0,893.0,108.0,4.8,34.0,900.0,899.59,650.81
2017,8,15,11,15,897.0,109.0,4.75,34.5,922.0,925.56,665.29
2017,8,15,11,30,901.0,110.0,4.7,35.0,944.0,948.15,677.69
2017,8,15,11,45,896.5,115.0,4.7,35.5,955.5,963.11,685.37
2017,8,15,12,0,892.0,120.0,4.7,36.0,967.0,974.24,690.68
2017,8,15,12,15,892.5,120.0,4.65,36.0,972.5,981.63,694.88
2017,8,15,12,30,893.0,120.0,4.6,36.0,978.0,985.37,696.88
2017,8,15,12,45,892.0,120.5,4.6,36.0,974.5,984.5,696.31
2017,8,15,13,0,891.0,121.0,4.6,36.0,971.0,979.99,693.56
2017,8,15,13,15,888.0,120.0,4.6,36.0,959.5,968.51,686.48
2017,8,15,13,30,885.0,119.0,4.6,36.0,948.0,953.46,677.23
2017,8,15,13,45,879.5,119.0,4.6,36.5,928.5,933.55,663.57
2017,8,15,14,0,874.0,119.0,4.6,37.0,909.0,910.31,647.86
2017,8,15,14,15,867.5,117.5,4.6,37.0,881.5,881.53,629.95
2017,8,15,14,30,861.0,116.0,4.6,37.0,854.0,849.74,610.04
2017,8,15,14,45,845.0,118.0,4.6,37.0,818.0,810.74,585.27
2017,8,15,15,0,829.0,120.0,4.6,37.0,782.0,769.74,558.99
2017,8,15,15,15,816.5,117.5,4.6,37.0,741.5,729.53,533.04
2017,8,15,15,30,804.0,115.0,4.6,37.0,701.0,682.66,501.0
2017,8,15,15,45,781.5,115.0,4.6,37.0,653.5,630.34,464.05
2017,8,15,16,0,759.0,115.0,4.6,37.0,606.0,577.75,426.08
2017,8,15,16,15,515.0,174.5,4.6,36.5,495.5,456.25,337.34
2017,8,15,16,30,271.0,234.0,4.6,36.0,385.0,354.79,262.4
2017,8,15,16,45,449.5,170.0,4.65,35.5,390.0,361.98,267.03
2017,8,15,17,0,628.0,106.0,4.7,35.0,395.0,345.93,251.14
2017,8,15,17,15,586.5,99.0,4.55,34.5,341.0,286.42,203.24
2017,8,15,17,30,545.0,92.0,4.4,34.0,287.0,231.0,158.11
2017,8,15,17,45,469.5,85.5,4.3,33.5,232.5,171.43,111.41
2017,8,15,18,0,394.0,79.0,4.2,33.0,178.0,123.08,75.4
2017,8,15,18,15,308.0,65.0,4.2,32.0,130.0,76.71,44.61
2017,8,15,18,30,222.0,51.0,4.2,31.0,82.0,41.07,27.94
2017,8,15,18,45,120.5,31.5,4.25,30.5,47.0,25.35,13.15
2017,8,15,19,0,19.0,12.0,4.3,30.0,12.0,10.91,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,16,6,15,27.5,18.0,3.85,26.0,20.5,15.13,0.0
2017,8,16,6,30,55.0,36.0,4.1,26.0,41.0,29.51,17.72
2017,8,16,6,45,118.5,57.5,4.4,26.5,79.0,48.95,31.79
2017,8,16,7,0,182.0,79.0,4.7,27.0,117.0,82.79,54.45
2017,8,16,7,15,245.0,93.5,4.85,27.5,161.0,119.01,80.43
2017,8,16,7,30,308.0,108.0,5.0,28.0,205.0,162.89,114.21
2017,8,16,7,45,389.5,117.5,5.2,28.5,265.0,217.33,157.0
2017,8,16,8,0,471.0,127.0,5.4,29.0,325.0,279.63,206.71
2017,8,16,8,15,396.0,165.5,5.35,29.5,348.5,315.26,237.61
2017,8,16,8,30,321.0,204.0,5.3,30.0,372.0,337.24,256.04
2017,8,16,8,45,392.5,209.0,5.3,30.5,435.5,403.38,306.49
2017,8,16,9,0,464.0,214.0,5.3,31.0,499.0,471.89,357.93
2017,8,16,9,15,599.0,176.5,5.25,31.5,575.0,549.26,415.87
2017,8,16,9,30,734.0,139.0,5.2,32.0,651.0,633.02,477.51
2017,8,16,9,45,577.0,224.0,5.2,32.5,642.0,638.18,477.23
2017,8,16,10,0,420.0,309.0,5.2,33.0,633.0,623.82,462.61
2017,8,16,10,15,299.5,359.5,5.15,33.0,596.5,587.71,434.13
2017,8,16,10,30,179.0,410.0,5.1,33.0,560.0,540.53,397.33
2017,8,16,10,45,256.0,410.5,5.1,33.5,633.0,623.38,456.07
2017,8,16,11,0,333.0,411.0,5.1,34.0,706.0,700.79,509.5
2017,8,16,11,15,585.5,276.5,5.05,34.0,811.5,821.24,597.52
2017,8,16,11,30,838.0,142.0,5.0,34.0,917.0,922.31,666.15
2017,8,16,11,45,843.5,141.5,5.0,34.5,931.5,940.31,675.5
2017,8,16,12,0,849.0,141.0,5.0,35.0,946.0,955.01,683.22
2017,8,16,12,15,850.0,141.0,5.0,35.0,951.5,962.49,687.77
2017,8,16,12,30,851.0,141.0,5.0,35.0,957.0,966.5,690.23
2017,8,16,12,45,852.5,139.5,5.0,35.5,955.0,966.14,688.52
2017,8,16,13,0,854.0,138.0,5.0,36.0,953.0,962.28,684.71
2017,8,16,13,15,851.5,137.5,4.95,36.0,941.5,952.04,678.01
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,938.37,669.23
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,919.43,657.47
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,897.18,643.62
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,868.68,625.38
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,837.3,605.24
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,800.96,582.02
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,767.36,560.53
2017,8,16,15,15,800.5,121.5,4.75,36.0,731.5,722.71,531.1
2017,8,16,15,30,788.0,119.0,4.7,36.0,691.0,676.4,498.9
2017,8,16,15,45,769.0,117.0,4.7,36.0,645.0,624.97,462.46
2017,8,16,16,0,750.0,115.0,4.7,36.0,599.0,573.02,424.8
2017,8,16,16,15,728.0,111.0,4.6,35.5,549.0,517.27,384.1
2017,8,16,16,30,706.0,107.0,4.5,35.0,499.0,461.23,342.0
2017,8,16,16,45,672.0,103.5,4.45,35.0,445.5,401.6,295.46
2017,8,16,17,0,638.0,100.0,4.4,35.0,392.0,344.41,249.66
2017,8,16,17,15,596.5,93.5,4.2,34.0,338.0,284.76,202.11
2017,8,16,17,30,555.0,87.0,4.0,33.0,284.0,229.18,156.99
2017,8,16,17,45,493.5,79.0,3.85,32.5,230.5,172.65,111.85
2017,8,16,18,0,432.0,71.0,3.7,32.0,177.0,121.44,72.8
2017,8,16,18,15,343.5,58.5,3.7,31.5,129.0,73.9,41.26
2017,8,16,18,30,255.0,46.0,3.7,31.0,81.0,37.37,24.87
2017,8,16,18,45,141.5,28.5,3.75,30.5,46.5,22.24,10.46
2017,8,16,19,0,28.0,11.0,3.8,30.0,12.0,10.01,0.0
2017,8,16,19,15,14.0,5.5,3.9,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,18.5,2.5,25.0,23.0,15.06,0.0
2017,8,17,6,30,93.0,37.0,2.7,25.0,46.0,29.45,17.63
2017,8,17,6,45,202.5,54.0,2.95,25.5,90.5,48.74,30.32
2017,8,17,7,0,312.0,71.0,3.2,26.0,135.0,88.38,54.09
2017,8,17,7,15,371.0,81.0,3.35,26.5,180.5,128.99,83.35
2017,8,17,7,30,430.0,91.0,3.5,27.0,226.0,176.64,120.93
2017,8,17,7,45,435.0,111.5,3.65,27.5,271.5,225.58,162.48
2017,8,17,8,0,440.0,132.0,3.8,28.0,317.0,274.8,203.74
2017,8,17,8,15,550.0,123.0,3.85,28.0,386.5,342.05,257.13
2017,8,17,8,30,660.0,114.0,3.9,28.0,456.0,417.46,316.73
2017,8,17,8,45,696.0,114.5,3.95,28.5,509.0,474.82,361.61
2017,8,17,9,0,732.0,115.0,4.0,29.0,562.0,534.59,407.06
2017,8,17,9,15,751.0,118.5,4.0,29.5,609.5,588.09,446.49
2017,8,17,9,30,770.0,122.0,4.0,30.0,657.0,641.33,484.58
2017,8,17,9,45,790.0,121.5,4.05,30.5,701.0,690.74,519.18
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,739.29,551.77
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,776.34,574.61
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,815.89,598.9
2017,8,17,10,45,841.5,125.0,4.0,32.5,848.5,851.16,620.2
2017,8,17,11,0,852.0,125.0,4.0,33.0,879.0,883.84,639.58
2017,8,17,11,15,857.0,126.0,3.95,33.0,901.0,909.69,655.43
2017,8,17,11,30,862.0,127.0,3.9,33.0,923.0,932.34,669.2
2017,8,17,11,45,855.0,134.5,3.9,33.5,934.0,946.5,676.39
2017,8,17,12,0,848.0,142.0,3.9,34.0,945.0,956.89,681.26
2017,8,17,12,15,849.5,142.5,3.85,34.0,950.5,965.27,686.06
2017,8,17,12,30,851.0,143.0,3.8,34.0,956.0,970.2,688.76
2017,8,17,12,45,851.5,142.0,3.75,34.5,954.0,969.28,686.45
2017,8,17,13,0,852.0,141.0,3.7,35.0,952.0,964.89,682.07
2017,8,17,13,15,849.5,140.5,3.65,35.0,940.5,954.6,675.5
2017,8,17,13,30,847.0,140.0,3.6,35.0,929.0,940.88,666.87
2017,8,17,13,45,843.5,138.0,3.55,35.5,910.5,921.44,653.34
2017,8,17,14,0,840.0,136.0,3.5,36.0,892.0,898.71,637.85
2017,8,17,14,15,833.5,134.0,3.45,36.0,865.0,870.16,619.98
2017,8,17,14,30,827.0,132.0,3.4,36.0,838.0,838.7,600.24
2017,8,17,14,45,810.0,134.5,3.35,36.0,802.5,806.64,580.06
2017,8,17,15,0,793.0,137.0,3.3,36.0,767.0,765.79,553.95
2017,8,17,15,15,780.0,134.0,3.25,36.0,726.5,720.91,524.64
2017,8,17,15,30,767.0,131.0,3.2,36.0,686.0,674.47,492.85
2017,8,17,15,45,751.0,127.0,3.15,36.0,640.5,623.82,457.48
2017,8,17,16,0,735.0,123.0,3.1,36.0,595.0,572.43,420.78
2017,8,17,16,15,712.0,119.0,2.95,35.5,545.0,516.52,380.46
2017,8,17,16,30,689.0,115.0,2.8,35.0,495.0,461.09,339.32
2017,8,17,16,45,535.5,137.5,2.7,35.0,414.5,370.68,271.65
2017,8,17,17,0,382.0,160.0,2.6,35.0,334.0,299.05,217.85
2017,8,17,17,15,358.5,141.5,2.25,34.0,287.5,249.14,179.27
2017,8,17,17,30,335.0,123.0,1.9,33.0,241.0,201.68,141.81
2017,8,17,17,45,378.5,97.5,1.6,32.5,208.0,164.06,109.06
2017,8,17,18,0,422.0,72.0,1.3,32.0,175.0,120.97,72.55
2017,8,17,18,15,332.0,59.5,1.3,31.0,127.0,73.88,41.64
2017,8,17,18,30,242.0,47.0,1.3,30.0,79.0,37.99,25.43
2017,8,17,18,45,130.5,28.5,1.3,29.5,44.5,22.27,10.07
2017,8,17,19,0,19.0,10.0,1.3,29.0,10.0,9.1,0.0
2017,8,17,19,15,9.5,5.0,1.45,29.0,5.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.0,17.0,2.6,24.5,25.5,15.46,0.0
2017,8,18,6,30,172.0,34.0,2.8,25.0,51.0,26.51,15.17
2017,8,18,6,45,284.0,48.0,3.05,25.5,96.5,45.78,26.38
2017,8,18,7,0,396.0,62.0,3.3,26.0,142.0,89.16,51.36
2017,8,18,7,15,466.0,71.5,3.35,26.5,195.0,138.19,86.72
2017,8,18,7,30,536.0,81.0,3.4,27.0,248.0,193.97,130.82
2017,8,18,7,45,596.5,84.5,3.5,27.5,305.0,249.73,176.9
2017,8,18,8,0,657.0,88.0,3.6,28.0,362.0,312.03,228.38
2017,8,18,8,15,689.0,93.0,3.6,28.5,416.5,370.51,276.68
2017,8,18,8,30,721.0,98.0,3.6,29.0,471.0,431.42,325.47
2017,8,18,8,45,753.0,98.5,3.6,29.5,524.5,490.69,371.61
2017,8,18,9,0,785.0,99.0,3.6,30.0,578.0,550.61,416.79
2017,8,18,9,15,802.0,102.0,3.55,30.5,626.0,605.01,456.39
2017,8,18,9,30,819.0,105.0,3.5,31.0,674.0,658.83,494.3
2017,8,18,9,45,835.0,106.0,3.45,32.0,717.5,705.54,525.2
2017,8,18,10,0,851.0,107.0,3.4,33.0,761.0,753.82,554.63
2017,8,18,10,15,860.5,108.5,3.3,33.5,798.0,795.85,579.95
2017,8,18,10,30,870.0,110.0,3.2,34.0,835.0,835.53,603.28
2017,8,18,10,45,878.5,110.5,3.15,34.5,865.0,870.8,623.64
2017,8,18,11,0,887.0,111.0,3.1,35.0,895.0,903.23,641.93
2017,8,18,11,15,891.5,112.0,3.05,35.0,916.5,929.49,657.45
2017,8,18,11,30,896.0,113.0,3.0,35.0,938.0,952.38,670.83
2017,8,18,11,45,893.0,117.5,2.95,35.5,950.5,968.1,678.32
2017,8,18,12,0,890.0,122.0,2.9,36.0,963.0,980.05,683.51
2017,8,18,12,15,891.0,122.5,2.85,36.0,968.5,988.27,687.9
2017,8,18,12,30,892.0,123.0,2.8,36.0,974.0,992.84,690.15
2017,8,18,12,45,890.5,123.0,2.75,36.5,971.0,990.84,687.04
2017,8,18,13,0,889.0,123.0,2.7,37.0,968.0,985.19,681.86
2017,8,18,13,15,886.5,122.5,2.65,37.0,956.5,974.46,675.12
2017,8,18,13,30,884.0,122.0,2.6,37.0,945.0,960.15,666.31
2017,8,18,13,45,878.5,121.5,2.6,37.0,925.0,939.52,654.1
2017,8,18,14,0,873.0,121.0,2.6,37.0,905.0,915.55,639.88
2017,8,18,14,15,866.5,119.5,2.55,37.0,877.5,886.52,622.12
2017,8,18,14,30,860.0,118.0,2.5,37.0,850.0,854.47,602.44
2017,8,18,14,45,849.5,117.0,2.45,37.0,815.5,816.78,579.1
2017,8,18,15,0,839.0,116.0,2.4,37.0,781.0,776.72,554.1
2017,8,18,15,15,827.0,113.5,2.4,37.0,740.0,731.94,526.09
2017,8,18,15,30,815.0,111.0,2.4,37.0,699.0,688.89,497.93
2017,8,18,15,45,798.5,108.5,2.4,37.0,652.5,637.19,462.6
2017,8,18,16,0,782.0,106.0,2.4,37.0,606.0,584.68,425.8
2017,8,18,16,15,760.5,102.0,2.4,36.5,555.5,527.42,385.44
2017,8,18,16,30,739.0,98.0,2.4,36.0,505.0,470.49,343.88
2017,8,18,16,45,711.0,93.5,2.45,36.0,451.0,409.81,297.63
2017,8,18,17,0,683.0,89.0,2.5,36.0,397.0,351.66,251.81
2017,8,18,17,15,643.0,83.5,2.2,35.0,342.0,290.73,203.52
2017,8,18,17,30,603.0,78.0,1.9,34.0,287.0,233.62,157.36
2017,8,18,17,45,546.5,70.0,1.6,33.5,233.0,175.07,110.64
2017,8,18,18,0,490.0,62.0,1.3,33.0,179.0,123.1,71.06
2017,8,18,18,15,400.0,51.0,1.3,32.0,130.0,72.88,38.37
2017,8,18,18,30,310.0,40.0,1.3,31.0,81.0,34.07,22.05
2017,8,18,18,45,178.0,25.0,1.3,30.5,46.0,19.6,7.57
2017,8,18,19,0,46.0,10.0,1.3,30.0,11.0,9.1,0.0
2017,8,18,19,15,23.0,5.0,1.4,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.5,2.2,24.5,25.0,15.01,0.0
2017,8,19,6,30,190.0,33.0,2.4,25.0,50.0,25.77,14.44
2017,8,19,6,45,313.5,44.5,2.6,25.5,97.5,44.4,24.5
2017,8,19,7,0,437.0,56.0,2.8,26.0,145.0,90.17,50.45
2017,8,19,7,15,504.5,65.0,2.8,26.5,198.0,139.27,85.93
2017,8,19,7,30,572.0,74.0,2.8,27.0,251.0,196.58,131.55
2017,8,19,7,45,631.5,76.5,2.85,28.0,308.5,253.38,178.32
2017,8,19,8,0,691.0,79.0,2.9,29.0,366.0,316.51,230.0
2017,8,19,8,15,722.0,83.5,2.85,29.5,421.0,377.32,279.79
2017,8,19,8,30,753.0,88.0,2.8,30.0,476.0,438.94,328.66
2017,8,19,8,45,779.0,90.0,2.75,31.0,529.0,497.4,372.86
2017,8,19,9,0,805.0,92.0,2.7,32.0,582.0,556.79,415.94
2017,8,19,9,15,821.0,95.0,2.6,32.5,630.0,611.59,454.78
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,662.99,489.91
2017,8,19,9,45,851.0,99.0,2.4,33.5,721.5,711.98,521.99
2017,8,19,10,0,865.0,100.0,2.3,34.0,765.0,759.45,550.56
2017,8,19,10,15,874.5,102.0,2.2,34.5,801.5,802.53,575.59
2017,8,19,10,30,884.0,104.0,2.1,35.0,838.0,843.21,598.55
2017,8,19,10,45,891.0,105.0,2.05,35.5,868.0,878.14,617.82
2017,8,19,11,0,898.0,106.0,2.0,36.0,898.0,910.08,634.98
2017,8,19,11,15,902.5,106.5,2.0,36.0,920.0,936.11,650.15
2017,8,19,11,30,907.0,107.0,2.0,36.0,942.0,958.73,663.25
2017,8,19,11,45,914.5,104.5,2.05,36.5,957.0,977.71,673.33
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,993.16,681.32
2017,8,19,12,15,922.5,102.0,2.15,37.0,977.0,1000.64,686.03
2017,8,19,12,30,923.0,102.0,2.2,37.0,982.0,1004.32,688.61
2017,8,19,12,45,922.5,102.0,2.3,37.5,979.0,1003.2,687.52
2017,8,19,13,0,922.0,102.0,2.4,38.0,976.0,998.28,684.24
2017,8,19,13,15,919.5,101.5,2.45,38.0,964.5,987.14,678.24
2017,8,19,13,30,917.0,101.0,2.5,38.0,953.0,972.26,670.07
2017,8,19,13,45,913.0,100.0,2.6,38.0,933.0,951.82,658.96
2017,8,19,14,0,909.0,99.0,2.7,38.0,913.0,927.85,645.64
2017,8,19,14,15,903.0,98.0,2.75,38.0,885.5,898.7,628.63
2017,8,19,14,30,897.0,97.0,2.8,38.0,858.0,866.37,609.54
2017,8,19,14,45,879.0,100.5,2.85,38.0,821.0,825.73,584.96
2017,8,19,15,0,861.0,104.0,2.9,38.0,784.0,783.11,558.86
2017,8,19,15,15,849.5,102.0,2.95,37.5,743.0,738.22,532.02
2017,8,19,15,30,838.0,100.0,3.0,37.0,702.0,691.43,502.95
2017,8,19,15,45,823.5,97.0,3.05,37.0,655.5,640.08,467.66
2017,8,19,16,0,809.0,94.0,3.1,37.0,609.0,589.5,431.88
2017,8,19,16,15,788.5,91.0,3.1,36.5,558.0,532.38,391.12
2017,8,19,16,30,768.0,88.0,3.1,36.0,507.0,475.42,349.05
2017,8,19,16,45,740.5,84.0,3.1,36.0,453.0,414.87,302.27
2017,8,19,17,0,713.0,80.0,3.1,36.0,399.0,355.92,255.32
2017,8,19,17,15,674.5,75.0,2.8,35.0,344.0,292.91,205.06
2017,8,19,17,30,636.0,70.0,2.5,34.0,289.0,234.8,157.64
2017,8,19,17,45,578.5,63.0,2.2,33.5,234.0,174.97,109.56
2017,8,19,18,0,521.0,56.0,1.9,33.0,179.0,121.79,68.85
2017,8,19,18,15,431.5,46.5,1.85,32.0,129.5,71.01,35.88
2017,8,19,18,30,342.0,37.0,1.8,31.0,80.0,31.52,19.92
2017,8,19,18,45,171.0,18.5,1.75,30.5,40.0,14.57,3.63
2017,8,19,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,6,15,112.0,15.5,2.0,24.5,25.5,14.1,0.0
2017,8,20,6,30,224.0,31.0,2.2,25.0,51.0,24.27,13.12
2017,8,20,6,45,341.0,42.0,2.4,25.5,98.0,44.93,24.14
2017,8,20,7,0,458.0,53.0,2.6,26.0,145.0,90.34,49.63
2017,8,20,7,15,525.0,61.0,2.65,26.5,198.5,139.92,85.6
2017,8,20,7,30,592.0,69.0,2.7,27.0,252.0,197.6,131.73
2017,8,20,7,45,646.0,72.5,2.75,28.0,309.0,255.09,179.39
2017,8,20,8,0,700.0,76.0,2.8,29.0,366.0,319.65,232.37
2017,8,20,8,15,730.5,80.5,2.75,29.5,421.0,379.43,281.39
2017,8,20,8,30,761.0,85.0,2.7,30.0,476.0,441.38,330.49
2017,8,20,8,45,786.0,87.0,2.7,30.5,529.0,499.81,375.48
2017,8,20,9,0,811.0,89.0,2.7,31.0,582.0,559.05,419.49
2017,8,20,9,15,827.0,92.0,2.65,31.5,630.0,612.18,457.51
2017,8,20,9,30,843.0,95.0,2.6,32.0,678.0,665.96,494.65
2017,8,20,9,45,856.0,96.5,2.6,33.0,721.0,715.03,526.18
2017,8,20,10,0,869.0,98.0,2.6,34.0,764.0,762.47,554.37
2017,8,20,10,15,878.0,99.5,2.65,34.0,800.5,804.83,581.28
2017,8,20,10,30,887.0,101.0,2.7,34.0,837.0,844.74,606.4
2017,8,20,10,45,894.0,102.0,2.75,34.5,867.0,879.77,626.93
2017,8,20,11,0,901.0,103.0,2.8,35.0,897.0,911.8,645.41
2017,8,20,11,15,905.5,104.0,2.85,35.5,919.0,938.38,660.34
2017,8,20,11,30,910.0,105.0,2.9,36.0,941.0,961.54,673.1
2017,8,20,11,45,903.0,112.0,3.0,36.5,952.0,976.14,680.93
2017,8,20,12,0,896.0,119.0,3.1,37.0,963.0,986.76,686.42
2017,8,20,12,15,897.0,119.5,3.15,37.0,968.5,994.95,691.57
2017,8,20,12,30,898.0,120.0,3.2,37.0,974.0,999.45,694.57
2017,8,20,12,45,898.0,119.5,3.3,37.0,971.0,998.3,694.57
2017,8,20,13,0,898.0,119.0,3.4,37.0,968.0,993.43,692.4
2017,8,20,13,15,895.5,118.0,3.45,37.0,956.5,981.97,685.87
2017,8,20,13,30,893.0,117.0,3.5,37.0,945.0,966.87,677.19
2017,8,20,13,45,889.5,116.0,3.55,37.5,925.5,947.26,664.34
2017,8,20,14,0,886.0,115.0,3.6,38.0,906.0,924.19,649.39
2017,8,20,14,15,879.5,113.5,3.6,38.0,878.5,894.62,631.4
2017,8,20,14,30,873.0,112.0,3.6,38.0,851.0,861.98,611.42
2017,8,20,14,45,862.5,111.0,3.6,38.0,816.0,823.66,587.66
2017,8,20,15,0,852.0,110.0,3.6,38.0,781.0,782.93,562.14
2017,8,20,15,15,840.0,108.0,3.6,37.5,739.5,737.91,534.65
2017,8,20,15,30,828.0,106.0,3.6,37.0,698.0,691.07,504.83
2017,8,20,15,45,812.0,103.0,3.6,37.0,651.5,641.83,470.47
2017,8,20,16,0,796.0,100.0,3.6,37.0,605.0,588.3,432.31
2017,8,20,16,15,774.5,96.5,3.55,36.5,553.5,530.65,390.89
2017,8,20,16,30,753.0,93.0,3.5,36.0,502.0,473.31,348.32
2017,8,20,16,45,723.5,89.0,3.5,36.0,448.0,412.58,301.32
2017,8,20,17,0,694.0,85.0,3.5,36.0,394.0,352.47,253.48
2017,8,20,17,15,654.0,79.5,3.15,35.5,338.5,290.78,203.77
2017,8,20,17,30,614.0,74.0,2.8,35.0,283.0,232.92,156.38
2017,8,20,17,45,553.0,66.5,2.5,34.5,228.5,173.19,108.77
2017,8,20,18,0,492.0,59.0,2.2,34.0,174.0,120.61,68.84
2017,8,20,18,15,400.5,48.5,2.05,33.0,125.0,70.58,36.43
2017,8,20,18,30,309.0,38.0,1.9,32.0,76.0,32.19,20.27
2017,8,20,18,45,154.5,19.0,1.8,31.0,38.0,15.08,3.2
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
