Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.2,18.5,18.0,10.91,0.0
2017,8,31,6,30,184.0,24.0,2.5,19.0,36.0,18.88,6.04
2017,8,31,6,45,294.0,38.5,2.85,20.0,80.5,48.65,25.56
2017,8,31,7,0,404.0,53.0,3.2,21.0,125.0,96.16,56.42
2017,8,31,7,15,477.0,63.0,3.15,21.5,178.5,147.0,95.69
2017,8,31,7,30,550.0,73.0,3.1,22.0,232.0,206.86,145.1
2017,8,31,7,45,594.5,81.5,3.05,22.5,287.5,265.26,195.21
2017,8,31,8,0,639.0,90.0,3.0,23.0,343.0,328.37,248.51
2017,8,31,8,15,673.5,96.0,2.95,24.0,398.0,389.12,298.29
2017,8,31,8,30,708.0,102.0,2.9,25.0,453.0,452.61,348.37
2017,8,31,8,45,729.5,108.0,2.85,26.0,505.0,511.46,393.1
2017,8,31,9,0,751.0,114.0,2.8,27.0,557.0,570.52,436.17
2017,8,31,9,15,770.0,118.0,2.75,27.0,605.0,626.25,477.09
2017,8,31,9,30,789.0,122.0,2.7,27.0,653.0,681.61,516.58
2017,8,31,9,45,800.0,126.5,2.65,27.5,695.5,730.89,549.63
2017,8,31,10,0,811.0,131.0,2.6,28.0,738.0,778.47,579.37
2017,8,31,10,15,563.0,252.0,2.55,28.0,683.5,727.28,538.99
2017,8,31,10,30,315.0,373.0,2.5,28.0,629.0,645.79,476.3
2017,8,31,10,45,580.0,257.0,2.5,28.5,749.0,791.41,581.42
2017,8,31,11,0,845.0,141.0,2.5,29.0,869.0,929.66,672.05
2017,8,31,11,15,850.0,142.5,2.4,29.0,890.5,946.36,679.94
2017,8,31,11,30,855.0,144.0,2.3,29.0,912.0,968.98,692.68
2017,8,31,11,45,832.5,161.5,2.25,29.5,918.5,988.87,702.68
2017,8,31,12,0,810.0,179.0,2.2,30.0,925.0,993.82,703.31
2017,8,31,12,15,811.0,179.5,2.15,30.0,930.0,1001.06,707.03
2017,8,31,12,30,812.0,180.0,2.1,30.0,935.0,1004.73,708.61
2017,8,31,12,45,814.5,177.5,2.05,30.0,931.5,1003.34,707.18
2017,8,31,13,0,817.0,175.0,2.0,30.0,928.0,998.35,703.69
2017,8,31,13,15,813.5,174.0,1.9,30.0,915.5,985.4,694.8
2017,8,31,13,30,810.0,173.0,1.8,30.0,903.0,969.0,683.94
2017,8,31,13,45,807.0,169.5,1.75,30.0,882.5,947.25,670.46
2017,8,31,14,0,804.0,166.0,1.7,30.0,862.0,922.23,655.03
2017,8,31,14,15,795.5,163.5,1.65,30.0,833.0,890.15,635.17
2017,8,31,14,30,787.0,161.0,1.6,30.0,804.0,855.38,613.61
2017,8,31,14,45,776.5,157.5,1.6,30.0,768.5,815.47,589.14
2017,8,31,15,0,766.0,154.0,1.6,30.0,733.0,773.42,563.06
2017,8,31,15,15,750.5,150.5,1.55,30.0,690.5,728.24,533.32
2017,8,31,15,30,735.0,147.0,1.5,30.0,648.0,678.92,499.9
2017,8,31,15,45,720.0,140.0,1.5,30.0,601.5,625.49,463.35
2017,8,31,16,0,705.0,133.0,1.5,30.0,555.0,571.43,425.33
2017,8,31,16,15,679.0,127.0,1.4,30.0,503.0,511.93,381.75
2017,8,31,16,30,653.0,121.0,1.3,30.0,451.0,453.55,337.8
2017,8,31,16,45,620.5,113.0,1.25,30.0,397.0,391.81,290.39
2017,8,31,17,0,588.0,105.0,1.2,30.0,343.0,332.65,243.55
2017,8,31,17,15,539.5,96.0,1.1,29.0,288.5,270.34,194.25
2017,8,31,17,30,491.0,87.0,1.0,28.0,234.0,213.24,148.12
2017,8,31,17,45,423.0,74.5,0.95,27.5,181.5,152.45,99.75
2017,8,31,18,0,355.0,62.0,0.9,27.0,129.0,102.64,61.79
2017,8,31,18,15,255.0,45.0,0.9,26.5,84.5,55.45,30.18
2017,8,31,18,30,155.0,28.0,0.9,26.0,40.0,21.91,9.98
2017,8,31,18,45,77.5,14.0,0.95,25.5,20.0,12.73,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.35,19.5,15.0,10.46,0.0
2017,9,1,6,30,106.0,23.0,1.6,20.0,30.0,18.01,4.89
2017,9,1,6,45,201.0,43.0,1.9,20.5,72.5,47.28,26.76
2017,9,1,7,0,296.0,63.0,2.2,21.0,115.0,91.87,57.36
2017,9,1,7,15,366.5,78.0,2.05,21.5,166.5,139.92,94.43
2017,9,1,7,30,437.0,93.0,1.9,22.0,218.0,196.78,140.61
2017,9,1,7,45,489.0,103.5,1.8,23.0,272.5,252.31,186.58
2017,9,1,8,0,541.0,114.0,1.7,24.0,327.0,313.6,236.4
2017,9,1,8,15,578.5,122.5,1.4,24.5,381.5,375.9,285.77
2017,9,1,8,30,616.0,131.0,1.1,25.0,436.0,438.2,332.93
2017,9,1,8,45,644.5,137.5,0.8,26.0,488.0,496.6,373.98
2017,9,1,9,0,673.0,144.0,0.5,27.0,540.0,556.52,413.12
2017,9,1,9,15,694.0,149.5,0.45,27.5,588.0,611.75,449.91
2017,9,1,9,30,715.0,155.0,0.4,28.0,636.0,667.03,485.32
2017,9,1,9,45,730.0,160.0,0.4,28.5,678.5,717.09,516.69
2017,9,1,10,0,745.0,165.0,0.4,29.0,721.0,766.02,546.46
2017,9,1,10,15,757.0,168.5,0.45,29.0,757.5,809.55,573.46
2017,9,1,10,30,769.0,172.0,0.5,29.0,794.0,846.72,595.99
2017,9,1,10,45,778.5,174.0,0.55,29.5,824.0,882.0,616.11
2017,9,1,11,0,788.0,176.0,0.6,30.0,854.0,914.73,634.52
2017,9,1,11,15,633.0,270.5,0.6,30.0,823.5,888.47,615.74
2017,9,1,11,30,478.0,365.0,0.6,30.0,793.0,844.37,584.2
2017,9,1,11,45,434.0,385.0,0.65,30.5,778.0,829.61,573.91
2017,9,1,12,0,390.0,405.0,0.7,31.0,763.0,800.89,554.76
2017,9,1,12,15,329.5,431.5,0.7,31.0,735.0,771.0,534.57
2017,9,1,12,30,269.0,458.0,0.7,31.0,707.0,738.79,512.79
2017,9,1,12,45,542.5,318.0,0.75,31.0,817.5,881.11,610.49
2017,9,1,13,0,816.0,178.0,0.8,31.0,928.0,1001.81,686.06
2017,9,1,13,15,589.0,293.0,0.85,31.0,831.0,892.96,617.6
2017,9,1,13,30,362.0,408.0,0.9,31.0,734.0,766.43,535.0
2017,9,1,13,45,583.5,288.0,1.0,31.0,798.5,861.08,603.79
2017,9,1,14,0,805.0,168.0,1.1,31.0,863.0,926.2,647.87
2017,9,1,14,15,549.5,274.5,1.2,31.0,741.5,783.6,556.22
2017,9,1,14,30,294.0,381.0,1.3,31.0,620.0,639.3,458.28
2017,9,1,14,45,530.5,269.0,1.4,31.0,676.5,723.04,522.32
2017,9,1,15,0,767.0,157.0,1.5,31.0,733.0,777.78,563.75
2017,9,1,15,15,751.5,153.0,1.55,31.0,691.0,732.13,533.79
2017,9,1,15,30,736.0,149.0,1.6,31.0,649.0,682.14,500.86
2017,9,1,15,45,541.5,194.5,1.65,31.0,548.0,557.96,413.5
2017,9,1,16,0,347.0,240.0,1.7,31.0,447.0,446.88,333.3
2017,9,1,16,15,497.5,182.5,1.65,30.5,448.5,461.54,345.76
2017,9,1,16,30,648.0,125.0,1.6,30.0,450.0,455.1,340.41
2017,9,1,16,45,614.5,116.5,1.6,30.0,396.0,392.62,292.06
2017,9,1,17,0,581.0,108.0,1.6,30.0,342.0,332.85,244.66
2017,9,1,17,15,531.5,98.5,1.5,29.0,286.5,270.1,194.82
2017,9,1,17,30,482.0,89.0,1.4,28.0,231.0,210.07,146.28
2017,9,1,17,45,414.0,75.5,1.35,27.0,178.5,151.54,99.72
2017,9,1,18,0,346.0,62.0,1.3,26.0,126.0,101.39,61.45
2017,9,1,18,15,246.0,44.0,1.3,25.5,81.5,53.94,29.37
2017,9,1,18,30,146.0,26.0,1.3,25.0,37.0,20.36,8.19
2017,9,1,18,45,73.0,13.0,1.3,24.5,18.5,11.82,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.5,1.55,19.5,15.0,10.46,0.0
2017,9,2,6,30,111.0,23.0,1.8,20.0,30.0,18.03,4.24
2017,9,2,6,45,211.5,42.0,2.1,21.0,73.0,47.62,26.46
2017,9,2,7,0,312.0,61.0,2.4,22.0,116.0,92.87,57.19
2017,9,2,7,15,384.0,74.5,2.35,22.5,167.5,141.01,94.3
2017,9,2,7,30,456.0,88.0,2.3,23.0,219.0,198.09,140.75
2017,9,2,7,45,508.5,98.0,2.25,24.0,273.5,254.54,187.66
2017,9,2,8,0,561.0,108.0,2.2,25.0,328.0,320.18,241.07
2017,9,2,8,15,598.0,115.5,2.2,25.5,382.0,379.25,288.9
2017,9,2,8,30,635.0,123.0,2.2,26.0,436.0,441.49,337.7
2017,9,2,8,45,660.5,130.0,2.2,27.0,487.5,499.8,381.29
2017,9,2,9,0,686.0,137.0,2.2,28.0,539.0,559.26,424.05
2017,9,2,9,15,706.5,142.0,2.15,28.5,586.5,614.31,462.81
2017,9,2,9,30,727.0,147.0,2.1,29.0,634.0,669.31,500.26
2017,9,2,9,45,740.0,152.0,2.05,29.5,676.0,718.38,532.42
2017,9,2,10,0,753.0,157.0,2.0,30.0,718.0,766.13,562.75
2017,9,2,10,15,764.5,160.5,2.0,30.0,754.0,805.92,587.66
2017,9,2,10,30,776.0,164.0,2.0,30.0,790.0,846.85,613.15
2017,9,2,10,45,782.0,167.5,2.0,30.5,818.5,880.67,632.52
2017,9,2,11,0,788.0,171.0,2.0,31.0,847.0,911.73,649.97
2017,9,2,11,15,793.5,173.0,2.0,31.0,868.0,937.9,665.56
2017,9,2,11,30,799.0,175.0,2.0,31.0,889.0,960.98,679.24
2017,9,2,11,45,793.0,182.0,2.0,31.0,899.5,974.58,687.06
2017,9,2,12,0,787.0,189.0,2.0,31.0,910.0,984.54,692.8
2017,9,2,12,15,788.0,189.5,2.0,31.0,914.5,991.5,696.82
2017,9,2,12,30,789.0,190.0,2.0,31.0,919.0,994.97,698.83
2017,9,2,12,45,787.0,190.5,2.05,31.5,914.5,991.98,696.16
2017,9,2,13,0,785.0,191.0,2.1,32.0,910.0,985.51,691.51
2017,9,2,13,15,781.0,189.5,2.1,32.0,897.5,971.71,683.29
2017,9,2,13,30,777.0,188.0,2.1,32.0,885.0,954.6,673.17
2017,9,2,13,45,771.0,186.5,2.15,32.0,864.0,932.39,660.42
2017,9,2,14,0,765.0,185.0,2.2,32.0,843.0,907.16,645.76
2017,9,2,14,15,756.0,182.0,2.2,31.5,814.0,880.39,630.92
2017,9,2,14,30,747.0,179.0,2.2,31.0,785.0,845.15,610.47
2017,9,2,14,45,717.5,185.0,2.25,31.0,746.0,799.75,582.22
2017,9,2,15,0,688.0,191.0,2.3,31.0,707.0,753.54,551.91
2017,9,2,15,15,484.0,246.0,2.25,31.0,598.5,620.06,457.75
2017,9,2,15,30,280.0,301.0,2.2,31.0,490.0,497.36,369.02
2017,9,2,15,45,446.5,234.0,2.15,31.0,509.5,534.26,398.7
2017,9,2,16,0,613.0,167.0,2.1,31.0,529.0,549.57,410.82
2017,9,2,16,15,484.5,177.5,2.0,30.5,447.0,449.86,337.95
2017,9,2,16,30,356.0,188.0,1.9,30.0,365.0,360.46,271.79
2017,9,2,16,45,419.0,158.5,1.8,30.0,343.0,343.23,257.46
2017,9,2,17,0,482.0,129.0,1.7,30.0,321.0,311.86,230.62
2017,9,2,17,15,432.0,116.0,1.55,29.0,267.5,251.83,183.18
2017,9,2,17,30,382.0,103.0,1.4,28.0,214.0,197.41,139.58
2017,9,2,17,45,316.5,85.5,1.3,27.5,163.5,141.87,95.68
2017,9,2,18,0,251.0,68.0,1.2,27.0,113.0,94.58,59.68
2017,9,2,18,15,168.0,46.0,1.2,26.5,71.5,50.46,28.88
2017,9,2,18,30,85.0,24.0,1.2,26.0,30.0,19.53,6.61
2017,9,2,18,45,42.5,12.0,1.2,25.5,15.0,10.91,0.0
2017,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.0,10.0,1.0,20.5,11.5,9.1,0.0
2017,9,3,6,30,54.0,20.0,1.2,21.0,23.0,16.39,2.61
2017,9,3,6,45,128.5,44.0,1.45,21.5,63.5,45.22,26.73
2017,9,3,7,0,203.0,68.0,1.7,22.0,104.0,85.74,55.93
2017,9,3,7,15,267.0,88.0,1.55,22.5,153.0,130.72,90.7
2017,9,3,7,30,331.0,108.0,1.4,23.0,202.0,186.66,135.54
2017,9,3,7,45,383.0,123.0,1.25,24.0,254.5,240.21,178.73
2017,9,3,8,0,435.0,138.0,1.1,25.0,307.0,299.76,225.78
2017,9,3,8,15,483.5,140.0,1.15,25.5,355.5,351.17,266.54
2017,9,3,8,30,532.0,142.0,1.2,26.0,404.0,407.09,309.81
2017,9,3,8,45,550.0,161.5,1.3,27.0,458.5,467.64,354.49
2017,9,3,9,0,568.0,181.0,1.4,28.0,513.0,528.96,398.06
2017,9,3,9,15,554.0,197.5,1.4,28.0,544.0,567.02,424.84
2017,9,3,9,30,540.0,214.0,1.4,28.0,575.0,602.19,448.95
2017,9,3,9,45,477.0,257.5,1.45,28.5,591.5,624.27,461.71
2017,9,3,10,0,414.0,301.0,1.5,29.0,608.0,639.02,469.02
2017,9,3,10,15,461.0,299.0,1.55,29.0,657.0,694.35,507.1
2017,9,3,10,30,508.0,297.0,1.6,29.0,706.0,751.17,545.24
2017,9,3,10,45,492.5,316.5,1.65,29.5,725.0,774.33,558.21
2017,9,3,11,0,477.0,336.0,1.7,30.0,744.0,794.56,569.42
2017,9,3,11,15,533.0,327.5,1.75,30.0,794.0,851.86,607.46
2017,9,3,11,30,589.0,319.0,1.8,30.0,844.0,908.93,644.51
2017,9,3,11,45,644.5,280.5,1.85,30.5,863.0,936.94,662.32
2017,9,3,12,0,700.0,242.0,1.9,31.0,882.0,961.9,678.02
2017,9,3,12,15,701.5,242.5,1.95,31.0,886.5,968.94,682.52
2017,9,3,12,30,703.0,243.0,2.0,31.0,891.0,972.72,685.31
2017,9,3,12,45,702.0,242.0,2.05,31.0,887.0,969.25,683.71
2017,9,3,13,0,701.0,241.0,2.1,31.0,883.0,962.53,680.25
2017,9,3,13,15,697.5,239.5,2.15,31.0,870.5,949.64,673.04
2017,9,3,13,30,694.0,238.0,2.2,31.0,858.0,933.68,663.98
2017,9,3,13,45,630.5,273.5,2.25,31.0,826.5,893.96,638.01
2017,9,3,14,0,567.0,309.0,2.3,31.0,795.0,852.26,610.49
2017,9,3,14,15,510.0,312.5,2.3,31.0,738.5,787.67,568.08
2017,9,3,14,30,453.0,316.0,2.3,31.0,682.0,724.07,525.75
2017,9,3,14,45,478.5,290.0,2.3,31.0,661.0,702.04,512.76
2017,9,3,15,0,504.0,264.0,2.3,31.0,640.0,676.35,496.74
2017,9,3,15,15,563.5,225.5,2.3,30.5,622.5,659.99,488.49
2017,9,3,15,30,623.0,187.0,2.3,30.0,605.0,641.16,477.86
2017,9,3,15,45,591.0,186.0,2.3,30.0,559.0,587.04,439.48
2017,9,3,16,0,559.0,185.0,2.3,30.0,513.0,530.49,398.82
2017,9,3,16,15,535.0,174.0,2.15,29.5,464.5,474.58,358.07
2017,9,3,16,30,511.0,163.0,2.0,29.0,416.0,420.01,317.16
2017,9,3,16,45,475.5,150.5,1.95,29.0,363.5,360.6,271.22
2017,9,3,17,0,440.0,138.0,1.9,29.0,311.0,304.46,226.72
2017,9,3,17,15,391.0,123.0,1.75,28.0,258.5,245.33,180.03
2017,9,3,17,30,342.0,108.0,1.6,27.0,206.0,191.78,137.12
2017,9,3,17,45,281.5,88.0,1.45,26.5,156.5,135.35,92.28
2017,9,3,18,0,221.0,68.0,1.3,26.0,107.0,89.52,57.12
2017,9,3,18,15,145.0,44.5,1.3,25.5,66.0,47.73,27.5
2017,9,3,18,30,69.0,21.0,1.3,25.0,25.0,17.2,4.01
2017,9,3,18,45,34.5,10.5,1.3,24.5,12.5,9.55,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.0,9.5,1.05,20.5,11.0,8.64,0.0
2017,9,4,6,30,58.0,19.0,1.2,21.0,22.0,15.61,1.45
2017,9,4,6,45,132.5,43.0,1.4,21.5,62.0,45.06,26.32
2017,9,4,7,0,207.0,67.0,1.6,22.0,102.0,86.02,55.92
2017,9,4,7,15,271.0,87.0,1.5,22.5,151.5,131.41,91.11
2017,9,4,7,30,335.0,107.0,1.4,23.0,201.0,187.83,136.44
2017,9,4,7,45,388.0,121.5,1.3,24.0,254.0,241.61,179.9
2017,9,4,8,0,441.0,136.0,1.2,25.0,307.0,301.49,227.38
2017,9,4,8,15,479.5,147.5,1.15,25.5,360.0,358.01,271.79
2017,9,4,8,30,518.0,159.0,1.1,26.0,413.0,418.15,317.52
2017,9,4,8,45,553.5,166.0,1.05,26.5,464.5,475.56,359.77
2017,9,4,9,0,589.0,173.0,1.0,27.0,516.0,539.55,405.1
2017,9,4,9,15,611.5,180.0,1.1,27.5,563.0,593.41,442.9
2017,9,4,9,30,634.0,187.0,1.2,28.0,610.0,647.66,480.06
2017,9,4,9,45,653.0,192.0,1.3,28.5,652.5,697.42,513.33
2017,9,4,10,0,672.0,197.0,1.4,29.0,695.0,746.58,545.54
2017,9,4,10,15,685.0,201.0,1.45,29.0,731.0,788.91,573.24
2017,9,4,10,30,698.0,205.0,1.5,29.0,767.0,829.59,599.56
2017,9,4,10,45,710.5,207.0,1.55,29.5,796.0,865.93,621.24
2017,9,4,11,0,723.0,209.0,1.6,30.0,825.0,900.09,641.15
2017,9,4,11,15,729.5,211.0,1.65,30.0,846.5,926.19,657.18
2017,9,4,11,30,736.0,213.0,1.7,30.0,868.0,949.41,671.52
2017,9,4,11,45,777.0,190.0,1.8,30.0,890.0,970.3,685.1
2017,9,4,12,0,818.0,167.0,1.9,30.0,912.0,996.57,702.12
2017,9,4,12,15,819.0,167.0,1.95,30.0,916.5,1003.07,706.28
2017,9,4,12,30,820.0,167.0,2.0,30.0,921.0,1005.97,708.54
2017,9,4,12,45,822.5,164.5,2.1,30.5,918.0,1004.2,707.21
2017,9,4,13,0,825.0,162.0,2.2,31.0,915.0,998.78,703.74
2017,9,4,13,15,822.0,161.5,2.25,31.0,902.0,986.37,696.9
2017,9,4,13,30,819.0,161.0,2.3,31.0,889.0,970.48,687.99
2017,9,4,13,45,816.5,157.5,2.35,31.0,869.0,948.61,675.37
2017,9,4,14,0,814.0,154.0,2.4,31.0,849.0,923.42,660.66
2017,9,4,14,15,806.0,151.5,2.4,31.0,820.0,891.13,640.91
2017,9,4,14,30,798.0,149.0,2.4,31.0,791.0,856.09,619.34
2017,9,4,14,45,781.0,149.5,2.4,31.0,754.0,814.05,593.01
2017,9,4,15,0,764.0,150.0,2.4,31.0,717.0,770.29,565.31
2017,9,4,15,15,749.0,146.0,2.35,30.5,674.5,724.68,536.13
2017,9,4,15,30,734.0,142.0,2.3,30.0,632.0,674.93,502.91
2017,9,4,15,45,719.0,135.0,2.3,30.0,585.5,621.2,465.38
2017,9,4,16,0,704.0,128.0,2.3,30.0,539.0,566.87,426.4
2017,9,4,16,15,677.0,122.5,2.15,29.5,487.0,507.1,382.57
2017,9,4,16,30,650.0,117.0,2.0,29.0,435.0,448.56,338.33
2017,9,4,16,45,619.0,108.5,1.95,29.0,381.5,386.94,290.11
2017,9,4,17,0,588.0,100.0,1.9,29.0,328.0,327.75,242.38
2017,9,4,17,15,537.5,90.5,1.75,28.0,273.5,264.22,191.28
2017,9,4,17,30,487.0,81.0,1.6,27.0,219.0,206.2,143.73
2017,9,4,17,45,419.0,68.0,1.45,26.5,167.5,145.28,94.62
2017,9,4,18,0,351.0,55.0,1.3,26.0,116.0,95.42,56.3
2017,9,4,18,15,242.5,38.0,1.3,25.0,72.5,48.25,24.88
2017,9,4,18,30,134.0,21.0,1.3,24.0,29.0,16.5,2.09
2017,9,4,18,45,67.0,10.5,1.3,23.5,14.5,9.55,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,10.5,1.1,20.5,13.5,9.55,0.0
2017,9,5,6,30,105.0,21.0,1.3,21.0,27.0,16.49,0.91
2017,9,5,6,45,213.0,39.0,1.5,22.0,69.0,47.16,25.3
2017,9,5,7,0,321.0,57.0,1.7,23.0,111.0,93.21,56.62
2017,9,5,7,15,396.0,69.5,1.7,23.5,162.5,142.02,94.31
2017,9,5,7,30,471.0,82.0,1.7,24.0,214.0,200.14,141.52
2017,9,5,7,45,526.0,90.5,1.75,25.0,268.5,260.26,191.18
2017,9,5,8,0,581.0,99.0,1.8,26.0,323.0,323.85,242.81
2017,9,5,8,15,617.5,106.0,1.65,26.5,377.0,383.59,290.53
2017,9,5,8,30,654.0,113.0,1.5,27.0,431.0,446.39,338.74
2017,9,5,8,45,680.0,118.5,1.4,27.5,482.5,504.61,381.86
2017,9,5,9,0,706.0,124.0,1.3,28.0,534.0,563.97,424.02
2017,9,5,9,15,726.0,128.5,1.15,28.5,582.0,619.18,461.15
2017,9,5,9,30,746.0,133.0,1.0,29.0,630.0,674.23,496.44
2017,9,5,9,45,758.0,138.5,0.85,29.5,671.5,721.68,525.0
2017,9,5,10,0,770.0,144.0,0.7,30.0,713.0,769.37,551.57
2017,9,5,10,15,530.0,259.5,0.75,30.0,660.5,716.01,512.17
2017,9,5,10,30,290.0,375.0,0.8,30.0,608.0,632.99,452.43
2017,9,5,10,45,323.0,381.5,0.85,30.5,649.5,679.66,483.64
2017,9,5,11,0,356.0,388.0,0.9,31.0,691.0,726.89,513.41
2017,9,5,11,15,585.5,274.0,1.05,31.0,787.0,854.0,601.29
2017,9,5,11,30,815.0,160.0,1.2,31.0,883.0,966.64,673.47
2017,9,5,11,45,810.0,166.0,1.35,31.5,893.5,980.37,680.97
2017,9,5,12,0,805.0,172.0,1.5,32.0,904.0,990.42,687.43
2017,9,5,12,15,652.5,274.5,1.55,32.0,869.5,954.84,665.02
2017,9,5,12,30,500.0,377.0,1.6,32.0,835.0,903.91,629.59
2017,9,5,12,45,652.0,275.0,1.7,32.0,869.0,954.85,667.86
2017,9,5,13,0,804.0,173.0,1.8,32.0,903.0,990.49,691.76
2017,9,5,13,15,653.5,263.5,1.85,32.0,852.0,932.81,655.65
2017,9,5,13,30,503.0,354.0,1.9,32.0,801.0,864.09,609.19
2017,9,5,13,45,641.0,262.5,1.95,32.0,817.0,895.53,634.96
2017,9,5,14,0,779.0,171.0,2.0,32.0,833.0,909.2,645.83
2017,9,5,14,15,770.0,168.5,2.0,32.0,804.0,876.8,625.86
2017,9,5,14,30,761.0,166.0,2.0,32.0,775.0,841.84,604.56
2017,9,5,14,45,736.0,169.5,2.0,32.0,736.5,801.41,579.54
2017,9,5,15,0,711.0,173.0,2.0,32.0,698.0,755.55,550.06
2017,9,5,15,15,694.5,168.5,1.9,31.5,656.0,707.32,518.6
2017,9,5,15,30,678.0,164.0,1.8,31.0,614.0,658.16,485.81
2017,9,5,15,45,596.0,174.0,1.75,31.0,548.5,579.55,430.4
2017,9,5,16,0,514.0,184.0,1.7,31.0,483.0,502.91,375.46
2017,9,5,16,15,474.5,179.5,1.65,30.5,435.0,447.01,335.29
2017,9,5,16,30,435.0,175.0,1.6,30.0,387.0,394.12,296.16
2017,9,5,16,45,447.5,151.5,1.6,30.0,346.0,349.52,261.63
2017,9,5,17,0,460.0,128.0,1.6,30.0,305.0,302.73,223.96
2017,9,5,17,15,408.5,114.0,1.5,29.0,252.0,242.56,176.57
2017,9,5,17,30,357.0,100.0,1.4,28.0,199.0,188.28,133.17
2017,9,5,17,45,282.0,82.0,1.3,27.5,148.5,132.12,89.16
2017,9,5,18,0,207.0,64.0,1.2,27.0,98.0,84.18,53.07
2017,9,5,18,15,131.0,40.5,1.2,26.5,59.0,43.4,24.19
2017,9,5,18,30,55.0,17.0,1.2,26.0,20.0,14.04,0.0
2017,9,5,18,45,27.5,8.5,1.25,25.5,10.0,7.73,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,13.5,6.0,3.7,18.0,7.0,5.46,0.0
2017,9,6,6,30,27.0,12.0,3.8,18.0,14.0,10.62,0.0
2017,9,6,6,45,79.5,39.0,3.95,18.5,51.0,39.19,23.3
2017,9,6,7,0,132.0,66.0,4.1,19.0,88.0,77.09,52.44
2017,9,6,7,15,183.5,92.5,4.3,19.5,136.5,121.47,87.94
2017,9,6,7,30,235.0,119.0,4.5,20.0,185.0,172.68,130.0
2017,9,6,7,45,164.5,137.5,4.7,20.5,188.5,180.78,140.23
2017,9,6,8,0,94.0,156.0,4.9,21.0,192.0,178.65,140.44
2017,9,6,8,15,65.5,172.0,5.0,21.5,199.0,187.2,147.56
2017,9,6,8,30,37.0,188.0,5.1,22.0,206.0,192.31,151.21
2017,9,6,8,45,265.0,200.5,5.25,22.5,352.0,345.48,273.69
2017,9,6,9,0,493.0,213.0,5.4,23.0,498.0,519.52,409.18
2017,9,6,9,15,517.5,223.0,5.4,23.5,545.0,572.9,448.68
2017,9,6,9,30,542.0,233.0,5.4,24.0,592.0,627.17,488.32
2017,9,6,9,45,573.0,234.5,5.4,24.5,637.0,678.55,525.24
2017,9,6,10,0,604.0,236.0,5.4,25.0,682.0,730.55,561.88
2017,9,6,10,15,619.0,241.5,5.35,25.0,718.0,777.05,594.45
2017,9,6,10,30,634.0,247.0,5.3,25.0,754.0,818.92,623.37
2017,9,6,10,45,654.5,245.5,5.25,25.5,785.5,857.43,648.54
2017,9,6,11,0,675.0,244.0,5.2,26.0,817.0,894.29,672.19
2017,9,6,11,15,683.0,246.5,5.15,26.0,838.5,921.32,689.88
2017,9,6,11,30,691.0,249.0,5.1,26.0,860.0,945.67,705.69
2017,9,6,11,45,745.0,219.0,5.05,26.5,887.0,979.61,726.4
2017,9,6,12,0,799.0,189.0,5.0,27.0,914.0,1003.03,739.69
2017,9,6,12,15,801.0,189.5,4.9,27.0,918.5,1010.78,743.7
2017,9,6,12,30,803.0,190.0,4.8,27.0,923.0,1014.98,745.56
2017,9,6,12,45,811.5,184.0,4.75,27.5,921.5,1015.67,744.11
2017,9,6,13,0,820.0,178.0,4.7,28.0,920.0,1012.63,740.37
2017,9,6,13,15,817.0,176.5,4.6,28.0,907.5,999.06,730.93
2017,9,6,13,30,814.0,175.0,4.5,28.0,895.0,982.0,719.75
2017,9,6,13,45,817.5,168.0,4.4,28.0,876.0,962.19,706.81
2017,9,6,14,0,821.0,161.0,4.3,28.0,857.0,938.78,691.56
2017,9,6,14,15,813.0,158.5,4.2,28.0,827.5,906.06,670.13
2017,9,6,14,30,805.0,156.0,4.1,28.0,798.0,870.57,646.85
2017,9,6,14,45,804.0,148.0,4.05,28.0,764.0,832.78,622.17
2017,9,6,15,0,803.0,140.0,4.0,28.0,730.0,792.1,595.35
2017,9,6,15,15,788.5,136.0,3.85,27.5,686.5,742.58,562.81
2017,9,6,15,30,774.0,132.0,3.7,27.0,643.0,691.68,527.41
2017,9,6,15,45,766.0,123.0,3.6,27.0,597.0,638.96,489.18
2017,9,6,16,0,758.0,114.0,3.5,27.0,551.0,585.53,449.44
2017,9,6,16,15,731.5,109.0,3.2,26.5,497.5,523.65,402.61
2017,9,6,16,30,705.0,104.0,2.9,26.0,444.0,462.86,355.27
2017,9,6,16,45,682.0,94.5,2.65,26.0,390.0,400.54,304.85
2017,9,6,17,0,659.0,85.0,2.4,26.0,336.0,339.64,254.13
2017,9,6,17,15,608.0,77.0,2.15,25.0,279.0,273.15,199.25
2017,9,6,17,30,557.0,69.0,1.9,24.0,222.0,212.14,147.95
2017,9,6,17,45,492.0,57.5,1.65,23.0,169.0,151.02,97.53
2017,9,6,18,0,427.0,46.0,1.4,22.0,116.0,97.93,55.93
2017,9,6,18,15,301.5,32.0,1.35,21.5,71.5,47.28,22.52
2017,9,6,18,30,176.0,18.0,1.3,21.0,27.0,14.66,0.0
2017,9,6,18,45,88.0,9.0,1.3,20.5,13.5,8.19,0.0
2017,9,6,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.5,9.5,1.55,13.5,15.0,8.64,0.0
2017,9,7,6,30,205.0,19.0,1.8,14.0,30.0,15.55,0.0
2017,9,7,6,45,327.0,32.5,2.1,15.0,75.0,51.11,25.15
2017,9,7,7,0,449.0,46.0,2.4,16.0,120.0,103.12,60.8
2017,9,7,7,15,524.5,55.0,2.3,16.5,175.0,157.58,104.76
2017,9,7,7,30,600.0,64.0,2.2,17.0,230.0,221.33,159.01
2017,9,7,7,45,645.0,71.5,2.1,18.0,286.5,282.76,212.42
2017,9,7,8,0,690.0,79.0,2.0,19.0,343.0,348.88,268.34
2017,9,7,8,15,724.0,84.5,2.2,20.0,399.5,412.41,321.09
2017,9,7,8,30,758.0,90.0,2.4,21.0,456.0,478.7,374.11
2017,9,7,8,45,779.0,95.0,2.6,22.0,509.0,539.04,420.84
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,599.73,466.16
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,657.23,508.09
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,714.14,548.34
2017,9,7,9,45,847.0,111.5,2.95,24.5,703.0,764.79,581.8
2017,9,7,10,0,857.0,116.0,3.0,25.0,746.0,813.5,612.99
2017,9,7,10,15,867.5,118.0,3.0,25.0,783.0,851.19,637.18
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,892.35,663.61
2017,9,7,10,45,883.0,123.0,3.0,25.5,849.0,926.95,684.07
2017,9,7,11,0,888.0,126.0,3.0,26.0,878.0,958.36,702.29
2017,9,7,11,15,893.0,127.0,3.0,26.0,899.0,984.44,718.34
2017,9,7,11,30,898.0,128.0,3.0,26.0,920.0,1007.07,732.21
2017,9,7,11,45,897.5,130.5,3.0,26.5,932.0,1022.23,739.86
2017,9,7,12,0,897.0,133.0,3.0,27.0,944.0,1033.6,745.21
2017,9,7,12,15,898.0,133.5,3.0,27.0,948.5,1040.65,749.42
2017,9,7,12,30,899.0,134.0,3.0,27.0,953.0,1043.9,751.36
2017,9,7,12,45,898.0,133.5,3.0,27.0,948.0,1040.33,749.13
2017,9,7,13,0,897.0,133.0,3.0,27.0,943.0,1032.95,744.66
2017,9,7,13,15,893.5,132.5,3.0,27.0,929.0,1019.34,736.35
2017,9,7,13,30,890.0,132.0,3.0,27.0,915.0,1002.06,725.83
2017,9,7,13,45,884.5,130.5,3.05,27.0,893.0,978.31,711.61
2017,9,7,14,0,879.0,129.0,3.1,27.0,871.0,951.16,695.21
2017,9,7,14,15,871.0,127.0,3.05,27.0,841.0,918.03,674.11
2017,9,7,14,30,863.0,125.0,3.0,27.0,811.0,881.96,651.04
2017,9,7,14,45,848.5,124.5,3.0,27.0,772.5,846.11,628.35
2017,9,7,15,0,834.0,124.0,3.0,27.0,734.0,800.68,598.95
2017,9,7,15,15,819.0,121.0,3.0,27.0,690.0,750.51,565.98
2017,9,7,15,30,804.0,118.0,3.0,27.0,646.0,698.9,530.49
2017,9,7,15,45,785.5,113.5,3.0,27.0,596.5,642.33,490.02
2017,9,7,16,0,767.0,109.0,3.0,27.0,547.0,585.29,448.11
2017,9,7,16,15,740.5,104.0,2.85,26.5,493.5,523.51,401.85
2017,9,7,16,30,714.0,99.0,2.7,26.0,440.0,462.21,354.5
2017,9,7,16,45,678.5,92.5,2.55,25.5,384.5,396.91,302.64
2017,9,7,17,0,643.0,86.0,2.4,25.0,329.0,334.47,251.41
2017,9,7,17,15,591.0,78.0,2.15,24.0,272.5,268.6,196.86
2017,9,7,17,30,539.0,70.0,1.9,23.0,216.0,208.37,146.07
2017,9,7,17,45,463.0,59.0,1.65,22.5,162.5,146.81,95.42
2017,9,7,18,0,387.0,48.0,1.4,22.0,109.0,94.71,54.95
2017,9,7,18,15,265.0,32.0,1.4,21.0,66.0,45.08,21.78
2017,9,7,18,30,143.0,16.0,1.4,20.0,23.0,12.91,0.0
2017,9,7,18,45,71.5,8.0,1.4,19.5,11.5,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,9.5,1.35,14.5,13.5,8.64,0.0
2017,9,8,6,30,159.0,19.0,1.6,15.0,27.0,15.57,0.0
2017,9,8,6,45,278.0,34.5,1.9,15.5,71.0,50.75,26.13
2017,9,8,7,0,397.0,50.0,2.2,16.0,115.0,101.34,61.52
2017,9,8,7,15,474.0,60.5,2.2,16.5,169.0,154.41,104.28
2017,9,8,7,30,551.0,71.0,2.2,17.0,223.0,217.04,157.29
2017,9,8,7,45,605.0,78.0,2.2,18.0,279.5,278.04,209.87
2017,9,8,8,0,659.0,85.0,2.2,19.0,336.0,344.85,266.15
2017,9,8,8,15,694.5,91.0,2.4,20.0,392.0,407.88,318.39
2017,9,8,8,30,730.0,97.0,2.6,21.0,448.0,473.7,371.02
2017,9,8,8,45,755.5,101.0,2.8,22.0,501.5,534.02,417.75
2017,9,8,9,0,781.0,105.0,3.0,23.0,555.0,595.26,463.58
2017,9,8,9,15,800.0,109.0,2.95,23.5,603.5,652.71,505.18
2017,9,8,9,30,819.0,113.0,2.9,24.0,652.0,709.66,545.06
2017,9,8,9,45,833.0,115.5,2.85,24.5,695.5,760.46,578.36
2017,9,8,10,0,847.0,118.0,2.8,25.0,739.0,809.67,609.3
2017,9,8,10,15,857.0,120.5,2.75,25.0,775.5,846.88,632.76
2017,9,8,10,30,867.0,123.0,2.7,25.0,812.0,887.73,658.51
2017,9,8,10,45,875.0,124.0,2.65,25.5,841.5,922.62,678.66
2017,9,8,11,0,883.0,125.0,2.6,26.0,871.0,954.53,696.65
2017,9,8,11,15,888.0,126.5,2.55,26.0,892.5,980.95,712.3
2017,9,8,11,30,893.0,128.0,2.5,26.0,914.0,1003.93,725.75
2017,9,8,11,45,901.0,125.5,2.45,26.5,928.0,1022.28,734.81
2017,9,8,12,0,909.0,123.0,2.4,27.0,942.0,1037.02,741.64
2017,9,8,12,15,909.5,123.0,2.35,27.0,946.0,1043.07,744.55
2017,9,8,12,30,910.0,123.0,2.3,27.0,950.0,1045.26,745.23
2017,9,8,12,45,909.0,123.0,2.3,27.5,945.0,1042.07,741.81
2017,9,8,13,0,908.0,123.0,2.3,28.0,940.0,1035.01,736.18
2017,9,8,13,15,905.0,122.5,2.25,28.0,926.5,1021.66,727.67
2017,9,8,13,30,902.0,122.0,2.2,28.0,913.0,1004.58,716.98
2017,9,8,13,45,896.0,121.0,2.2,28.0,890.5,980.51,702.54
2017,9,8,14,0,890.0,120.0,2.2,28.0,868.0,953.02,686.0
2017,9,8,14,15,882.0,118.5,2.15,27.5,838.0,919.98,666.71
2017,9,8,14,30,874.0,117.0,2.1,27.0,808.0,883.96,645.38
2017,9,8,14,45,862.5,115.5,2.1,27.0,770.5,842.25,619.33
2017,9,8,15,0,851.0,114.0,2.1,27.0,733.0,804.05,595.41
2017,9,8,15,15,836.5,111.0,2.05,27.0,689.0,753.5,562.45
2017,9,8,15,30,822.0,108.0,2.0,27.0,645.0,701.43,527.45
2017,9,8,15,45,801.5,105.5,2.0,27.0,595.5,644.73,487.57
2017,9,8,16,0,781.0,103.0,2.0,27.0,546.0,587.68,446.31
2017,9,8,16,15,653.0,121.0,1.9,26.5,467.0,492.76,376.07
2017,9,8,16,30,525.0,139.0,1.8,26.0,388.0,404.31,309.34
2017,9,8,16,45,487.5,130.0,1.75,25.5,338.0,346.6,264.47
2017,9,8,17,0,450.0,121.0,1.7,25.0,288.0,292.37,220.9
2017,9,8,17,15,417.5,103.5,1.55,24.5,238.5,235.47,174.1
2017,9,8,17,30,385.0,86.0,1.4,24.0,189.0,182.21,129.48
2017,9,8,17,45,329.0,69.0,1.3,23.5,141.5,128.91,85.95
2017,9,8,18,0,273.0,52.0,1.2,23.0,94.0,82.71,49.79
2017,9,8,18,15,136.5,35.5,1.2,22.5,56.5,39.29,20.69
2017,9,8,18,30,0.0,19.0,1.2,22.0,19.0,16.25,0.0
2017,9,8,18,45,0.0,9.5,1.3,21.5,9.5,8.64,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,46.0,8.5,1.65,15.5,10.5,7.73,0.0
2017,9,9,6,30,92.0,17.0,1.9,16.0,21.0,13.55,0.0
2017,9,9,6,45,196.5,36.5,2.2,16.5,63.0,46.69,25.21
2017,9,9,7,0,301.0,56.0,2.5,17.0,105.0,93.56,58.98
2017,9,9,7,15,375.0,71.0,2.4,17.5,157.0,143.91,99.34
2017,9,9,7,30,449.0,86.0,2.3,18.0,209.0,203.55,149.2
2017,9,9,7,45,510.0,95.0,2.25,19.0,265.0,265.27,201.24
2017,9,9,8,0,571.0,104.0,2.2,20.0,321.0,331.3,255.89
2017,9,9,8,15,609.0,112.0,2.3,21.0,375.5,392.54,305.83
2017,9,9,8,30,647.0,120.0,2.4,22.0,430.0,457.02,356.62
2017,9,9,8,45,679.0,124.5,2.55,23.0,483.5,517.53,402.88
2017,9,9,9,0,711.0,129.0,2.7,24.0,537.0,579.77,448.9
2017,9,9,9,15,732.0,133.5,2.7,24.0,585.0,636.07,490.43
2017,9,9,9,30,753.0,138.0,2.7,24.0,633.0,692.26,530.83
2017,9,9,9,45,774.5,139.0,2.75,24.5,677.5,742.27,565.26
2017,9,9,10,0,796.0,140.0,2.8,25.0,722.0,793.68,598.5
2017,9,9,10,15,807.5,142.5,2.8,25.5,758.0,837.1,625.42
2017,9,9,10,30,819.0,145.0,2.8,26.0,794.0,878.34,650.53
2017,9,9,10,45,832.5,144.0,2.85,26.5,825.0,915.35,672.9
2017,9,9,11,0,846.0,143.0,2.9,27.0,856.0,949.77,693.41
2017,9,9,11,15,851.5,144.0,2.95,27.0,877.0,975.86,709.79
2017,9,9,11,30,857.0,145.0,3.0,27.0,898.0,987.61,716.98
2017,9,9,11,45,862.5,144.5,3.05,27.5,911.0,1004.94,726.6
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,1018.77,733.96
2017,9,9,12,15,868.5,144.5,3.1,28.0,928.0,1024.98,737.63
2017,9,9,12,30,869.0,145.0,3.1,28.0,932.0,1027.5,739.13
2017,9,9,12,45,869.5,143.5,3.15,28.5,927.5,1024.34,736.11
2017,9,9,13,0,870.0,142.0,3.2,29.0,923.0,1017.47,730.9
2017,9,9,13,15,866.5,141.5,3.25,29.0,909.0,1003.95,723.03
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,986.88,713.0
2017,9,9,13,45,857.0,139.5,3.35,29.0,873.0,962.98,698.59
2017,9,9,14,0,851.0,138.0,3.4,29.0,851.0,945.27,688.3
2017,9,9,14,15,842.5,136.5,3.4,29.0,821.0,912.08,667.44
2017,9,9,14,30,834.0,135.0,3.4,29.0,791.0,876.05,644.72
2017,9,9,14,45,818.5,134.0,3.45,29.0,752.5,832.09,616.76
2017,9,9,15,0,803.0,133.0,3.5,29.0,714.0,786.23,587.22
2017,9,9,15,15,787.0,129.5,3.5,28.5,670.5,735.85,555.05
2017,9,9,15,30,771.0,126.0,3.5,28.0,627.0,684.23,519.95
2017,9,9,15,45,749.0,122.5,3.5,28.0,578.0,629.09,480.18
2017,9,9,16,0,727.0,119.0,3.5,28.0,529.0,572.28,438.22
2017,9,9,16,15,699.0,113.0,3.3,27.5,476.0,509.96,391.41
2017,9,9,16,30,671.0,107.0,3.1,27.0,423.0,448.99,344.24
2017,9,9,16,45,630.5,100.5,2.95,26.5,367.0,383.81,292.56
2017,9,9,17,0,590.0,94.0,2.8,26.0,311.0,322.16,242.18
2017,9,9,17,15,535.5,84.5,2.5,25.0,256.0,257.15,188.64
2017,9,9,17,30,481.0,75.0,2.2,24.0,201.0,198.22,139.34
2017,9,9,17,45,399.5,62.0,1.95,23.5,149.0,135.35,88.3
2017,9,9,18,0,318.0,49.0,1.7,23.0,97.0,85.31,49.93
2017,9,9,18,15,203.5,31.0,1.7,22.0,56.5,39.44,18.64
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,11.82,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
