Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.5,6.82,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,19.0,12.18,0.0
2017,9,10,6,45,168.5,36.0,3.0,16.5,59.5,44.99,24.57
2017,9,10,7,0,264.0,57.0,3.3,17.0,100.0,90.46,57.98
2017,9,10,7,15,337.0,73.5,3.25,18.0,150.5,139.8,97.44
2017,9,10,7,30,410.0,90.0,3.2,19.0,201.0,198.39,146.06
2017,9,10,7,45,468.5,101.0,3.15,20.0,256.0,255.93,194.62
2017,9,10,8,0,527.0,112.0,3.1,21.0,311.0,320.1,247.8
2017,9,10,8,15,565.5,121.0,3.2,21.5,365.0,383.45,299.94
2017,9,10,8,30,604.0,130.0,3.3,22.0,419.0,446.85,350.73
2017,9,10,8,45,637.0,135.5,3.4,23.0,471.5,506.75,396.73
2017,9,10,9,0,670.0,141.0,3.5,24.0,524.0,568.58,442.68
2017,9,10,9,15,691.5,146.5,3.5,24.5,571.5,624.32,483.3
2017,9,10,9,30,713.0,152.0,3.5,25.0,619.0,680.11,522.82
2017,9,10,9,45,731.0,155.5,3.55,25.5,662.0,730.91,557.96
2017,9,10,10,0,749.0,159.0,3.6,26.0,705.0,780.76,591.36
2017,9,10,10,15,761.5,162.0,3.6,26.0,741.0,824.22,619.98
2017,9,10,10,30,774.0,165.0,3.6,26.0,777.0,861.13,643.89
2017,9,10,10,45,785.0,166.5,3.6,26.5,806.5,897.18,665.8
2017,9,10,11,0,796.0,168.0,3.6,27.0,836.0,930.68,685.79
2017,9,10,11,15,802.5,169.5,3.6,27.0,857.5,957.13,702.37
2017,9,10,11,30,809.0,171.0,3.6,27.0,879.0,980.45,716.94
2017,9,10,11,45,814.0,171.0,3.65,27.5,892.5,997.49,726.36
2017,9,10,12,0,819.0,171.0,3.7,28.0,906.0,1011.09,733.64
2017,9,10,12,15,820.5,171.5,3.7,28.0,910.0,1018.15,737.93
2017,9,10,12,30,822.0,172.0,3.7,28.0,914.0,1021.58,740.05
2017,9,10,12,45,824.5,169.5,3.75,28.5,910.5,1019.3,737.5
2017,9,10,13,0,827.0,167.0,3.8,29.0,907.0,1013.33,732.74
2017,9,10,13,15,824.0,166.0,3.8,29.0,893.5,999.8,724.36
2017,9,10,13,30,821.0,165.0,3.8,29.0,880.0,982.77,713.86
2017,9,10,13,45,819.5,161.0,3.8,29.0,859.5,960.68,700.14
2017,9,10,14,0,818.0,157.0,3.8,29.0,839.0,935.21,684.26
2017,9,10,14,15,809.5,154.5,3.85,29.0,809.5,901.72,663.32
2017,9,10,14,30,801.0,152.0,3.9,29.0,780.0,865.51,640.47
2017,9,10,14,45,788.0,149.5,3.95,29.0,742.5,823.04,613.17
2017,9,10,15,0,775.0,147.0,4.0,29.0,705.0,778.59,584.25
2017,9,10,15,15,758.5,143.0,3.95,28.5,661.5,731.03,552.97
2017,9,10,15,30,742.0,139.0,3.9,28.0,618.0,679.29,517.31
2017,9,10,15,45,724.0,133.0,3.9,28.0,570.0,623.74,477.19
2017,9,10,16,0,706.0,127.0,3.9,28.0,522.0,567.87,435.81
2017,9,10,16,15,676.5,120.5,3.65,27.5,469.0,505.19,388.53
2017,9,10,16,30,647.0,114.0,3.4,27.0,416.0,444.1,341.11
2017,9,10,16,45,611.0,105.5,3.2,27.0,361.0,380.15,289.68
2017,9,10,17,0,575.0,97.0,3.0,27.0,306.0,319.3,239.43
2017,9,10,17,15,518.5,87.0,2.7,26.0,251.0,254.06,185.96
2017,9,10,17,30,462.0,77.0,2.4,25.0,196.0,192.67,135.0
2017,9,10,17,45,383.5,63.0,2.15,24.0,144.5,133.2,86.98
2017,9,10,18,0,305.0,49.0,1.9,23.0,93.0,83.64,49.05
2017,9,10,18,15,187.5,30.5,1.9,22.5,54.0,38.06,17.63
2017,9,10,18,30,70.0,12.0,1.9,22.0,15.0,10.91,0.0
2017,9,10,18,45,35.0,6.0,1.9,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.65,16.5,10.5,7.28,0.0
2017,9,11,6,30,100.0,16.0,2.0,17.0,21.0,13.43,0.0
2017,9,11,6,45,210.0,34.5,2.4,18.0,62.0,47.23,24.55
2017,9,11,7,0,320.0,53.0,2.8,19.0,103.0,95.29,59.0
2017,9,11,7,15,398.0,66.0,2.85,19.5,155.0,146.1,99.61
2017,9,11,7,30,476.0,79.0,2.9,20.0,207.0,209.29,152.34
2017,9,11,7,45,527.0,89.5,3.0,21.0,262.0,268.54,202.78
2017,9,11,8,0,578.0,100.0,3.1,22.0,317.0,333.38,256.84
2017,9,11,8,15,616.0,107.5,3.2,22.5,371.5,394.67,307.46
2017,9,11,8,30,654.0,115.0,3.3,23.0,426.0,459.18,359.09
2017,9,11,8,45,678.5,122.5,3.45,23.5,478.0,518.93,405.69
2017,9,11,9,0,703.0,130.0,3.6,24.0,530.0,579.67,451.64
2017,9,11,9,15,724.0,134.5,3.65,24.5,578.0,635.62,492.59
2017,9,11,9,30,745.0,139.0,3.7,25.0,626.0,691.48,532.34
2017,9,11,9,45,758.5,144.5,3.8,25.5,668.0,742.25,567.57
2017,9,11,10,0,772.0,150.0,3.9,26.0,710.0,788.28,597.89
2017,9,11,10,15,443.0,265.0,3.9,26.0,590.0,658.21,499.21
2017,9,11,10,30,114.0,380.0,3.9,26.0,470.0,479.74,361.77
2017,9,11,10,45,464.0,269.5,3.9,26.5,655.5,714.26,539.06
2017,9,11,11,0,814.0,159.0,3.9,27.0,841.0,940.03,695.22
2017,9,11,11,15,598.0,273.0,3.85,27.0,780.5,874.44,646.29
2017,9,11,11,30,382.0,387.0,3.8,27.0,720.0,776.37,573.14
2017,9,11,11,45,600.5,280.0,3.8,27.5,812.5,905.84,666.2
2017,9,11,12,0,819.0,173.0,3.8,28.0,905.0,1014.58,737.42
2017,9,11,12,15,570.0,301.0,3.75,28.0,811.5,904.7,660.83
2017,9,11,12,30,321.0,429.0,3.7,28.0,718.0,772.82,565.03
2017,9,11,12,45,573.5,298.5,3.65,28.5,811.0,904.89,660.99
2017,9,11,13,0,826.0,168.0,3.6,29.0,904.0,1014.48,733.16
2017,9,11,13,15,822.0,167.0,3.55,29.0,890.5,999.88,722.85
2017,9,11,13,30,818.0,166.0,3.5,29.0,877.0,981.81,711.39
2017,9,11,13,45,814.0,163.0,3.5,29.0,855.5,958.33,696.85
2017,9,11,14,0,810.0,160.0,3.5,29.0,834.0,931.59,680.23
2017,9,11,14,15,801.0,158.0,3.45,29.0,804.0,898.27,658.94
2017,9,11,14,30,792.0,156.0,3.4,29.0,774.0,862.28,635.86
2017,9,11,14,45,762.5,161.5,3.4,29.0,733.0,818.46,607.62
2017,9,11,15,0,733.0,167.0,3.4,29.0,692.0,769.69,575.41
2017,9,11,15,15,715.5,162.5,3.35,29.0,648.5,719.29,540.67
2017,9,11,15,30,698.0,158.0,3.3,29.0,605.0,668.01,504.64
2017,9,11,15,45,682.5,149.0,3.25,29.0,558.0,612.97,465.27
2017,9,11,16,0,667.0,140.0,3.2,29.0,511.0,557.51,424.62
2017,9,11,16,15,637.0,133.0,3.0,28.5,458.5,495.95,378.72
2017,9,11,16,30,607.0,126.0,2.8,28.0,406.0,436.11,332.81
2017,9,11,16,45,573.0,115.5,2.6,27.5,352.0,373.25,283.34
2017,9,11,17,0,539.0,105.0,2.4,27.0,298.0,313.34,234.76
2017,9,11,17,15,482.5,93.5,2.1,26.0,243.5,245.96,180.03
2017,9,11,17,30,426.0,82.0,1.8,25.0,189.0,188.35,132.43
2017,9,11,17,45,350.5,66.0,1.5,24.0,138.5,129.82,85.38
2017,9,11,18,0,275.0,50.0,1.2,23.0,88.0,80.9,47.95
2017,9,11,18,15,164.0,30.0,1.2,22.5,50.0,36.32,16.47
2017,9,11,18,30,53.0,10.0,1.2,22.0,12.0,9.1,0.0
2017,9,11,18,45,26.5,5.0,1.2,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.5,8.0,1.55,16.0,11.0,7.28,0.0
2017,9,12,6,30,125.0,16.0,1.8,17.0,22.0,13.98,0.0
2017,9,12,6,45,252.0,32.5,2.05,18.0,65.5,50.4,25.36
2017,9,12,7,0,379.0,49.0,2.3,19.0,109.0,102.42,62.2
2017,9,12,7,15,460.0,60.5,2.35,19.5,163.0,156.84,105.93
2017,9,12,7,30,541.0,72.0,2.4,20.0,217.0,221.36,160.04
2017,9,12,7,45,594.0,80.5,2.5,21.0,274.0,283.43,213.07
2017,9,12,8,0,647.0,89.0,2.6,22.0,331.0,351.22,269.62
2017,9,12,8,15,684.0,95.5,2.6,23.0,387.0,415.1,321.53
2017,9,12,8,30,721.0,102.0,2.6,24.0,443.0,481.94,373.71
2017,9,12,8,45,745.0,107.5,2.6,25.0,496.0,542.99,419.58
2017,9,12,9,0,769.0,113.0,2.6,26.0,549.0,604.78,464.17
2017,9,12,9,15,788.5,117.0,2.6,26.5,598.0,661.07,504.17
2017,9,12,9,30,808.0,121.0,2.6,27.0,647.0,717.94,543.31
2017,9,12,9,45,819.5,125.5,2.65,27.5,689.5,768.44,576.25
2017,9,12,10,0,831.0,130.0,2.7,28.0,732.0,817.17,606.89
2017,9,12,10,15,841.5,132.5,2.7,28.0,768.5,860.94,634.68
2017,9,12,10,30,852.0,135.0,2.7,28.0,805.0,902.33,660.65
2017,9,12,10,45,856.5,138.5,2.7,28.5,833.0,936.72,680.49
2017,9,12,11,0,861.0,142.0,2.7,29.0,861.0,967.95,698.15
2017,9,12,11,15,866.0,143.0,2.7,29.0,881.5,993.72,713.66
2017,9,12,11,30,871.0,144.0,2.7,29.0,902.0,1004.98,719.99
2017,9,12,11,45,872.0,146.0,2.7,29.5,913.5,1020.34,727.72
2017,9,12,12,0,873.0,148.0,2.7,30.0,925.0,1032.03,733.15
2017,9,12,12,15,873.5,148.0,2.65,30.0,928.5,1037.54,735.83
2017,9,12,12,30,874.0,148.0,2.6,30.0,932.0,1039.31,736.34
2017,9,12,12,45,872.5,147.5,2.6,30.5,926.5,1034.85,732.15
2017,9,12,13,0,871.0,147.0,2.6,31.0,921.0,1026.67,725.84
2017,9,12,13,15,867.5,146.0,2.55,31.0,906.5,1012.36,716.83
2017,9,12,13,30,864.0,145.0,2.5,31.0,892.0,1005.46,712.66
2017,9,12,13,45,857.5,143.5,2.45,31.5,869.5,980.18,695.55
2017,9,12,14,0,851.0,142.0,2.4,32.0,847.0,951.6,676.62
2017,9,12,14,15,842.5,140.0,2.3,32.0,816.0,917.56,655.2
2017,9,12,14,30,834.0,138.0,2.2,32.0,785.0,880.68,631.96
2017,9,12,14,45,812.5,139.5,2.15,32.0,745.0,834.0,602.69
2017,9,12,15,0,791.0,141.0,2.1,32.0,705.0,785.82,572.22
2017,9,12,15,15,774.0,137.0,2.0,31.5,660.5,734.36,539.73
2017,9,12,15,30,757.0,133.0,1.9,31.0,616.0,683.96,506.11
2017,9,12,15,45,728.0,131.0,1.85,31.0,565.0,624.52,464.63
2017,9,12,16,0,699.0,129.0,1.8,31.0,514.0,565.77,422.62
2017,9,12,16,15,668.5,122.0,1.65,30.5,460.5,502.27,376.5
2017,9,12,16,30,638.0,115.0,1.5,30.0,407.0,440.5,330.23
2017,9,12,16,45,578.0,110.5,1.35,29.5,348.5,370.48,276.57
2017,9,12,17,0,518.0,106.0,1.2,29.0,290.0,303.06,223.66
2017,9,12,17,15,460.5,93.5,1.15,28.0,235.5,239.01,172.8
2017,9,12,17,30,403.0,81.0,1.1,27.0,181.0,181.6,126.35
2017,9,12,17,45,305.5,65.0,1.05,26.0,129.0,120.58,78.95
2017,9,12,18,0,208.0,49.0,1.0,25.0,77.0,72.05,43.18
2017,9,12,18,15,104.0,28.0,1.05,24.5,42.0,30.74,13.23
2017,9,12,18,30,0.0,7.0,1.1,24.0,7.0,6.37,0.0
2017,9,12,18,45,0.0,3.5,1.15,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.4,17.5,7.0,0.0,0.0
2017,9,13,6,30,0.0,14.0,1.6,18.0,14.0,12.34,0.0
2017,9,13,6,45,110.0,35.5,1.85,19.0,52.5,41.16,22.68
2017,9,13,7,0,220.0,57.0,2.1,20.0,91.0,86.92,56.12
2017,9,13,7,15,290.0,76.0,2.05,20.5,140.5,135.67,94.98
2017,9,13,7,30,360.0,95.0,2.0,21.0,190.0,193.37,142.42
2017,9,13,7,45,416.0,109.0,2.0,21.5,244.0,250.3,189.94
2017,9,13,8,0,472.0,123.0,2.0,22.0,298.0,313.67,241.94
2017,9,13,8,15,542.5,118.5,2.1,23.0,350.5,375.43,291.29
2017,9,13,8,30,613.0,114.0,2.2,24.0,403.0,440.77,342.24
2017,9,13,8,45,576.0,142.5,2.3,25.0,439.5,484.29,374.7
2017,9,13,9,0,539.0,171.0,2.4,26.0,476.0,517.81,398.41
2017,9,13,9,15,494.0,206.5,2.35,26.5,505.0,552.29,421.74
2017,9,13,9,30,449.0,242.0,2.3,27.0,534.0,580.8,439.79
2017,9,13,9,45,468.5,251.5,2.25,28.0,574.0,627.51,470.48
2017,9,13,10,0,488.0,261.0,2.2,29.0,614.0,674.29,500.19
2017,9,13,10,15,475.0,282.0,2.1,29.5,639.5,704.87,518.08
2017,9,13,10,30,462.0,303.0,2.0,30.0,665.0,732.74,533.78
2017,9,13,10,45,397.5,344.0,1.9,30.5,663.5,719.31,520.62
2017,9,13,11,0,333.0,385.0,1.8,31.0,662.0,713.13,512.34
2017,9,13,11,15,368.5,379.0,1.75,31.0,693.0,749.63,536.57
2017,9,13,11,30,404.0,373.0,1.7,31.0,724.0,785.84,559.96
2017,9,13,11,45,434.5,369.0,1.65,31.5,751.0,831.41,587.45
2017,9,13,12,0,465.0,365.0,1.6,32.0,778.0,863.19,605.89
2017,9,13,12,15,469.5,366.5,1.55,32.0,785.0,872.38,610.74
2017,9,13,12,30,474.0,368.0,1.5,32.0,792.0,879.17,614.34
2017,9,13,12,45,468.0,366.0,1.5,32.5,782.5,869.5,606.98
2017,9,13,13,0,462.0,364.0,1.5,33.0,773.0,857.47,598.41
2017,9,13,13,15,495.0,348.0,1.55,33.0,780.0,867.7,606.67
2017,9,13,13,30,528.0,332.0,1.6,33.0,787.0,874.59,612.67
2017,9,13,13,45,495.0,329.0,1.65,33.0,746.5,828.21,583.73
2017,9,13,14,0,462.0,326.0,1.7,33.0,706.0,781.0,554.31
2017,9,13,14,15,481.5,305.0,1.75,33.0,688.5,762.73,544.55
2017,9,13,14,30,501.0,284.0,1.8,33.0,671.0,741.28,532.31
2017,9,13,14,45,478.0,281.0,1.9,33.0,636.0,699.18,505.48
2017,9,13,15,0,455.0,278.0,2.0,33.0,601.0,656.89,478.13
2017,9,13,15,15,486.0,253.5,2.05,32.5,578.5,634.21,465.44
2017,9,13,15,30,517.0,229.0,2.1,32.0,556.0,607.21,449.13
2017,9,13,15,45,537.5,193.5,2.2,32.0,510.0,558.04,416.08
2017,9,13,16,0,558.0,158.0,2.3,32.0,464.0,505.17,379.3
2017,9,13,16,15,488.0,156.5,2.25,31.5,404.0,433.23,326.67
2017,9,13,16,30,418.0,155.0,2.2,31.0,344.0,367.65,277.61
2017,9,13,16,45,368.5,147.0,2.2,30.5,297.5,311.59,234.73
2017,9,13,17,0,319.0,139.0,2.2,30.0,251.0,255.91,191.25
2017,9,13,17,15,275.0,118.0,2.05,29.0,202.0,200.85,147.74
2017,9,13,17,30,231.0,97.0,1.9,28.0,153.0,151.11,107.92
2017,9,13,17,45,201.0,72.5,1.8,27.0,112.0,106.18,71.5
2017,9,13,18,0,171.0,48.0,1.7,26.0,71.0,65.31,39.11
2017,9,13,18,15,95.0,26.5,1.7,25.5,38.0,28.8,11.22
2017,9,13,18,30,19.0,5.0,1.7,25.0,5.0,4.55,0.0
2017,9,13,18,45,9.5,2.5,1.7,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.25,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,2.6,21.0,14.0,11.76,0.0
2017,9,14,6,45,113.0,36.5,3.0,21.5,52.0,42.74,23.3
2017,9,14,7,0,198.0,60.0,3.4,22.0,90.0,85.5,55.42
2017,9,14,7,15,271.5,79.0,3.55,22.5,139.5,132.88,92.86
2017,9,14,7,30,345.0,98.0,3.7,23.0,189.0,193.26,142.22
2017,9,14,7,45,418.0,107.5,3.85,24.0,244.0,250.82,189.54
2017,9,14,8,0,491.0,117.0,4.0,25.0,299.0,316.78,243.19
2017,9,14,8,15,531.5,126.5,4.0,25.5,352.0,375.93,291.29
2017,9,14,8,30,572.0,136.0,4.0,26.0,405.0,442.93,344.03
2017,9,14,8,45,612.0,139.5,4.0,26.5,457.5,503.46,390.55
2017,9,14,9,0,652.0,143.0,4.0,27.0,510.0,566.62,437.72
2017,9,14,9,15,674.0,148.5,4.05,27.5,557.0,621.92,477.81
2017,9,14,9,30,696.0,154.0,4.1,28.0,604.0,677.33,516.95
2017,9,14,9,45,716.0,157.0,4.15,29.0,646.5,728.42,551.03
2017,9,14,10,0,736.0,160.0,4.2,30.0,689.0,778.74,583.35
2017,9,14,10,15,748.0,163.0,4.2,30.5,724.5,821.22,609.89
2017,9,14,10,30,760.0,166.0,4.2,31.0,760.0,861.73,634.8
2017,9,14,10,45,769.0,168.5,4.25,31.5,788.0,891.45,652.44
2017,9,14,11,0,778.0,171.0,4.3,32.0,816.0,923.51,671.61
2017,9,14,11,15,783.5,172.5,4.3,32.0,836.0,948.4,687.08
2017,9,14,11,30,789.0,174.0,4.3,32.0,856.0,970.17,700.58
2017,9,14,11,45,797.5,171.5,4.3,32.5,869.0,987.6,709.89
2017,9,14,12,0,806.0,169.0,4.3,33.0,882.0,1001.69,717.11
2017,9,14,12,15,806.5,169.5,4.25,33.0,885.5,1007.36,720.2
2017,9,14,12,30,807.0,170.0,4.2,33.0,889.0,1009.43,721.17
2017,9,14,12,45,804.5,170.0,4.2,33.5,883.0,1004.37,716.53
2017,9,14,13,0,802.0,170.0,4.2,34.0,877.0,995.76,709.81
2017,9,14,13,15,798.0,168.5,4.2,34.0,863.0,980.64,700.52
2017,9,14,13,30,794.0,167.0,4.2,34.0,849.0,962.13,689.17
2017,9,14,13,45,786.5,166.0,4.2,34.0,826.5,937.54,673.95
2017,9,14,14,0,779.0,165.0,4.2,34.0,804.0,909.95,656.82
2017,9,14,14,15,769.0,162.5,4.15,34.0,774.0,875.78,635.1
2017,9,14,14,30,759.0,160.0,4.1,34.0,744.0,839.12,611.69
2017,9,14,14,45,741.0,159.0,4.1,34.0,706.0,799.28,586.23
2017,9,14,15,0,723.0,158.0,4.1,34.0,668.0,753.52,556.39
2017,9,14,15,15,705.5,153.5,4.05,33.5,625.0,703.37,523.12
2017,9,14,15,30,688.0,149.0,4.0,33.0,582.0,652.41,488.5
2017,9,14,15,45,664.5,143.5,4.0,33.0,534.0,596.01,448.28
2017,9,14,16,0,641.0,138.0,4.0,33.0,486.0,540.0,407.38
2017,9,14,16,15,609.5,130.5,3.85,32.5,434.0,478.37,361.82
2017,9,14,16,30,578.0,123.0,3.7,32.0,382.0,418.73,316.43
2017,9,14,16,45,535.5,113.5,3.55,31.5,328.5,351.0,263.76
2017,9,14,17,0,493.0,104.0,3.4,31.0,275.0,291.62,216.11
2017,9,14,17,15,434.0,92.0,3.1,30.0,222.0,229.16,165.79
2017,9,14,17,30,375.0,80.0,2.8,29.0,169.0,173.57,120.52
2017,9,14,17,45,292.0,63.0,2.55,28.5,121.0,116.14,75.23
2017,9,14,18,0,209.0,46.0,2.3,28.0,73.0,69.39,40.29
2017,9,14,18,15,104.5,23.0,2.45,27.5,36.5,26.38,8.27
2017,9,14,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.4,21.0,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,2.6,21.0,13.0,11.29,0.0
2017,9,15,6,45,104.5,36.0,2.8,21.5,50.5,42.08,22.86
2017,9,15,7,0,183.0,60.0,3.0,22.0,88.0,84.04,54.83
2017,9,15,7,15,256.5,79.5,3.1,22.5,137.0,131.11,92.0
2017,9,15,7,30,330.0,99.0,3.2,23.0,186.0,191.21,141.03
2017,9,15,7,45,186.5,120.0,3.35,24.0,171.5,181.63,138.91
2017,9,15,8,0,43.0,141.0,3.5,25.0,157.0,148.1,114.47
2017,9,15,8,15,291.5,143.5,3.45,25.5,277.5,277.63,216.2
2017,9,15,8,30,540.0,146.0,3.4,26.0,398.0,433.86,336.86
2017,9,15,8,45,339.5,198.5,3.4,26.5,363.5,395.22,306.41
2017,9,15,9,0,139.0,251.0,3.4,27.0,329.0,333.62,256.89
2017,9,15,9,15,403.0,208.5,3.35,27.5,462.5,495.88,381.72
2017,9,15,9,30,667.0,166.0,3.3,28.0,596.0,670.32,509.79
2017,9,15,9,45,695.0,165.5,3.3,28.5,640.0,722.84,544.89
2017,9,15,10,0,723.0,165.0,3.3,29.0,684.0,775.22,579.7
2017,9,15,10,15,736.0,168.0,3.25,29.0,719.5,818.07,607.21
2017,9,15,10,30,749.0,171.0,3.2,29.0,755.0,859.06,633.2
2017,9,15,10,45,764.0,170.5,3.2,29.5,784.5,890.5,651.61
2017,9,15,11,0,779.0,170.0,3.2,30.0,814.0,925.0,671.93
2017,9,15,11,15,784.5,171.5,3.2,30.5,834.0,949.86,685.79
2017,9,15,11,30,790.0,173.0,3.2,31.0,854.0,971.58,697.65
2017,9,15,11,45,806.5,165.5,3.2,31.5,869.0,991.75,708.54
2017,9,15,12,0,823.0,158.0,3.2,32.0,884.0,1008.63,717.36
2017,9,15,12,15,823.5,158.0,3.15,32.0,887.0,1013.78,719.92
2017,9,15,12,30,824.0,158.0,3.1,32.0,890.0,1015.27,720.38
2017,9,15,12,45,823.0,157.5,3.1,32.5,884.5,1011.06,716.35
2017,9,15,13,0,822.0,157.0,3.1,33.0,879.0,1003.22,710.22
2017,9,15,13,15,818.0,156.0,3.05,33.0,865.0,988.29,700.83
2017,9,15,13,30,814.0,155.0,3.0,33.0,851.0,969.92,689.42
2017,9,15,13,45,807.5,153.5,2.95,33.0,828.5,945.31,674.13
2017,9,15,14,0,801.0,152.0,2.9,33.0,806.0,917.59,656.93
2017,9,15,14,15,791.5,149.5,2.85,33.0,775.5,883.21,635.43
2017,9,15,14,30,782.0,147.0,2.8,33.0,745.0,846.24,612.21
2017,9,15,14,45,769.5,144.0,2.8,33.0,708.0,803.91,585.62
2017,9,15,15,0,757.0,141.0,2.8,33.0,671.0,759.66,557.51
2017,9,15,15,15,740.0,137.0,2.8,32.5,627.5,712.08,527.33
2017,9,15,15,30,723.0,133.0,2.8,32.0,584.0,660.5,492.9
2017,9,15,15,45,700.0,128.0,2.85,32.0,536.0,603.33,452.76
2017,9,15,16,0,677.0,123.0,2.9,32.0,488.0,546.43,411.7
2017,9,15,16,15,646.0,116.5,2.85,31.5,435.5,484.25,366.09
2017,9,15,16,30,615.0,110.0,2.8,31.0,383.0,423.93,320.38
2017,9,15,16,45,573.0,102.0,2.75,31.0,329.0,359.6,269.71
2017,9,15,17,0,531.0,94.0,2.7,31.0,275.0,299.17,220.78
2017,9,15,17,15,470.5,83.5,2.5,30.0,221.5,231.99,166.79
2017,9,15,17,30,410.0,73.0,2.3,29.0,168.0,175.32,120.51
2017,9,15,17,45,322.5,58.0,2.1,28.0,120.0,116.84,74.55
2017,9,15,18,0,235.0,43.0,1.9,27.0,72.0,69.59,39.4
2017,9,15,18,15,117.5,21.5,2.0,26.5,36.0,25.52,6.19
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.1,22.0,14.0,12.51,0.0
2017,9,16,6,45,140.5,34.0,2.45,22.5,52.0,44.76,23.28
2017,9,16,7,0,240.0,55.0,2.8,23.0,90.0,90.4,57.24
2017,9,16,7,15,319.0,70.5,2.9,23.5,139.5,139.55,96.09
2017,9,16,7,30,398.0,86.0,3.0,24.0,189.0,198.71,144.55
2017,9,16,7,45,460.0,96.5,3.15,25.0,243.0,256.93,192.85
2017,9,16,8,0,522.0,107.0,3.3,26.0,297.0,322.2,246.06
2017,9,16,8,15,399.0,147.0,3.25,26.5,306.5,338.15,261.18
2017,9,16,8,30,276.0,187.0,3.2,27.0,316.0,331.89,256.95
2017,9,16,8,45,476.0,159.0,3.2,27.5,412.0,443.71,343.16
2017,9,16,9,0,676.0,131.0,3.2,28.0,508.0,572.97,439.85
2017,9,16,9,15,698.0,135.5,3.15,28.0,555.0,628.34,479.76
2017,9,16,9,30,720.0,140.0,3.1,28.0,602.0,683.75,519.05
2017,9,16,9,45,741.5,141.0,3.05,28.5,645.0,734.77,553.32
2017,9,16,10,0,763.0,142.0,3.0,29.0,688.0,781.81,582.76
2017,9,16,10,15,775.0,145.0,2.95,29.5,723.5,824.75,608.91
2017,9,16,10,30,787.0,148.0,2.9,30.0,759.0,865.63,633.26
2017,9,16,10,45,799.0,148.0,2.85,30.5,788.0,901.1,653.7
2017,9,16,11,0,811.0,148.0,2.8,31.0,817.0,933.99,672.25
2017,9,16,11,15,817.0,149.0,2.75,31.0,837.0,959.36,687.18
2017,9,16,11,30,823.0,150.0,2.7,31.0,857.0,981.52,700.08
2017,9,16,11,45,804.5,165.0,2.7,31.5,864.0,990.59,703.77
2017,9,16,12,0,786.0,180.0,2.7,32.0,871.0,995.42,705.0
2017,9,16,12,15,786.5,180.0,2.65,32.0,874.0,1000.32,707.42
2017,9,16,12,30,787.0,180.0,2.6,32.0,877.0,1001.69,707.74
2017,9,16,12,45,787.5,178.5,2.6,32.5,872.0,998.01,704.09
2017,9,16,13,0,788.0,177.0,2.6,33.0,867.0,990.8,698.42
2017,9,16,13,15,784.0,176.0,2.6,33.0,852.5,976.15,689.66
2017,9,16,13,30,780.0,175.0,2.6,33.0,838.0,958.17,678.95
2017,9,16,13,45,774.5,172.0,2.6,33.0,816.0,933.52,664.09
2017,9,16,14,0,769.0,169.0,2.6,33.0,794.0,905.84,647.36
2017,9,16,14,15,759.0,166.5,2.6,33.0,764.0,876.98,629.85
2017,9,16,14,30,749.0,164.0,2.6,33.0,734.0,840.08,607.03
2017,9,16,14,45,741.5,157.5,2.6,33.0,698.0,798.81,581.21
2017,9,16,15,0,734.0,151.0,2.6,33.0,662.0,755.4,553.72
2017,9,16,15,15,716.0,146.5,2.6,33.0,618.5,704.32,519.69
2017,9,16,15,30,698.0,142.0,2.6,33.0,575.0,652.46,484.25
2017,9,16,15,45,675.5,136.0,2.6,33.0,527.0,595.64,444.48
2017,9,16,16,0,653.0,130.0,2.6,33.0,479.0,539.13,403.87
2017,9,16,16,15,621.5,123.0,2.55,32.5,427.5,477.35,358.89
2017,9,16,16,30,590.0,116.0,2.5,32.0,376.0,417.53,313.91
2017,9,16,16,45,547.5,107.0,2.45,31.5,322.0,353.37,264.3
2017,9,16,17,0,505.0,98.0,2.4,31.0,268.0,289.9,213.85
2017,9,16,17,15,444.5,86.5,2.15,30.0,215.5,226.82,163.15
2017,9,16,17,30,384.0,75.0,1.9,29.0,163.0,170.8,117.59
2017,9,16,17,45,298.5,58.5,1.65,28.5,115.0,112.96,72.11
2017,9,16,18,0,213.0,42.0,1.4,28.0,67.0,66.13,37.23
2017,9,16,18,15,106.5,21.0,1.4,27.5,33.5,24.36,3.91
2017,9,16,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.05,21.5,7.5,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.3,22.0,15.0,12.99,0.0
2017,9,17,6,45,179.0,31.5,1.55,22.5,54.5,46.27,22.78
2017,9,17,7,0,296.0,50.0,1.8,23.0,94.0,94.88,58.4
2017,9,17,7,15,173.5,74.0,1.9,23.5,102.5,109.81,77.52
2017,9,17,7,30,51.0,98.0,2.0,24.0,111.0,104.64,78.78
2017,9,17,7,45,65.5,121.5,2.15,24.5,143.0,135.16,103.64
2017,9,17,8,0,80.0,145.0,2.3,25.0,175.0,167.57,129.62
2017,9,17,8,15,373.5,126.0,2.35,25.5,295.5,307.04,238.37
2017,9,17,8,30,667.0,107.0,2.4,26.0,416.0,468.34,361.83
2017,9,17,8,45,464.0,172.5,2.45,26.5,400.0,451.64,348.24
2017,9,17,9,0,261.0,238.0,2.5,27.0,384.0,407.33,312.77
2017,9,17,9,15,513.5,181.5,2.45,27.5,499.5,546.34,418.04
2017,9,17,9,30,766.0,125.0,2.4,28.0,615.0,700.89,529.51
2017,9,17,9,45,777.5,130.0,2.4,28.5,656.5,749.99,560.41
2017,9,17,10,0,789.0,135.0,2.4,29.0,698.0,797.4,589.8
2017,9,17,10,15,617.0,220.0,2.35,29.5,674.0,773.14,568.6
2017,9,17,10,30,445.0,305.0,2.3,30.0,650.0,725.35,530.21
2017,9,17,10,45,358.5,350.0,2.3,30.5,634.0,695.07,506.31
2017,9,17,11,0,272.0,395.0,2.3,31.0,618.0,671.19,486.22
2017,9,17,11,15,315.5,393.5,2.25,31.0,659.0,718.7,518.67
2017,9,17,11,30,359.0,392.0,2.2,31.0,700.0,766.46,550.32
2017,9,17,11,45,603.0,269.0,2.2,31.5,794.0,905.69,645.8
2017,9,17,12,0,847.0,146.0,2.2,32.0,888.0,1022.51,717.92
2017,9,17,12,15,847.5,146.0,2.15,32.0,891.0,1027.6,719.13
2017,9,17,12,30,848.0,146.0,2.1,32.0,894.0,1028.94,719.28
2017,9,17,12,45,846.0,145.5,2.1,32.5,887.5,1023.47,714.56
2017,9,17,13,0,844.0,145.0,2.1,33.0,881.0,1014.28,707.77
2017,9,17,13,15,840.0,144.0,2.1,33.0,866.5,998.92,698.78
2017,9,17,13,30,836.0,143.0,2.1,33.0,852.0,980.03,687.75
2017,9,17,13,45,829.0,141.5,2.1,33.0,829.0,954.34,672.57
2017,9,17,14,0,822.0,140.0,2.1,33.0,806.0,925.5,655.46
2017,9,17,14,15,813.0,138.0,2.1,33.0,775.5,891.35,634.94
2017,9,17,14,30,804.0,136.0,2.1,33.0,745.0,854.52,612.63
2017,9,17,14,45,792.0,133.0,2.1,33.0,707.5,811.7,586.24
2017,9,17,15,0,780.0,130.0,2.1,33.0,670.0,766.88,558.27
2017,9,17,15,15,763.0,126.5,2.15,32.5,626.5,716.06,527.29
2017,9,17,15,30,746.0,123.0,2.2,32.0,583.0,666.15,494.67
2017,9,17,15,45,725.0,118.0,2.25,32.0,534.5,609.12,455.11
2017,9,17,16,0,704.0,113.0,2.3,32.0,486.0,552.13,414.39
2017,9,17,16,15,673.5,107.0,2.3,31.5,433.5,489.29,368.72
2017,9,17,16,30,643.0,101.0,2.3,31.0,381.0,428.22,322.72
2017,9,17,16,45,602.5,93.5,2.3,31.0,326.5,363.46,271.83
2017,9,17,17,0,562.0,86.0,2.3,31.0,272.0,302.38,222.34
2017,9,17,17,15,500.0,76.0,2.05,30.0,218.5,236.34,169.01
2017,9,17,17,30,438.0,66.0,1.8,29.0,165.0,177.43,120.82
2017,9,17,17,45,347.0,52.0,1.6,28.0,116.0,115.29,72.01
2017,9,17,18,0,256.0,38.0,1.4,27.0,67.0,67.21,36.31
2017,9,17,18,15,128.0,19.0,1.45,26.5,33.5,23.46,0.81
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,29.0,6.0,0.65,22.5,7.0,0.0,0.0
2017,9,18,6,30,58.0,12.0,0.7,23.0,14.0,12.14,0.0
2017,9,18,6,45,177.0,30.0,0.8,23.5,52.5,45.37,21.76
2017,9,18,7,0,296.0,48.0,0.9,24.0,91.0,93.92,57.31
2017,9,18,7,15,380.0,60.5,1.05,24.5,141.5,145.12,97.65
2017,9,18,7,30,464.0,73.0,1.2,25.0,192.0,209.61,150.2
2017,9,18,7,45,525.0,81.0,1.35,25.5,246.5,269.88,200.33
2017,9,18,8,0,586.0,89.0,1.5,26.0,301.0,336.87,254.97
2017,9,18,8,15,375.0,143.0,1.55,26.5,286.5,325.67,249.85
2017,9,18,8,30,164.0,197.0,1.6,27.0,272.0,278.58,214.24
2017,9,18,8,45,145.5,222.0,1.65,27.5,294.5,302.56,232.05
2017,9,18,9,0,127.0,247.0,1.7,28.0,317.0,324.37,247.33
2017,9,18,9,15,66.5,219.5,1.7,28.5,257.0,253.31,192.29
2017,9,18,9,30,6.0,192.0,1.7,29.0,197.0,178.25,133.47
2017,9,18,9,45,136.5,259.5,1.7,29.5,357.0,364.26,275.03
2017,9,18,10,0,267.0,327.0,1.7,30.0,517.0,557.57,412.66
2017,9,18,10,15,259.5,347.0,1.7,30.0,539.5,583.29,428.09
2017,9,18,10,30,252.0,367.0,1.7,30.0,562.0,607.57,443.57
2017,9,18,10,45,254.0,382.0,1.7,30.5,584.0,633.93,459.73
2017,9,18,11,0,256.0,397.0,1.7,31.0,606.0,659.38,475.05
2017,9,18,11,15,218.5,412.5,1.7,31.0,594.5,631.47,454.82
2017,9,18,11,30,181.0,428.0,1.7,31.0,583.0,615.53,442.78
2017,9,18,11,45,489.5,298.5,1.7,31.5,724.5,820.95,586.04
2017,9,18,12,0,798.0,169.0,1.7,32.0,866.0,998.64,698.29
2017,9,18,12,15,618.0,267.5,1.7,32.0,808.5,930.53,652.78
2017,9,18,12,30,438.0,366.0,1.7,32.0,751.0,846.29,595.09
2017,9,18,12,45,427.0,368.0,1.7,32.5,741.0,835.37,587.59
2017,9,18,13,0,416.0,370.0,1.7,33.0,731.0,822.31,578.11
2017,9,18,13,15,601.5,267.5,1.7,32.5,780.5,898.68,633.62
2017,9,18,13,30,787.0,165.0,1.7,32.0,830.0,956.13,672.24
2017,9,18,13,45,780.5,163.0,1.75,32.0,807.0,931.24,657.33
2017,9,18,14,0,774.0,161.0,1.8,32.0,784.0,903.35,641.35
2017,9,18,14,15,764.0,158.5,1.85,32.0,754.0,868.96,621.13
2017,9,18,14,30,754.0,156.0,1.9,32.0,724.0,836.59,602.06
2017,9,18,14,45,719.0,163.0,1.95,32.0,682.5,786.56,571.16
2017,9,18,15,0,684.0,170.0,2.0,32.0,641.0,736.16,538.77
2017,9,18,15,15,665.0,165.0,2.05,31.5,598.0,685.64,506.52
2017,9,18,15,30,646.0,160.0,2.1,31.0,555.0,634.57,472.91
2017,9,18,15,45,627.0,151.0,2.15,31.0,508.5,579.28,434.45
2017,9,18,16,0,608.0,142.0,2.2,31.0,462.0,524.11,394.95
2017,9,18,16,15,554.5,135.0,2.1,30.5,403.0,452.55,342.48
2017,9,18,16,30,501.0,128.0,2.0,30.0,344.0,381.66,289.17
2017,9,18,16,45,455.0,119.0,1.9,30.0,294.0,321.61,242.04
2017,9,18,17,0,409.0,110.0,1.8,30.0,244.0,266.21,197.49
2017,9,18,17,15,375.5,93.0,1.7,29.0,197.5,211.88,153.5
2017,9,18,17,30,342.0,76.0,1.6,28.0,151.0,161.43,111.81
2017,9,18,17,45,261.0,58.0,1.55,27.5,105.0,105.76,67.99
2017,9,18,18,0,180.0,40.0,1.5,27.0,59.0,60.59,33.97
2017,9,18,18,15,90.0,20.0,1.55,26.5,29.5,22.39,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.75,24.0,5.5,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.9,24.0,11.0,10.56,0.0
2017,9,19,6,45,116.0,32.5,3.05,24.5,47.0,41.7,20.7
2017,9,19,7,0,208.0,54.0,3.2,25.0,83.0,87.09,55.34
2017,9,19,7,15,143.0,76.5,3.35,25.0,101.0,106.97,76.01
2017,9,19,7,30,78.0,99.0,3.5,25.0,119.0,117.2,87.99
2017,9,19,7,45,100.5,122.0,3.65,25.5,154.5,152.65,116.86
2017,9,19,8,0,123.0,145.0,3.8,26.0,190.0,190.93,147.67
2017,9,19,8,15,354.0,134.0,3.85,26.0,291.0,308.25,240.06
2017,9,19,8,30,585.0,123.0,3.9,26.0,392.0,444.93,346.8
2017,9,19,8,45,623.0,126.5,3.95,26.5,443.5,505.07,392.83
2017,9,19,9,0,661.0,130.0,4.0,27.0,495.0,567.6,439.62
2017,9,19,9,15,683.5,135.0,4.0,27.5,541.5,623.11,479.74
2017,9,19,9,30,706.0,140.0,4.0,28.0,588.0,678.72,518.86
2017,9,19,9,45,730.0,140.0,4.0,28.5,630.5,729.96,553.97
2017,9,19,10,0,754.0,140.0,4.0,29.0,673.0,777.35,584.43
2017,9,19,10,15,433.0,255.0,3.95,29.0,564.5,650.44,488.87
2017,9,19,10,30,112.0,370.0,3.9,29.0,456.0,461.12,344.74
2017,9,19,10,45,237.0,370.0,3.85,29.5,561.0,593.02,441.92
2017,9,19,11,0,362.0,370.0,3.8,30.0,666.0,732.16,539.26
2017,9,19,11,15,356.5,380.5,3.75,30.0,678.0,746.93,547.63
2017,9,19,11,30,351.0,391.0,3.7,30.0,690.0,759.87,555.49
2017,9,19,11,45,343.5,399.5,3.7,30.5,695.5,766.91,558.46
2017,9,19,12,0,336.0,408.0,3.7,31.0,701.0,772.1,560.26
2017,9,19,12,15,307.5,417.5,3.65,31.0,686.5,755.34,547.79
2017,9,19,12,30,279.0,427.0,3.6,31.0,672.0,736.82,534.29
2017,9,19,12,45,332.5,405.0,3.55,31.0,694.5,766.34,555.92
2017,9,19,13,0,386.0,383.0,3.5,31.0,717.0,793.56,575.6
2017,9,19,13,15,605.0,260.0,3.45,31.0,773.5,895.57,649.77
2017,9,19,13,30,824.0,137.0,3.4,31.0,830.0,963.2,694.88
2017,9,19,13,45,818.0,135.5,3.4,31.0,807.5,938.54,678.97
2017,9,19,14,0,812.0,134.0,3.4,31.0,785.0,910.73,661.75
2017,9,19,14,15,802.5,132.0,3.35,31.0,754.5,876.27,639.82
2017,9,19,14,30,793.0,130.0,3.3,31.0,724.0,839.21,616.13
2017,9,19,14,45,762.5,136.0,3.3,31.0,683.5,790.74,584.83
2017,9,19,15,0,732.0,142.0,3.3,31.0,643.0,744.83,554.99
2017,9,19,15,15,600.0,179.5,3.15,30.5,572.5,651.89,489.36
2017,9,19,15,30,468.0,217.0,3.0,30.0,502.0,562.57,424.82
2017,9,19,15,45,532.5,177.0,2.9,30.0,475.0,539.11,409.39
2017,9,19,16,0,597.0,137.0,2.8,30.0,448.0,512.52,390.3
2017,9,19,16,15,360.5,158.0,2.55,29.5,340.0,365.84,279.84
2017,9,19,16,30,124.0,179.0,2.3,29.0,232.0,235.63,180.17
2017,9,19,16,45,114.5,154.5,2.05,29.0,197.5,199.52,152.16
2017,9,19,17,0,105.0,130.0,1.8,29.0,163.0,164.54,124.28
2017,9,19,17,15,87.5,105.5,1.75,28.5,129.5,128.35,95.43
2017,9,19,17,30,70.0,81.0,1.7,28.0,96.0,94.46,68.06
2017,9,19,17,45,44.0,57.5,1.65,27.5,66.0,60.46,40.89
2017,9,19,18,0,18.0,34.0,1.6,27.0,36.0,32.84,18.84
2017,9,19,18,15,9.0,17.0,1.65,26.5,18.0,15.49,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
