Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,2.75,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,2.9,24.0,11.0,10.72,0.0
2017,9,20,6,45,130.0,31.0,3.05,24.5,47.0,43.41,21.07
2017,9,20,7,0,232.0,51.0,3.2,25.0,83.0,88.75,55.61
2017,9,20,7,15,316.5,65.5,3.4,25.5,132.0,138.27,94.62
2017,9,20,7,30,401.0,80.0,3.6,26.0,181.0,198.51,143.78
2017,9,20,7,45,465.5,89.0,3.8,26.5,234.0,256.7,192.38
2017,9,20,8,0,530.0,98.0,4.0,27.0,287.0,326.01,249.21
2017,9,20,8,15,298.5,143.0,4.1,27.5,253.0,285.26,220.83
2017,9,20,8,30,67.0,188.0,4.2,28.0,219.0,213.27,164.33
2017,9,20,8,45,56.0,205.5,4.35,28.5,233.5,227.71,174.98
2017,9,20,9,0,45.0,223.0,4.5,29.0,248.0,240.95,184.27
2017,9,20,9,15,128.0,256.5,4.5,29.5,336.0,343.1,262.54
2017,9,20,9,30,211.0,290.0,4.5,30.0,424.0,444.66,338.24
2017,9,20,9,45,491.0,210.5,4.55,30.5,549.5,613.51,465.48
2017,9,20,10,0,771.0,131.0,4.6,31.0,675.0,783.48,586.82
2017,9,20,10,15,783.0,133.5,4.55,31.0,709.5,826.0,613.81
2017,9,20,10,30,795.0,136.0,4.5,31.0,744.0,866.41,639.78
2017,9,20,10,45,805.0,136.5,4.5,31.5,772.0,900.51,660.19
2017,9,20,11,0,815.0,137.0,4.5,32.0,800.0,931.9,678.67
2017,9,20,11,15,820.5,138.5,4.45,32.0,820.0,957.11,694.14
2017,9,20,11,30,826.0,140.0,4.4,32.0,840.0,979.07,707.52
2017,9,20,11,45,830.5,139.5,4.4,32.5,851.5,994.48,715.51
2017,9,20,12,0,835.0,139.0,4.4,33.0,863.0,994.69,713.78
2017,9,20,12,15,835.5,139.5,4.4,33.0,866.0,999.83,716.95
2017,9,20,12,30,836.0,140.0,4.4,33.0,869.0,1001.39,717.9
2017,9,20,12,45,833.5,140.0,4.4,33.5,862.5,1007.6,720.54
2017,9,20,13,0,831.0,140.0,4.4,34.0,856.0,998.27,713.29
2017,9,20,13,15,827.0,139.0,4.35,34.0,841.5,982.8,703.5
2017,9,20,13,30,823.0,138.0,4.3,34.0,827.0,963.86,691.62
2017,9,20,13,45,815.5,137.5,4.3,34.0,804.0,938.77,676.08
2017,9,20,14,0,808.0,137.0,4.3,34.0,781.0,910.6,658.57
2017,9,20,14,15,798.5,135.0,4.2,33.5,751.0,876.15,637.75
2017,9,20,14,30,789.0,133.0,4.1,33.0,721.0,839.13,615.09
2017,9,20,14,45,772.0,132.0,4.1,33.0,683.0,794.57,586.32
2017,9,20,15,0,755.0,131.0,4.1,33.0,645.0,748.44,556.23
2017,9,20,15,15,737.0,127.5,4.05,32.5,601.5,700.18,524.91
2017,9,20,15,30,719.0,124.0,4.0,32.0,558.0,648.35,489.33
2017,9,20,15,45,694.0,119.5,3.95,32.0,509.5,590.4,447.49
2017,9,20,16,0,669.0,115.0,3.9,32.0,461.0,532.98,405.03
2017,9,20,16,15,636.0,109.0,3.7,31.5,409.0,470.55,358.25
2017,9,20,16,30,603.0,103.0,3.5,31.0,357.0,410.25,311.71
2017,9,20,16,45,557.0,95.0,3.3,31.0,303.5,344.9,259.57
2017,9,20,17,0,511.0,87.0,3.1,31.0,250.0,284.0,209.76
2017,9,20,17,15,444.0,76.5,2.9,30.0,198.0,216.27,155.09
2017,9,20,17,30,377.0,66.0,2.7,29.0,146.0,159.97,109.11
2017,9,20,17,45,279.5,51.0,2.5,28.5,100.0,102.24,64.02
2017,9,20,18,0,182.0,36.0,2.3,28.0,54.0,57.13,30.44
2017,9,20,18,15,91.0,18.0,2.4,27.5,27.0,20.4,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.4,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.5,24.0,10.0,8.52,0.0
2017,9,21,6,45,116.0,30.0,2.6,24.5,46.0,40.13,18.81
2017,9,21,7,0,220.0,51.0,2.7,25.0,82.0,87.69,55.21
2017,9,21,7,15,307.5,66.0,2.8,25.0,130.5,137.76,94.71
2017,9,21,7,30,395.0,81.0,2.9,25.0,179.0,198.96,144.81
2017,9,21,7,45,471.0,88.0,3.05,25.5,234.0,258.92,194.62
2017,9,21,8,0,547.0,95.0,3.2,26.0,289.0,331.46,253.88
2017,9,21,8,15,297.5,138.5,3.3,26.0,246.5,281.22,218.68
2017,9,21,8,30,48.0,182.0,3.4,26.0,204.0,197.69,153.09
2017,9,21,8,45,24.0,170.0,3.5,26.5,181.0,168.2,129.26
2017,9,21,9,0,0.0,158.0,3.6,27.0,158.0,142.56,108.12
2017,9,21,9,15,375.5,139.0,3.6,27.5,376.0,413.18,322.89
2017,9,21,9,30,751.0,120.0,3.6,28.0,594.0,691.46,529.25
2017,9,21,9,45,381.0,172.5,3.6,28.5,413.5,489.81,375.66
2017,9,21,10,0,11.0,225.0,3.6,29.0,233.0,214.2,160.6
2017,9,21,10,15,412.5,176.0,3.6,29.0,490.5,552.7,422.84
2017,9,21,10,30,814.0,127.0,3.6,29.0,748.0,875.15,648.77
2017,9,21,10,45,824.5,127.5,3.6,29.5,776.0,910.15,667.54
2017,9,21,11,0,835.0,128.0,3.6,30.0,804.0,942.4,686.39
2017,9,21,11,15,513.0,275.5,3.6,30.0,694.5,805.76,591.03
2017,9,21,11,30,191.0,423.0,3.6,30.0,585.0,622.86,456.6
2017,9,21,11,45,519.5,278.0,3.65,30.5,725.0,832.77,609.81
2017,9,21,12,0,848.0,133.0,3.7,31.0,865.0,1002.64,721.96
2017,9,21,12,15,597.0,269.0,3.7,31.0,785.0,913.86,661.05
2017,9,21,12,30,346.0,405.0,3.7,31.0,705.0,783.3,567.25
2017,9,21,12,45,594.5,269.5,3.75,31.5,781.5,909.66,658.82
2017,9,21,13,0,843.0,134.0,3.8,32.0,858.0,993.23,713.23
2017,9,21,13,15,839.0,133.5,3.8,32.0,843.0,978.38,703.42
2017,9,21,13,30,835.0,133.0,3.8,32.0,828.0,970.61,699.04
2017,9,21,13,45,826.0,133.0,3.85,32.0,804.5,944.32,682.96
2017,9,21,14,0,817.0,133.0,3.9,32.0,781.0,914.99,664.97
2017,9,21,14,15,807.5,131.0,3.95,32.0,750.5,880.21,643.31
2017,9,21,14,30,798.0,129.0,4.0,32.0,720.0,842.83,619.79
2017,9,21,14,45,762.5,137.0,4.05,32.0,678.0,792.01,586.89
2017,9,21,15,0,727.0,145.0,4.1,32.0,636.0,744.34,555.81
2017,9,21,15,15,708.0,140.5,4.1,31.5,592.5,692.53,521.34
2017,9,21,15,30,689.0,136.0,4.1,31.0,549.0,640.08,485.3
2017,9,21,15,45,460.5,177.5,4.15,31.0,443.5,493.12,376.15
2017,9,21,16,0,232.0,219.0,4.2,31.0,338.0,355.51,271.54
2017,9,21,16,15,395.0,167.0,4.1,30.5,343.0,393.62,302.05
2017,9,21,16,30,558.0,115.0,4.0,30.0,348.0,400.21,306.24
2017,9,21,16,45,504.5,107.0,3.95,30.0,294.0,330.46,250.52
2017,9,21,17,0,451.0,99.0,3.9,30.0,240.0,270.5,201.53
2017,9,21,17,15,381.0,86.0,3.55,29.0,188.5,206.53,149.78
2017,9,21,17,30,311.0,73.0,3.2,28.0,137.0,150.97,104.65
2017,9,21,17,45,211.5,55.0,2.85,27.5,92.0,94.27,60.63
2017,9,21,18,0,112.0,37.0,2.5,27.0,47.0,48.86,26.59
2017,9,21,18,15,56.0,18.5,2.45,26.5,23.5,19.26,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.0,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.2,22.0,11.0,9.76,0.0
2017,9,22,6,45,132.5,29.0,2.4,22.5,46.5,42.55,19.67
2017,9,22,7,0,243.0,48.0,2.6,23.0,82.0,89.27,55.92
2017,9,22,7,15,333.0,61.5,2.75,23.5,131.0,140.06,96.25
2017,9,22,7,30,423.0,75.0,2.9,24.0,180.0,202.25,147.38
2017,9,22,7,45,487.0,83.5,3.05,25.0,233.5,264.63,199.37
2017,9,22,8,0,551.0,92.0,3.2,26.0,287.0,331.58,254.13
2017,9,22,8,15,592.5,99.0,3.25,26.5,340.0,393.12,304.02
2017,9,22,8,30,634.0,106.0,3.3,27.0,393.0,458.26,355.15
2017,9,22,8,45,324.0,148.5,3.4,27.5,296.0,352.47,274.01
2017,9,22,9,0,14.0,191.0,3.5,28.0,199.0,182.9,139.12
2017,9,22,9,15,16.5,208.0,3.5,28.5,217.5,201.2,152.9
2017,9,22,9,30,19.0,225.0,3.5,29.0,236.0,219.79,166.42
2017,9,22,9,45,100.0,275.0,3.55,29.5,344.0,343.12,260.6
2017,9,22,10,0,181.0,325.0,3.6,30.0,452.0,477.23,359.12
2017,9,22,10,15,174.0,348.0,3.6,30.0,475.0,502.58,375.89
2017,9,22,10,30,167.0,371.0,3.6,30.0,498.0,526.94,392.24
2017,9,22,10,45,177.0,377.5,3.65,30.5,516.5,548.6,406.58
2017,9,22,11,0,187.0,384.0,3.7,31.0,535.0,570.1,420.73
2017,9,22,11,15,508.0,260.5,3.75,31.0,685.0,786.37,579.05
2017,9,22,11,30,829.0,137.0,3.8,31.0,835.0,981.14,709.87
2017,9,22,11,45,809.5,152.0,3.85,31.5,840.5,989.13,712.01
2017,9,22,12,0,790.0,167.0,3.9,32.0,846.0,992.82,712.89
2017,9,22,12,15,560.5,287.0,3.9,32.0,770.0,892.82,644.85
2017,9,22,12,30,331.0,407.0,3.9,32.0,694.0,771.17,557.49
2017,9,22,12,45,302.0,412.0,3.95,32.5,672.0,745.71,539.43
2017,9,22,13,0,273.0,417.0,4.0,33.0,650.0,719.03,519.98
2017,9,22,13,15,172.0,402.5,4.0,32.5,548.5,584.05,426.44
2017,9,22,13,30,71.0,388.0,4.0,32.0,447.0,451.67,331.85
2017,9,22,13,45,215.5,370.5,4.05,32.0,542.5,584.05,430.93
2017,9,22,14,0,360.0,353.0,4.1,32.0,638.0,707.81,520.22
2017,9,22,14,15,315.5,348.5,4.1,32.0,591.0,651.6,480.32
2017,9,22,14,30,271.0,344.0,4.1,32.0,544.0,596.83,441.89
2017,9,22,14,45,507.5,238.5,4.15,32.0,588.5,684.71,510.63
2017,9,22,15,0,744.0,133.0,4.2,32.0,633.0,744.86,557.28
2017,9,22,15,15,725.5,129.5,4.2,31.5,589.5,693.81,523.15
2017,9,22,15,30,707.0,126.0,4.2,31.0,546.0,642.02,487.48
2017,9,22,15,45,472.0,171.0,4.25,31.0,441.5,494.05,377.33
2017,9,22,16,0,237.0,216.0,4.3,31.0,337.0,364.13,278.18
2017,9,22,16,15,168.0,193.5,4.25,30.5,274.5,282.3,216.43
2017,9,22,16,30,99.0,171.0,4.2,30.0,212.0,210.11,160.87
2017,9,22,16,45,301.0,128.0,4.2,29.5,226.5,258.48,197.56
2017,9,22,17,0,503.0,85.0,4.2,29.0,241.0,278.68,208.19
2017,9,22,17,15,433.5,74.5,3.9,28.5,189.0,210.83,152.18
2017,9,22,17,30,364.0,64.0,3.6,28.0,137.0,154.72,105.75
2017,9,22,17,45,263.0,48.5,3.35,27.5,92.0,96.92,60.51
2017,9,22,18,0,162.0,33.0,3.1,27.0,47.0,52.24,26.62
2017,9,22,18,15,81.0,16.5,2.95,26.5,23.5,18.47,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,27.5,5.0,1.25,21.5,5.5,0.0,0.0
2017,9,23,6,30,55.0,10.0,1.5,22.0,11.0,10.87,0.0
2017,9,23,6,45,187.0,26.5,1.75,22.5,48.5,45.79,19.52
2017,9,23,7,0,319.0,43.0,2.0,23.0,86.0,98.99,60.43
2017,9,23,7,15,408.0,54.0,2.15,23.5,136.5,152.83,103.74
2017,9,23,7,30,497.0,65.0,2.3,24.0,187.0,217.78,157.64
2017,9,23,7,45,557.5,72.5,2.5,24.5,241.5,279.88,210.33
2017,9,23,8,0,618.0,80.0,2.7,25.0,296.0,348.58,267.39
2017,9,23,8,15,656.5,85.5,2.8,25.5,350.0,410.96,318.28
2017,9,23,8,30,695.0,91.0,2.9,26.0,404.0,476.45,369.9
2017,9,23,8,45,363.5,151.0,3.0,27.0,316.0,379.2,294.7
2017,9,23,9,0,32.0,211.0,3.1,28.0,228.0,221.77,169.3
2017,9,23,9,15,167.0,241.0,3.15,28.5,344.0,356.21,273.61
2017,9,23,9,30,302.0,271.0,3.2,29.0,460.0,505.6,384.46
2017,9,23,9,45,287.5,295.5,3.3,29.5,485.0,534.23,402.83
2017,9,23,10,0,273.0,320.0,3.4,30.0,510.0,560.8,419.94
2017,9,23,10,15,172.0,333.5,3.45,30.0,456.0,486.58,364.0
2017,9,23,10,30,71.0,347.0,3.5,30.0,402.0,403.3,300.75
2017,9,23,10,45,79.0,365.5,3.6,30.5,428.5,432.16,321.18
2017,9,23,11,0,87.0,384.0,3.7,31.0,455.0,461.29,341.22
2017,9,23,11,15,161.5,399.0,3.75,31.0,533.5,566.81,417.72
2017,9,23,11,30,236.0,414.0,3.8,31.0,612.0,659.45,483.39
2017,9,23,11,45,177.5,420.5,3.85,31.5,570.5,611.53,447.01
2017,9,23,12,0,119.0,427.0,3.9,32.0,529.0,561.44,409.6
2017,9,23,12,15,126.5,421.5,3.9,32.0,530.5,563.9,411.78
2017,9,23,12,30,134.0,416.0,3.9,32.0,532.0,565.7,413.34
2017,9,23,12,45,265.0,394.0,3.95,32.5,620.5,690.21,502.45
2017,9,23,13,0,396.0,372.0,4.0,33.0,709.0,795.22,575.46
2017,9,23,13,15,612.0,255.5,4.0,33.0,765.5,900.76,651.49
2017,9,23,13,30,828.0,139.0,4.0,33.0,822.0,971.21,698.63
2017,9,23,13,45,443.5,247.0,4.0,33.0,612.0,701.94,515.27
2017,9,23,14,0,59.0,355.0,4.0,33.0,402.0,403.03,295.92
2017,9,23,14,15,427.0,243.0,4.0,32.5,558.0,656.25,488.28
2017,9,23,14,30,795.0,131.0,4.0,32.0,714.0,842.61,621.41
2017,9,23,14,45,762.5,137.5,4.05,32.0,672.5,792.64,587.65
2017,9,23,15,0,730.0,144.0,4.1,32.0,631.0,745.77,557.12
2017,9,23,15,15,379.5,186.0,4.1,31.5,438.5,489.79,371.81
2017,9,23,15,30,29.0,228.0,4.1,31.0,246.0,238.44,179.5
2017,9,23,15,45,335.0,176.0,4.2,31.0,346.5,400.09,307.85
2017,9,23,16,0,641.0,124.0,4.3,31.0,447.0,525.19,402.44
2017,9,23,16,15,606.5,117.0,4.2,30.5,395.0,462.23,354.31
2017,9,23,16,30,572.0,110.0,4.1,30.0,343.0,401.66,307.32
2017,9,23,16,45,523.0,101.0,4.1,30.0,289.5,335.73,254.52
2017,9,23,17,0,474.0,92.0,4.1,30.0,236.0,271.62,202.05
2017,9,23,17,15,406.0,79.5,3.8,29.5,184.5,207.45,149.47
2017,9,23,17,30,338.0,67.0,3.5,29.0,133.0,151.45,103.46
2017,9,23,17,45,240.0,49.0,3.2,28.5,88.0,93.46,58.3
2017,9,23,18,0,142.0,31.0,2.9,28.0,43.0,48.27,23.61
2017,9,23,18,15,71.0,15.5,2.95,27.5,21.5,17.09,0.0
2017,9,23,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,12.5,4.5,1.85,21.5,4.5,0.0,0.0
2017,9,24,6,30,25.0,9.0,2.1,22.0,9.0,9.05,0.0
2017,9,24,6,45,143.0,27.5,2.4,22.5,45.0,42.93,18.41
2017,9,24,7,0,261.0,46.0,2.7,23.0,81.0,91.93,57.19
2017,9,24,7,15,352.0,59.5,2.9,23.5,130.5,144.44,99.18
2017,9,24,7,30,443.0,73.0,3.1,24.0,180.0,208.48,152.08
2017,9,24,7,45,524.5,77.0,3.3,24.5,236.0,274.12,207.05
2017,9,24,8,0,606.0,81.0,3.5,25.0,292.0,346.15,266.6
2017,9,24,8,15,303.0,70.0,3.6,25.5,175.5,223.03,174.38
2017,9,24,8,30,0.0,59.0,3.7,26.0,59.0,52.12,36.8
2017,9,24,8,45,77.0,150.0,3.8,27.0,191.5,193.54,150.17
2017,9,24,9,0,154.0,241.0,3.9,28.0,324.0,339.97,262.6
2017,9,24,9,15,155.5,264.5,3.9,28.0,355.0,373.27,286.86
2017,9,24,9,30,157.0,288.0,3.9,28.0,386.0,406.45,310.97
2017,9,24,9,45,118.5,302.5,3.9,28.5,379.5,398.81,303.08
2017,9,24,10,0,80.0,317.0,3.9,29.0,373.0,375.23,283.49
2017,9,24,10,15,95.0,339.5,3.85,29.5,409.0,414.43,311.57
2017,9,24,10,30,110.0,362.0,3.8,30.0,445.0,454.53,339.69
2017,9,24,10,45,489.5,235.5,3.8,30.5,625.5,718.69,535.99
2017,9,24,11,0,869.0,109.0,3.8,31.0,806.0,948.62,690.66
2017,9,24,11,15,467.5,248.5,3.75,31.0,625.0,736.6,542.67
2017,9,24,11,30,66.0,388.0,3.7,31.0,444.0,448.96,330.02
2017,9,24,11,45,444.5,268.5,3.7,31.5,648.0,750.83,552.63
2017,9,24,12,0,823.0,149.0,3.7,32.0,852.0,1008.98,724.14
2017,9,24,12,15,494.5,291.0,3.7,32.0,714.0,832.0,602.56
2017,9,24,12,30,166.0,433.0,3.7,32.0,576.0,617.0,447.97
2017,9,24,12,45,495.5,289.0,3.75,32.0,710.0,828.76,603.35
2017,9,24,13,0,825.0,145.0,3.8,32.0,844.0,1000.2,718.78
2017,9,24,13,15,594.5,259.5,3.8,32.0,758.5,888.01,643.08
2017,9,24,13,30,364.0,374.0,3.8,32.0,673.0,753.84,547.91
2017,9,24,13,45,238.0,376.5,3.8,32.0,570.0,612.96,449.77
2017,9,24,14,0,112.0,379.0,3.8,32.0,467.0,477.93,352.38
2017,9,24,14,15,450.5,255.0,3.85,32.0,586.5,690.16,512.29
2017,9,24,14,30,789.0,131.0,3.9,32.0,706.0,837.51,617.47
2017,9,24,14,45,394.5,139.0,3.95,32.0,426.5,493.9,374.38
2017,9,24,15,0,0.0,147.0,4.0,32.0,147.0,132.05,96.64
2017,9,24,15,15,365.0,131.5,4.0,31.5,345.5,421.26,324.66
2017,9,24,15,30,730.0,116.0,4.0,31.0,544.0,647.09,492.71
2017,9,24,15,45,704.5,111.5,4.05,31.0,495.0,588.19,448.68
2017,9,24,16,0,679.0,107.0,4.1,31.0,446.0,529.88,405.4
2017,9,24,16,15,442.0,135.5,4.05,30.5,346.5,387.51,297.68
2017,9,24,16,30,205.0,164.0,4.0,30.0,247.0,260.99,200.22
2017,9,24,16,45,188.0,141.0,3.95,29.5,208.0,218.36,166.88
2017,9,24,17,0,171.0,118.0,3.9,29.0,169.0,177.63,134.09
2017,9,24,17,15,270.0,89.0,3.65,28.5,149.5,171.52,125.19
2017,9,24,17,30,369.0,60.0,3.4,28.0,130.0,151.76,102.97
2017,9,24,17,45,260.5,44.5,3.15,27.5,85.5,92.56,56.84
2017,9,24,18,0,152.0,29.0,2.9,27.0,41.0,47.06,21.54
2017,9,24,18,15,76.0,14.5,2.9,26.5,20.5,16.34,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.5,22.5,2.25,21.5,38.5,36.34,14.16
2017,9,25,7,0,245.0,45.0,2.5,22.0,77.0,89.17,55.83
2017,9,25,7,15,338.0,58.0,2.6,22.5,125.5,140.77,97.13
2017,9,25,7,30,431.0,71.0,2.7,23.0,174.0,204.15,149.55
2017,9,25,7,45,501.0,78.0,2.85,23.5,228.0,268.08,203.42
2017,9,25,8,0,571.0,85.0,3.0,24.0,282.0,337.12,260.67
2017,9,25,8,15,301.0,127.5,3.1,24.5,233.0,275.38,215.78
2017,9,25,8,30,31.0,170.0,3.2,25.0,184.0,178.08,138.17
2017,9,25,8,45,85.5,204.5,3.3,25.5,249.5,246.35,192.04
2017,9,25,9,0,140.0,239.0,3.4,26.0,315.0,329.69,256.16
2017,9,25,9,15,191.0,259.5,3.4,26.5,372.5,393.44,304.11
2017,9,25,9,30,242.0,280.0,3.4,27.0,430.0,461.72,354.51
2017,9,25,9,45,525.0,194.5,3.45,27.5,549.5,629.85,481.61
2017,9,25,10,0,808.0,109.0,3.5,28.0,669.0,797.7,600.11
2017,9,25,10,15,819.0,111.5,3.5,28.0,703.5,840.36,626.99
2017,9,25,10,30,830.0,114.0,3.5,28.0,738.0,872.63,647.47
2017,9,25,10,45,471.0,244.5,3.5,28.5,601.5,712.2,531.75
2017,9,25,11,0,112.0,375.0,3.5,29.0,465.0,492.08,365.52
2017,9,25,11,15,105.0,390.0,3.55,29.0,476.0,488.33,363.3
2017,9,25,11,30,98.0,405.0,3.6,29.0,487.0,499.28,370.58
2017,9,25,11,45,225.0,400.5,3.65,29.0,591.5,639.36,473.14
2017,9,25,12,0,352.0,396.0,3.7,29.0,696.0,781.53,573.19
2017,9,25,12,15,423.0,367.5,3.7,29.0,728.5,838.87,612.8
2017,9,25,12,30,494.0,339.0,3.7,29.0,761.0,882.07,643.34
2017,9,25,12,45,431.0,361.5,3.75,29.5,727.5,838.85,611.51
2017,9,25,13,0,368.0,384.0,3.8,30.0,694.0,781.5,570.83
2017,9,25,13,15,393.5,364.0,3.8,30.0,690.0,780.06,571.47
2017,9,25,13,30,419.0,344.0,3.8,30.0,686.0,789.78,579.1
2017,9,25,13,45,337.5,358.5,3.8,30.0,629.0,704.26,519.21
2017,9,25,14,0,256.0,373.0,3.8,30.0,572.0,634.62,469.57
2017,9,25,14,15,428.5,300.0,3.75,29.5,617.5,716.75,533.4
2017,9,25,14,30,601.0,227.0,3.7,29.0,663.0,779.02,581.85
2017,9,25,14,45,422.5,264.5,3.7,29.0,563.5,641.8,482.64
2017,9,25,15,0,244.0,302.0,3.7,29.0,464.0,498.06,377.03
2017,9,25,15,15,230.5,281.5,3.6,29.0,425.5,455.62,346.87
2017,9,25,15,30,217.0,261.0,3.5,29.0,387.0,413.82,316.36
2017,9,25,15,45,122.0,224.0,3.45,29.0,293.5,303.21,232.47
2017,9,25,16,0,27.0,187.0,3.4,29.0,200.0,194.19,148.07
2017,9,25,16,15,22.5,166.0,3.2,28.5,176.0,163.68,125.03
2017,9,25,16,30,18.0,145.0,3.0,28.0,152.0,140.7,107.42
2017,9,25,16,45,10.5,123.0,2.8,27.5,127.5,116.08,88.21
2017,9,25,17,0,3.0,101.0,2.6,27.0,103.0,92.43,69.52
2017,9,25,17,15,1.5,78.5,2.4,26.5,79.5,71.12,52.31
2017,9,25,17,30,0.0,56.0,2.2,26.0,56.0,50.09,35.02
2017,9,25,17,45,0.0,36.0,2.0,26.0,36.0,31.95,19.76
2017,9,25,18,0,0.0,16.0,1.8,26.0,16.0,14.08,3.66
2017,9,25,18,15,0.0,8.0,1.9,25.5,8.0,7.28,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,16.0,2.1,22.5,16.0,14.08,3.23
2017,9,26,7,0,0.0,32.0,2.3,23.0,32.0,28.27,17.05
2017,9,26,7,15,0.0,52.5,2.4,23.0,52.5,46.86,32.84
2017,9,26,7,30,0.0,73.0,2.5,23.0,73.0,65.54,48.57
2017,9,26,7,45,2.0,95.0,2.6,23.5,95.5,86.45,65.72
2017,9,26,8,0,4.0,117.0,2.7,24.0,118.0,107.7,82.8
2017,9,26,8,15,13.5,140.5,2.75,24.5,146.5,134.31,103.89
2017,9,26,8,30,23.0,164.0,2.8,25.0,175.0,162.12,125.64
2017,9,26,8,45,26.0,185.0,2.9,25.5,198.5,184.8,142.95
2017,9,26,9,0,29.0,206.0,3.0,26.0,222.0,215.88,166.55
2017,9,26,9,15,14.5,166.0,3.0,26.0,174.0,160.33,122.49
2017,9,26,9,30,0.0,126.0,3.0,26.0,126.0,112.7,84.43
2017,9,26,9,45,16.0,200.5,3.0,26.5,211.5,195.15,148.83
2017,9,26,10,0,32.0,275.0,3.0,27.0,297.0,293.06,222.91
2017,9,26,10,15,16.0,164.0,2.95,27.0,175.0,168.67,127.28
2017,9,26,10,30,0.0,53.0,2.9,27.0,53.0,46.98,31.7
2017,9,26,10,45,3.5,125.5,2.85,27.0,128.5,115.52,85.64
2017,9,26,11,0,7.0,198.0,2.8,27.0,204.0,186.47,140.23
2017,9,26,11,15,3.5,115.0,2.75,27.0,118.0,106.16,77.99
2017,9,26,11,30,0.0,32.0,2.7,27.0,32.0,28.39,16.87
2017,9,26,11,45,0.0,50.0,2.65,27.5,50.0,44.4,29.47
2017,9,26,12,0,0.0,68.0,2.6,28.0,68.0,60.44,41.95
2017,9,26,12,15,11.0,192.5,2.6,28.0,202.0,185.88,139.05
2017,9,26,12,30,22.0,317.0,2.6,28.0,336.0,316.72,236.8
2017,9,26,12,45,13.0,239.5,2.65,28.0,250.5,232.42,173.64
2017,9,26,13,0,4.0,162.0,2.7,28.0,165.0,150.18,111.32
2017,9,26,13,15,8.5,208.0,2.65,27.5,215.0,197.71,148.18
2017,9,26,13,30,13.0,254.0,2.6,27.0,265.0,245.85,185.03
2017,9,26,13,45,6.5,167.0,2.6,27.0,172.5,156.91,117.29
2017,9,26,14,0,0.0,80.0,2.6,27.0,80.0,71.03,50.58
2017,9,26,14,15,0.0,106.0,2.6,27.0,106.0,94.4,69.09
2017,9,26,14,30,0.0,132.0,2.6,27.0,132.0,118.2,87.8
2017,9,26,14,45,0.0,87.0,2.6,27.0,87.0,77.17,55.76
2017,9,26,15,0,0.0,42.0,2.6,27.0,42.0,37.15,24.14
2017,9,26,15,15,0.0,59.0,2.5,26.5,59.0,52.21,36.36
2017,9,26,15,30,0.0,76.0,2.4,26.0,76.0,67.29,48.64
2017,9,26,15,45,0.0,78.0,2.35,26.0,78.0,69.04,50.21
2017,9,26,16,0,0.0,80.0,2.3,26.0,80.0,70.8,51.81
2017,9,26,16,15,0.0,70.5,2.15,25.5,70.5,62.34,45.26
2017,9,26,16,30,0.0,61.0,2.0,25.0,61.0,53.89,38.63
2017,9,26,16,45,0.0,51.0,1.9,25.0,51.0,45.01,31.47
2017,9,26,17,0,0.0,41.0,1.8,25.0,41.0,36.14,24.22
2017,9,26,17,15,0.0,31.5,1.65,24.5,31.5,27.74,17.27
2017,9,26,17,30,0.0,22.0,1.5,24.0,22.0,19.35,10.23
2017,9,26,17,45,0.0,14.0,1.35,24.0,14.0,12.3,4.2
2017,9,26,18,0,0.0,6.0,1.2,24.0,6.0,5.26,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.5,3.0,2.73,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,11.5,2.25,22.0,11.5,10.11,0.47
2017,9,27,7,0,0.0,23.0,2.4,22.0,23.0,20.25,10.65
2017,9,27,7,15,0.0,38.5,2.4,22.0,38.5,33.96,22.37
2017,9,27,7,30,0.0,54.0,2.4,22.0,54.0,47.81,34.13
2017,9,27,7,45,0.0,71.0,2.45,22.5,71.0,63.19,46.89
2017,9,27,8,0,0.0,88.0,2.5,23.0,88.0,78.64,59.44
2017,9,27,8,15,98.0,136.5,2.5,23.0,179.5,182.3,143.44
2017,9,27,8,30,196.0,185.0,2.5,23.0,271.0,290.24,229.17
2017,9,27,8,45,165.0,211.0,2.5,23.5,289.5,309.5,243.02
2017,9,27,9,0,134.0,237.0,2.5,24.0,308.0,325.22,253.76
2017,9,27,9,15,106.5,255.0,2.45,24.5,315.0,321.6,249.44
2017,9,27,9,30,79.0,273.0,2.4,25.0,322.0,324.36,249.8
2017,9,27,9,45,92.5,297.0,2.4,25.5,358.0,363.05,278.07
2017,9,27,10,0,106.0,321.0,2.4,26.0,394.0,402.79,306.5
2017,9,27,10,15,87.5,330.5,2.35,26.0,393.0,400.42,303.4
2017,9,27,10,30,69.0,340.0,2.3,26.0,392.0,396.56,299.39
2017,9,27,10,45,93.5,363.5,2.3,26.5,436.5,446.02,335.01
2017,9,27,11,0,118.0,387.0,2.3,27.0,481.0,512.11,381.44
2017,9,27,11,15,81.5,373.0,2.3,27.0,438.5,448.7,334.57
2017,9,27,11,30,45.0,359.0,2.3,27.0,396.0,399.19,297.7
2017,9,27,11,45,33.0,333.0,2.3,27.5,360.5,360.43,268.72
2017,9,27,12,0,21.0,307.0,2.3,28.0,325.0,306.02,228.1
2017,9,27,12,15,27.0,327.5,2.3,28.0,350.5,349.1,259.96
2017,9,27,12,30,33.0,348.0,2.3,28.0,376.0,376.69,279.98
2017,9,27,12,45,37.5,354.0,2.3,28.0,385.5,387.4,287.8
2017,9,27,13,0,42.0,360.0,2.3,28.0,395.0,397.88,295.58
2017,9,27,13,15,123.0,380.5,2.3,28.0,481.0,515.56,382.35
2017,9,27,13,30,204.0,401.0,2.3,28.0,567.0,613.53,452.54
2017,9,27,13,45,116.5,352.5,2.3,28.0,446.5,473.93,352.3
2017,9,27,14,0,29.0,304.0,2.3,28.0,326.0,323.75,241.95
2017,9,27,14,15,16.0,237.5,2.25,27.5,249.5,232.02,174.56
2017,9,27,14,30,3.0,171.0,2.2,27.0,173.0,157.11,117.79
2017,9,27,14,45,1.5,125.5,2.2,27.0,126.5,113.45,84.24
2017,9,27,15,0,0.0,80.0,2.2,27.0,80.0,70.9,50.96
2017,9,27,15,15,81.0,169.5,2.1,27.0,216.0,229.8,177.4
2017,9,27,15,30,162.0,259.0,2.0,27.0,352.0,374.36,287.38
2017,9,27,15,45,81.0,134.0,1.9,27.0,180.5,185.28,142.61
2017,9,27,16,0,0.0,9.0,1.8,27.0,9.0,7.93,0.78
2017,9,27,16,15,0.0,8.0,1.65,26.5,8.0,7.04,0.11
2017,9,27,16,30,0.0,7.0,1.5,26.0,7.0,6.15,0.0
2017,9,27,16,45,0.0,5.5,1.4,26.0,5.5,4.83,0.0
2017,9,27,17,0,0.0,4.0,1.3,26.0,4.0,3.51,0.0
2017,9,27,17,15,0.0,3.0,1.2,25.5,3.0,2.63,0.0
2017,9,27,17,30,0.0,2.0,1.1,25.0,2.0,1.75,0.0
2017,9,27,17,45,0.0,1.0,1.0,24.5,1.0,0.88,0.0
2017,9,27,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.5,6.0,5.26,0.0
2017,9,28,7,0,0.0,12.0,2.9,22.0,12.0,10.54,2.81
2017,9,28,7,15,0.0,20.0,3.0,22.0,20.0,17.58,8.87
2017,9,28,7,30,0.0,28.0,3.1,22.0,28.0,24.64,14.9
2017,9,28,7,45,0.0,36.5,3.25,22.5,36.5,32.16,21.18
2017,9,28,8,0,0.0,45.0,3.4,23.0,45.0,39.69,27.36
2017,9,28,8,15,0.0,49.0,3.4,23.0,49.0,43.24,30.21
2017,9,28,8,30,0.0,53.0,3.4,23.0,53.0,46.8,33.03
2017,9,28,8,45,0.0,81.5,3.45,23.5,81.5,72.14,53.49
2017,9,28,9,0,0.0,110.0,3.5,24.0,110.0,98.14,74.15
2017,9,28,9,15,1.5,142.5,3.4,24.5,143.5,129.3,98.61
2017,9,28,9,30,3.0,175.0,3.3,25.0,177.0,160.97,123.05
2017,9,28,9,45,9.0,205.5,3.25,25.5,211.5,194.72,148.87
2017,9,28,10,0,15.0,236.0,3.2,26.0,246.0,229.21,174.88
2017,9,28,10,15,22.5,266.0,3.1,26.0,282.5,265.19,202.04
2017,9,28,10,30,30.0,296.0,3.0,26.0,319.0,315.89,239.92
2017,9,28,10,45,64.5,338.0,2.9,26.5,388.5,392.72,296.82
2017,9,28,11,0,99.0,380.0,2.8,27.0,458.0,471.8,353.74
2017,9,28,11,15,70.0,366.0,2.75,27.0,422.5,430.67,322.4
2017,9,28,11,30,41.0,352.0,2.7,27.0,387.0,388.33,290.5
2017,9,28,11,45,38.0,351.0,2.65,27.5,383.5,384.83,287.21
2017,9,28,12,0,35.0,350.0,2.6,28.0,380.0,381.11,283.66
2017,9,28,12,15,64.0,380.0,2.6,28.0,434.5,442.55,328.9
2017,9,28,12,30,93.0,410.0,2.6,28.0,489.0,504.17,373.31
2017,9,28,12,45,122.5,413.5,2.65,28.0,516.0,554.38,409.39
2017,9,28,13,0,152.0,417.0,2.7,28.0,543.0,586.34,432.67
2017,9,28,13,15,81.0,323.5,2.75,28.0,391.0,397.79,297.44
2017,9,28,13,30,10.0,230.0,2.8,28.0,239.0,220.12,164.55
2017,9,28,13,45,129.5,298.5,2.85,28.0,398.5,429.59,324.55
2017,9,28,14,0,249.0,367.0,2.9,28.0,558.0,623.73,464.79
2017,9,28,14,15,222.5,354.0,2.95,28.0,519.5,563.47,421.56
2017,9,28,14,30,196.0,341.0,3.0,28.0,481.0,518.99,390.26
2017,9,28,14,45,157.0,320.5,3.1,28.0,428.5,457.48,345.95
2017,9,28,15,0,118.0,300.0,3.2,28.0,376.0,398.58,302.83
2017,9,28,15,15,235.5,264.5,3.2,27.5,403.0,442.7,339.84
2017,9,28,15,30,353.0,229.0,3.2,27.0,430.0,486.17,375.07
2017,9,28,15,45,458.5,181.0,3.25,27.0,417.0,495.9,383.95
2017,9,28,16,0,564.0,133.0,3.3,27.0,404.0,487.84,378.81
2017,9,28,16,15,544.5,119.0,3.15,26.5,355.5,429.96,334.41
2017,9,28,16,30,525.0,105.0,3.0,26.0,307.0,373.06,289.55
2017,9,28,16,45,481.0,93.5,2.85,26.0,256.0,305.82,234.89
2017,9,28,17,0,437.0,82.0,2.7,26.0,205.0,247.5,186.08
2017,9,28,17,15,374.5,68.5,2.5,25.5,157.0,186.58,135.25
2017,9,28,17,30,312.0,55.0,2.3,25.0,109.0,133.26,90.65
2017,9,28,17,45,209.0,38.5,2.15,24.5,68.5,78.08,47.32
2017,9,28,18,0,106.0,22.0,2.0,24.0,28.0,34.26,7.75
2017,9,28,18,15,53.0,11.0,2.1,23.5,14.0,12.09,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.6,20.5,1.0,0.87,0.0
2017,9,29,7,0,0.0,2.0,3.6,21.0,2.0,1.75,0.0
2017,9,29,7,15,0.0,4.0,3.65,21.0,4.0,3.51,0.0
2017,9,29,7,30,0.0,6.0,3.7,21.0,6.0,5.26,0.0
2017,9,29,7,45,0.0,8.0,3.75,21.5,8.0,7.02,0.23
2017,9,29,8,0,0.0,10.0,3.8,22.0,10.0,8.79,1.7
2017,9,29,8,15,0.0,12.5,3.95,22.0,12.5,11.0,3.52
2017,9,29,8,30,0.0,15.0,4.1,22.0,15.0,13.21,5.34
2017,9,29,8,45,0.0,18.5,4.25,22.5,18.5,16.3,7.84
2017,9,29,9,0,0.0,22.0,4.4,23.0,22.0,19.4,10.32
2017,9,29,9,15,0.0,60.5,4.35,23.0,60.5,53.51,38.13
2017,9,29,9,30,0.0,99.0,4.3,23.0,99.0,87.93,65.81
2017,9,29,9,45,0.0,62.0,4.25,23.5,62.0,54.9,38.89
2017,9,29,10,0,0.0,25.0,4.2,24.0,25.0,22.1,12.27
2017,9,29,10,15,0.0,38.5,4.15,24.0,38.5,34.08,21.9
2017,9,29,10,30,0.0,52.0,4.1,24.0,52.0,46.09,31.5
2017,9,29,10,45,2.0,112.5,4.1,24.5,114.5,102.24,76.09
2017,9,29,11,0,4.0,173.0,4.1,25.0,177.0,160.26,121.27
2017,9,29,11,15,2.0,123.0,4.05,25.0,125.0,112.04,83.34
2017,9,29,11,30,0.0,73.0,4.0,25.0,73.0,64.86,46.04
2017,9,29,11,45,1.0,113.5,4.0,25.5,115.0,102.46,75.59
2017,9,29,12,0,2.0,154.0,4.0,26.0,157.0,140.85,105.3
2017,9,29,12,15,5.0,177.5,4.0,26.0,182.5,165.84,124.69
2017,9,29,12,30,8.0,201.0,4.0,26.0,208.0,191.02,144.15
2017,9,29,12,45,9.0,215.0,4.0,26.0,223.0,205.27,155.09
2017,9,29,13,0,10.0,229.0,4.0,26.0,238.0,219.54,166.07
2017,9,29,13,15,9.5,223.5,3.95,26.0,232.0,213.66,161.63
2017,9,29,13,30,9.0,218.0,3.9,26.0,226.0,207.77,157.23
2017,9,29,13,45,13.0,242.0,3.9,26.0,253.0,234.44,177.95
2017,9,29,14,0,17.0,266.0,3.9,26.0,280.0,261.22,198.63
2017,9,29,14,15,11.0,226.0,3.85,25.5,234.5,216.74,165.03
2017,9,29,14,30,5.0,186.0,3.8,25.0,189.0,173.11,131.71
2017,9,29,14,45,83.0,242.5,3.8,25.0,296.0,302.63,234.59
2017,9,29,15,0,161.0,299.0,3.8,25.0,403.0,431.69,333.75
2017,9,29,15,15,80.5,171.0,3.75,24.5,223.0,231.35,180.31
2017,9,29,15,30,0.0,43.0,3.7,24.0,43.0,37.99,25.3
2017,9,29,15,45,0.0,60.5,3.65,24.0,60.5,53.49,38.09
2017,9,29,16,0,0.0,78.0,3.6,24.0,78.0,69.02,50.88
2017,9,29,16,15,0.0,68.0,3.45,23.5,68.0,60.11,43.88
2017,9,29,16,30,0.0,58.0,3.3,23.0,58.0,51.22,36.81
2017,9,29,16,45,0.0,48.0,3.2,23.0,48.0,42.35,29.56
2017,9,29,17,0,0.0,38.0,3.1,23.0,38.0,33.49,22.22
2017,9,29,17,15,0.0,28.5,3.0,22.5,28.5,25.09,15.2
2017,9,29,17,30,0.0,19.0,2.9,22.0,19.0,16.7,8.09
2017,9,29,17,45,0.0,11.5,2.85,22.0,11.5,10.1,2.37
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.5,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.82,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
