Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.0,19.5,3.25,17.5,35.0,35.93,9.13
2017,9,30,7,0,262.0,39.0,3.4,18.0,70.0,90.22,56.5
2017,9,30,7,15,351.5,52.5,3.4,18.5,118.5,143.35,100.56
2017,9,30,7,30,441.0,66.0,3.4,19.0,167.0,210.59,157.56
2017,9,30,7,45,510.5,73.5,3.45,19.5,221.0,273.3,211.67
2017,9,30,8,0,580.0,81.0,3.5,20.0,275.0,343.67,271.16
2017,9,30,8,15,621.0,87.5,3.5,20.5,328.0,406.41,323.34
2017,9,30,8,30,662.0,94.0,3.5,21.0,381.0,472.57,376.51
2017,9,30,8,45,697.0,97.0,3.5,22.0,432.5,534.39,423.89
2017,9,30,9,0,732.0,100.0,3.5,23.0,484.0,598.06,470.95
2017,9,30,9,15,753.0,103.5,3.45,23.5,530.0,652.29,510.2
2017,9,30,9,30,774.0,107.0,3.4,24.0,576.0,707.73,548.41
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.5,757.97,581.16
2017,9,30,10,0,810.0,110.0,3.3,25.0,659.0,806.94,612.41
2017,9,30,10,15,821.5,112.5,3.25,25.5,693.5,849.83,638.91
2017,9,30,10,30,833.0,115.0,3.2,26.0,728.0,890.42,663.46
2017,9,30,10,45,842.0,115.5,3.2,26.5,755.0,915.0,677.32
2017,9,30,11,0,851.0,116.0,3.2,27.0,782.0,945.11,694.92
2017,9,30,11,15,856.0,117.5,3.2,27.0,801.0,969.34,709.91
2017,9,30,11,30,861.0,119.0,3.2,27.0,820.0,990.21,722.79
2017,9,30,11,45,853.0,125.5,3.2,27.0,828.0,999.88,728.47
2017,9,30,12,0,845.0,132.0,3.2,27.0,836.0,1005.69,731.88
2017,9,30,12,15,845.5,132.0,3.2,27.0,837.5,1009.54,734.2
2017,9,30,12,30,846.0,132.0,3.2,27.0,839.0,1009.76,734.32
2017,9,30,12,45,844.0,131.5,3.2,27.5,832.0,1003.29,728.83
2017,9,30,13,0,842.0,131.0,3.2,28.0,825.0,993.23,721.23
2017,9,30,13,15,837.5,130.0,3.15,28.0,809.5,987.51,717.68
2017,9,30,13,30,833.0,129.0,3.1,28.0,794.0,967.1,704.65
2017,9,30,13,45,825.5,128.0,3.1,28.0,770.0,940.49,688.13
2017,9,30,14,0,818.0,127.0,3.1,28.0,746.0,910.81,669.62
2017,9,30,14,15,808.0,124.5,3.05,28.0,715.0,874.38,646.25
2017,9,30,14,30,798.0,122.0,3.0,28.0,684.0,835.42,621.11
2017,9,30,14,45,772.5,124.5,3.0,28.0,643.5,786.77,589.45
2017,9,30,15,0,747.0,127.0,3.0,28.0,603.0,740.24,558.95
2017,9,30,15,15,727.5,123.0,2.9,27.5,559.0,687.46,523.77
2017,9,30,15,30,708.0,119.0,2.8,27.0,515.0,634.09,486.47
2017,9,30,15,45,684.5,113.0,2.75,27.0,466.5,575.73,443.84
2017,9,30,16,0,661.0,107.0,2.7,27.0,418.0,517.88,400.46
2017,9,30,16,15,625.0,100.5,2.45,26.5,366.5,453.66,351.27
2017,9,30,16,30,589.0,94.0,2.2,26.0,315.0,392.01,302.61
2017,9,30,16,45,541.0,84.5,2.0,26.0,262.0,325.25,248.29
2017,9,30,17,0,493.0,75.0,1.8,26.0,209.0,263.32,196.55
2017,9,30,17,15,417.5,63.5,1.6,25.0,158.5,196.55,141.55
2017,9,30,17,30,342.0,52.0,1.4,24.0,108.0,137.07,92.41
2017,9,30,17,45,237.5,35.0,1.25,23.0,66.5,79.41,46.79
2017,9,30,18,0,133.0,18.0,1.1,22.0,25.0,32.58,0.0
2017,9,30,18,15,66.5,9.0,1.1,21.5,12.5,10.76,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.0,17.5,1.2,17.5,36.5,39.02,8.29
2017,10,1,7,0,328.0,35.0,1.3,18.0,73.0,100.23,61.65
2017,10,1,7,15,420.5,46.0,1.35,18.5,123.0,156.67,108.69
2017,10,1,7,30,513.0,57.0,1.4,19.0,173.0,224.67,166.32
2017,10,1,7,45,572.5,64.5,1.5,19.5,227.0,288.01,221.0
2017,10,1,8,0,632.0,72.0,1.6,20.0,281.0,357.77,279.56
2017,10,1,8,15,671.0,77.5,1.55,21.0,334.5,421.38,330.73
2017,10,1,8,30,710.0,83.0,1.5,22.0,388.0,488.09,381.99
2017,10,1,8,45,738.5,87.0,1.5,23.0,439.5,548.57,426.68
2017,10,1,9,0,767.0,91.0,1.5,24.0,491.0,611.01,470.91
2017,10,1,9,15,787.0,94.0,1.45,24.5,537.5,667.11,509.49
2017,10,1,9,30,807.0,97.0,1.4,25.0,584.0,722.7,545.07
2017,10,1,9,45,821.0,100.0,1.4,25.5,625.0,772.71,576.03
2017,10,1,10,0,835.0,103.0,1.4,26.0,666.0,821.08,605.3
2017,10,1,10,15,845.5,105.0,1.4,26.5,700.5,855.88,625.2
2017,10,1,10,30,856.0,107.0,1.4,27.0,735.0,895.1,647.84
2017,10,1,10,45,862.5,109.0,1.4,27.5,762.0,927.95,666.08
2017,10,1,11,0,869.0,111.0,1.4,28.0,789.0,957.73,682.29
2017,10,1,11,15,874.0,112.0,1.45,28.0,807.5,981.73,696.94
2017,10,1,11,30,879.0,113.0,1.5,28.0,826.0,1002.29,709.6
2017,10,1,11,45,881.0,114.0,1.55,28.5,836.0,1016.28,716.91
2017,10,1,12,0,883.0,115.0,1.6,29.0,846.0,1026.57,722.11
2017,10,1,12,15,883.0,115.0,1.65,29.0,848.0,1029.98,724.68
2017,10,1,12,30,883.0,115.0,1.7,29.0,850.0,1029.6,725.14
2017,10,1,12,45,880.0,115.5,1.75,29.0,842.5,1022.93,721.9
2017,10,1,13,0,877.0,116.0,1.8,29.0,835.0,1012.53,716.52
2017,10,1,13,15,872.5,115.0,1.85,29.0,819.0,995.38,707.05
2017,10,1,13,30,868.0,114.0,1.9,29.0,803.0,974.7,695.46
2017,10,1,13,45,860.5,113.0,1.95,29.0,778.5,947.77,679.93
2017,10,1,14,0,853.0,112.0,2.0,29.0,754.0,917.71,662.38
2017,10,1,14,15,843.0,110.5,2.0,29.0,722.5,881.91,640.51
2017,10,1,14,30,833.0,109.0,2.0,29.0,691.0,851.05,621.8
2017,10,1,14,45,819.0,106.5,2.05,29.0,652.5,805.25,593.4
2017,10,1,15,0,805.0,104.0,2.1,29.0,614.0,757.59,563.42
2017,10,1,15,15,787.0,101.0,2.05,28.5,569.0,704.87,529.85
2017,10,1,15,30,769.0,98.0,2.0,28.0,524.0,651.24,494.01
2017,10,1,15,45,743.5,94.0,2.0,28.0,474.5,591.13,451.05
2017,10,1,16,0,718.0,90.0,2.0,28.0,425.0,532.7,407.99
2017,10,1,16,15,683.0,85.0,1.85,27.5,372.5,467.72,358.94
2017,10,1,16,30,648.0,80.0,1.7,27.0,320.0,405.1,310.04
2017,10,1,16,45,597.0,73.0,1.6,27.0,266.0,336.42,254.63
2017,10,1,17,0,546.0,66.0,1.5,27.0,212.0,272.8,201.73
2017,10,1,17,15,469.0,56.0,1.35,26.0,160.5,204.0,145.13
2017,10,1,17,30,392.0,46.0,1.2,25.0,109.0,144.39,95.76
2017,10,1,17,45,269.0,31.5,1.1,24.5,66.5,82.55,47.18
2017,10,1,18,0,146.0,17.0,1.0,24.0,24.0,33.49,0.0
2017,10,1,18,15,73.0,8.5,1.0,23.5,12.0,10.54,0.0
2017,10,1,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,128.5,19.5,0.85,20.5,34.0,36.28,5.91
2017,10,2,7,0,257.0,39.0,0.9,21.0,68.0,91.0,56.32
2017,10,2,7,15,351.0,52.5,1.15,21.5,116.5,145.18,100.54
2017,10,2,7,30,445.0,66.0,1.4,22.0,165.0,213.95,157.64
2017,10,2,7,45,511.5,74.0,1.7,22.5,218.5,276.55,210.77
2017,10,2,8,0,578.0,82.0,2.0,23.0,272.0,346.43,268.83
2017,10,2,8,15,619.5,88.5,2.2,23.5,325.0,409.39,320.22
2017,10,2,8,30,661.0,95.0,2.4,24.0,378.0,475.82,372.71
2017,10,2,8,45,361.0,156.5,2.6,24.5,314.0,392.64,308.12
2017,10,2,9,0,61.0,218.0,2.8,25.0,250.0,251.61,195.25
2017,10,2,9,15,144.0,245.0,2.85,25.5,329.0,350.85,272.52
2017,10,2,9,30,227.0,272.0,2.9,26.0,408.0,448.25,345.7
2017,10,2,9,45,171.0,293.5,2.95,26.5,400.0,436.78,334.24
2017,10,2,10,0,115.0,315.0,3.0,27.0,392.0,407.18,309.82
2017,10,2,10,15,185.0,330.0,3.05,27.0,462.0,501.46,380.18
2017,10,2,10,30,255.0,345.0,3.1,27.0,532.0,601.61,452.52
2017,10,2,10,45,211.5,364.0,3.15,27.5,523.0,574.7,430.47
2017,10,2,11,0,168.0,383.0,3.2,28.0,514.0,559.41,417.14
2017,10,2,11,15,176.5,385.5,3.2,28.0,526.0,574.27,427.63
2017,10,2,11,30,185.0,388.0,3.2,28.0,538.0,588.67,437.66
2017,10,2,11,45,526.0,254.0,3.25,28.5,686.5,823.3,608.69
2017,10,2,12,0,867.0,120.0,3.3,29.0,835.0,1016.27,735.48
2017,10,2,12,15,649.5,232.5,3.3,29.0,769.0,938.76,683.28
2017,10,2,12,30,432.0,345.0,3.3,29.0,703.0,830.27,605.49
2017,10,2,12,45,649.0,231.0,3.35,29.5,763.5,932.87,680.03
2017,10,2,13,0,866.0,117.0,3.4,30.0,824.0,1002.79,724.04
2017,10,2,13,15,861.5,116.0,3.35,30.0,808.0,985.71,712.53
2017,10,2,13,30,857.0,115.0,3.3,30.0,792.0,965.15,699.58
2017,10,2,13,45,586.0,229.0,3.3,30.0,685.5,826.96,607.72
2017,10,2,14,0,315.0,343.0,3.3,30.0,579.0,661.29,488.64
2017,10,2,14,15,570.5,225.0,3.25,29.5,630.0,768.12,571.89
2017,10,2,14,30,826.0,107.0,3.2,29.0,681.0,842.62,625.83
2017,10,2,14,45,455.0,195.0,3.2,29.0,508.5,598.08,452.82
2017,10,2,15,0,84.0,283.0,3.2,29.0,336.0,343.95,260.39
2017,10,2,15,15,398.0,199.0,3.1,28.5,421.0,518.48,398.2
2017,10,2,15,30,712.0,115.0,3.0,28.0,506.0,632.04,485.29
2017,10,2,15,45,685.5,109.5,2.9,28.0,457.5,572.11,440.28
2017,10,2,16,0,659.0,104.0,2.8,28.0,409.0,512.99,395.81
2017,10,2,16,15,620.5,98.0,2.5,27.5,357.0,448.11,346.05
2017,10,2,16,30,582.0,92.0,2.2,27.0,305.0,386.09,297.05
2017,10,2,16,45,526.0,84.0,1.95,27.0,252.0,318.0,241.78
2017,10,2,17,0,470.0,76.0,1.7,27.0,199.0,255.64,189.93
2017,10,2,17,15,385.5,64.0,1.6,26.5,149.0,184.93,132.15
2017,10,2,17,30,301.0,52.0,1.5,26.0,99.0,127.73,85.4
2017,10,2,17,45,178.0,34.5,1.45,25.5,59.0,69.42,40.11
2017,10,2,18,0,55.0,17.0,1.4,25.0,19.0,22.36,0.0
2017,10,2,18,15,27.5,8.5,1.5,24.5,9.5,7.73,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.0,17.5,1.15,22.5,33.5,35.86,3.35
2017,10,3,7,0,280.0,35.0,1.3,23.0,67.0,93.29,56.61
2017,10,3,7,15,378.5,46.0,1.45,23.5,115.0,148.45,101.52
2017,10,3,7,30,477.0,57.0,1.6,24.0,163.0,215.95,157.45
2017,10,3,7,45,238.5,60.0,1.75,24.5,113.0,157.92,119.69
2017,10,3,8,0,0.0,63.0,1.9,25.0,63.0,55.67,40.14
2017,10,3,8,15,0.0,75.5,1.95,25.0,75.5,66.89,49.28
2017,10,3,8,30,0.0,88.0,2.0,25.0,88.0,78.23,58.31
2017,10,3,8,45,0.0,106.0,2.15,25.5,106.0,94.75,71.24
2017,10,3,9,0,0.0,124.0,2.3,26.0,124.0,111.37,84.07
2017,10,3,9,15,0.0,110.0,2.4,26.5,110.0,98.14,73.12
2017,10,3,9,30,0.0,96.0,2.5,27.0,96.0,85.2,62.53
2017,10,3,9,45,19.5,185.5,2.65,27.5,198.5,184.45,140.32
2017,10,3,10,0,39.0,275.0,2.8,28.0,301.0,301.96,229.16
2017,10,3,10,15,45.0,296.0,2.9,28.0,327.5,330.41,249.79
2017,10,3,10,30,51.0,317.0,3.0,28.0,354.0,359.31,270.89
2017,10,3,10,45,58.5,335.5,3.1,28.5,379.5,387.27,290.67
2017,10,3,11,0,66.0,354.0,3.2,29.0,405.0,415.56,310.52
2017,10,3,11,15,190.0,365.5,3.25,29.0,517.5,566.52,422.15
2017,10,3,11,30,314.0,377.0,3.3,29.0,630.0,722.17,532.34
2017,10,3,11,45,165.5,331.0,3.35,29.5,464.5,510.81,379.98
2017,10,3,12,0,17.0,285.0,3.4,30.0,299.0,281.54,208.96
2017,10,3,12,15,16.0,276.5,3.4,30.0,290.0,272.23,202.59
2017,10,3,12,30,15.0,268.0,3.4,30.0,281.0,262.9,195.67
2017,10,3,12,45,15.0,268.5,3.45,30.0,281.0,263.33,196.08
2017,10,3,13,0,15.0,269.0,3.5,30.0,281.0,263.72,196.48
2017,10,3,13,15,7.5,179.0,3.55,30.0,185.0,169.7,125.76
2017,10,3,13,30,0.0,89.0,3.6,30.0,89.0,79.07,56.15
2017,10,3,13,45,0.0,62.0,3.65,30.0,62.0,55.0,37.54
2017,10,3,14,0,0.0,35.0,3.7,30.0,35.0,31.0,18.79
2017,10,3,14,15,15.5,154.5,3.75,29.5,165.5,160.24,120.13
2017,10,3,14,30,31.0,274.0,3.8,29.0,296.0,294.87,223.06
2017,10,3,14,45,125.0,280.0,3.85,29.0,359.5,390.55,297.39
2017,10,3,15,0,219.0,286.0,3.9,29.0,423.0,465.01,354.74
2017,10,3,15,15,109.5,159.5,3.9,28.5,228.0,241.57,186.37
2017,10,3,15,30,0.0,33.0,3.9,28.0,33.0,29.13,17.77
2017,10,3,15,45,22.0,107.5,3.95,28.0,118.0,114.26,86.45
2017,10,3,16,0,44.0,182.0,4.0,28.0,203.0,201.7,155.69
2017,10,3,16,15,38.0,160.0,3.85,27.5,176.5,174.26,134.46
2017,10,3,16,30,32.0,138.0,3.7,27.0,150.0,147.59,113.68
2017,10,3,16,45,23.0,115.0,3.55,27.0,123.0,119.43,91.15
2017,10,3,17,0,14.0,92.0,3.4,27.0,96.0,89.04,66.56
2017,10,3,17,15,7.0,69.0,3.2,26.5,71.0,64.79,46.79
2017,10,3,17,30,0.0,46.0,3.0,26.0,46.0,41.45,27.61
2017,10,3,17,45,0.0,27.0,2.8,26.0,27.0,24.04,12.4
2017,10,3,18,0,0.0,8.0,2.6,26.0,8.0,7.28,0.0
2017,10,3,18,15,0.0,4.0,2.6,25.5,4.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.05,23.0,29.5,30.68,0.45
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,73.6,46.1
2017,10,4,7,15,251.0,57.5,3.25,23.0,104.5,127.62,89.54
2017,10,4,7,30,349.0,73.0,3.4,23.0,150.0,191.01,141.95
2017,10,4,7,45,435.5,80.0,3.55,23.5,203.0,253.34,194.24
2017,10,4,8,0,522.0,87.0,3.7,24.0,256.0,329.76,257.3
2017,10,4,8,15,567.5,93.5,3.75,24.5,307.5,391.61,307.94
2017,10,4,8,30,613.0,100.0,3.8,25.0,359.0,457.42,360.17
2017,10,4,8,45,360.0,162.5,3.85,25.5,319.5,400.09,314.46
2017,10,4,9,0,107.0,225.0,3.9,26.0,280.0,290.13,225.83
2017,10,4,9,15,111.0,246.0,3.8,26.0,307.5,319.46,248.21
2017,10,4,9,30,115.0,267.0,3.7,26.0,335.0,360.57,278.78
2017,10,4,9,45,108.5,287.5,3.65,26.5,355.5,369.93,284.39
2017,10,4,10,0,102.0,308.0,3.6,27.0,376.0,390.13,298.0
2017,10,4,10,15,453.0,213.5,3.55,27.0,538.5,640.37,489.5
2017,10,4,10,30,804.0,119.0,3.5,27.0,701.0,872.67,652.69
2017,10,4,10,45,815.5,118.5,3.45,27.5,728.0,906.29,671.07
2017,10,4,11,0,827.0,118.0,3.4,28.0,755.0,927.53,682.47
2017,10,4,11,15,535.0,254.5,3.35,28.0,670.5,817.32,604.89
2017,10,4,11,30,243.0,391.0,3.3,28.0,586.0,650.9,481.93
2017,10,4,11,45,249.5,395.0,3.25,28.5,597.5,682.19,503.04
2017,10,4,12,0,256.0,399.0,3.2,29.0,609.0,695.47,510.74
2017,10,4,12,15,526.5,274.0,3.2,29.0,706.5,853.38,626.05
2017,10,4,12,30,797.0,149.0,3.2,29.0,804.0,991.86,718.89
2017,10,4,12,45,798.5,147.0,3.2,29.5,797.5,987.08,713.36
2017,10,4,13,0,800.0,145.0,3.2,30.0,791.0,978.74,706.91
2017,10,4,13,15,795.0,144.0,3.2,30.0,775.5,961.54,696.3
2017,10,4,13,30,790.0,143.0,3.2,30.0,760.0,941.07,683.7
2017,10,4,13,45,786.5,139.0,3.2,30.0,737.0,915.62,667.91
2017,10,4,14,0,783.0,135.0,3.2,30.0,714.0,887.08,650.12
2017,10,4,14,15,772.0,133.0,3.15,29.5,683.0,851.06,628.27
2017,10,4,14,30,761.0,131.0,3.1,29.0,652.0,812.71,604.69
2017,10,4,14,45,453.0,209.0,3.1,29.0,514.5,611.56,462.1
2017,10,4,15,0,145.0,287.0,3.1,29.0,377.0,408.86,309.8
2017,10,4,15,15,411.5,204.0,3.1,29.0,432.5,533.81,408.53
2017,10,4,15,30,678.0,121.0,3.1,29.0,488.0,614.68,470.98
2017,10,4,15,45,649.5,115.5,3.1,29.0,440.0,555.07,426.69
2017,10,4,16,0,621.0,110.0,3.1,29.0,392.0,496.56,382.83
2017,10,4,16,15,581.0,103.0,2.9,28.5,340.5,431.84,333.38
2017,10,4,16,30,541.0,96.0,2.7,28.0,289.0,370.24,284.87
2017,10,4,16,45,486.5,86.5,2.5,27.5,237.5,303.65,231.27
2017,10,4,17,0,432.0,77.0,2.3,27.0,186.0,239.95,178.74
2017,10,4,17,15,345.0,64.0,2.1,26.5,137.5,173.13,123.89
2017,10,4,17,30,258.0,51.0,1.9,26.0,89.0,117.09,78.23
2017,10,4,17,45,146.0,32.5,1.75,25.5,52.0,62.58,34.88
2017,10,4,18,0,34.0,14.0,1.6,25.0,15.0,16.04,0.0
2017,10,4,18,15,17.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.8,20.5,32.5,37.51,0.0
2017,10,5,7,0,289.0,34.0,0.9,21.0,65.0,95.52,58.09
2017,10,5,7,15,390.5,45.0,1.1,21.5,113.5,152.3,104.92
2017,10,5,7,30,492.0,56.0,1.3,22.0,162.0,221.78,162.88
2017,10,5,7,45,554.5,63.0,1.5,22.5,215.5,284.7,216.67
2017,10,5,8,0,617.0,70.0,1.7,23.0,269.0,354.37,274.69
2017,10,5,8,15,658.0,75.5,1.75,23.5,322.0,418.12,326.39
2017,10,5,8,30,699.0,81.0,1.8,24.0,375.0,485.22,378.77
2017,10,5,8,45,727.5,85.0,1.9,25.0,425.5,544.88,423.23
2017,10,5,9,0,756.0,89.0,2.0,26.0,476.0,606.66,467.58
2017,10,5,9,15,776.5,92.0,1.9,26.0,522.0,662.4,506.93
2017,10,5,9,30,797.0,95.0,1.8,26.0,568.0,717.7,543.25
2017,10,5,9,45,530.0,198.5,1.75,26.5,522.5,649.05,489.24
2017,10,5,10,0,263.0,302.0,1.7,27.0,477.0,545.3,408.73
2017,10,5,10,15,184.5,322.0,1.65,27.0,448.0,494.74,370.92
2017,10,5,10,30,106.0,342.0,1.6,27.0,419.0,436.98,326.97
2017,10,5,10,45,117.5,358.0,1.6,27.5,446.0,483.2,359.26
2017,10,5,11,0,129.0,374.0,1.6,28.0,473.0,514.78,380.25
2017,10,5,11,15,499.5,242.5,1.6,28.0,639.0,770.51,565.28
2017,10,5,11,30,870.0,111.0,1.6,28.0,805.0,993.54,708.68
2017,10,5,11,45,537.5,258.0,1.65,28.5,689.0,841.08,605.73
2017,10,5,12,0,205.0,405.0,1.7,29.0,573.0,633.81,459.19
2017,10,5,12,15,541.5,258.0,1.7,29.0,700.0,851.89,615.51
2017,10,5,12,30,878.0,111.0,1.7,29.0,827.0,1021.26,722.7
2017,10,5,12,45,876.5,110.0,1.75,29.0,820.0,1014.19,717.22
2017,10,5,13,0,875.0,109.0,1.8,29.0,813.0,1003.4,711.58
2017,10,5,13,15,565.5,241.5,1.8,29.0,693.5,845.83,610.21
2017,10,5,13,30,256.0,374.0,1.8,29.0,574.0,656.12,477.28
2017,10,5,13,45,174.5,360.5,1.85,29.5,495.0,541.97,398.48
2017,10,5,14,0,93.0,347.0,1.9,30.0,416.0,432.21,319.62
2017,10,5,14,15,205.0,325.0,1.95,29.5,467.5,520.32,387.36
2017,10,5,14,30,317.0,303.0,2.0,29.0,519.0,599.44,446.49
2017,10,5,14,45,551.5,204.0,2.05,29.0,553.5,687.04,513.32
2017,10,5,15,0,786.0,105.0,2.1,29.0,588.0,742.67,554.95
2017,10,5,15,15,767.0,101.5,2.1,28.5,544.0,689.38,520.2
2017,10,5,15,30,748.0,98.0,2.1,28.0,500.0,635.34,483.87
2017,10,5,15,45,718.0,95.0,2.1,28.0,450.5,576.02,441.06
2017,10,5,16,0,688.0,92.0,2.1,28.0,401.0,516.08,396.57
2017,10,5,16,15,650.0,86.5,1.95,27.5,348.5,450.62,346.86
2017,10,5,16,30,612.0,81.0,1.8,27.0,296.0,387.94,297.64
2017,10,5,16,45,553.5,74.0,1.7,27.0,243.0,318.37,241.34
2017,10,5,17,0,495.0,67.0,1.6,27.0,190.0,254.82,188.46
2017,10,5,17,15,408.5,56.0,1.5,26.0,140.0,185.63,131.8
2017,10,5,17,30,322.0,45.0,1.4,25.0,90.0,125.31,82.43
2017,10,5,17,45,192.0,28.5,1.3,24.5,52.0,65.93,34.74
2017,10,5,18,0,62.0,12.0,1.2,24.0,14.0,16.9,0.0
2017,10,5,18,15,31.0,6.0,1.2,24.0,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,134.5,17.5,1.0,19.5,31.5,36.12,0.0
2017,10,6,7,0,269.0,35.0,1.1,20.0,63.0,93.47,57.3
2017,10,6,7,15,370.5,47.0,1.15,20.5,111.5,150.19,104.32
2017,10,6,7,30,472.0,59.0,1.2,21.0,160.0,219.62,162.26
2017,10,6,7,45,537.5,66.5,1.3,22.0,213.5,283.15,215.93
2017,10,6,8,0,603.0,74.0,1.4,23.0,267.0,353.78,273.82
2017,10,6,8,15,645.0,80.0,1.45,23.5,320.0,417.86,325.44
2017,10,6,8,30,687.0,86.0,1.5,24.0,373.0,485.4,377.8
2017,10,6,8,45,704.5,94.5,1.55,25.0,421.5,543.94,420.74
2017,10,6,9,0,722.0,103.0,1.6,26.0,470.0,602.56,462.04
2017,10,6,9,15,744.0,107.0,1.55,26.0,516.0,659.09,501.75
2017,10,6,9,30,766.0,111.0,1.5,26.0,562.0,712.97,537.77
2017,10,6,9,45,777.0,116.5,1.5,26.5,602.0,761.41,567.82
2017,10,6,10,0,788.0,122.0,1.5,27.0,642.0,808.07,596.14
2017,10,6,10,15,800.0,124.5,1.5,27.0,675.5,850.32,622.3
2017,10,6,10,30,812.0,127.0,1.5,27.0,709.0,890.35,646.77
2017,10,6,10,45,822.5,127.5,1.55,27.5,736.0,924.32,666.49
2017,10,6,11,0,833.0,128.0,1.6,28.0,763.0,955.48,684.38
2017,10,6,11,15,604.0,241.0,1.6,28.0,707.5,876.59,631.83
2017,10,6,11,30,375.0,354.0,1.6,28.0,652.0,760.04,549.76
2017,10,6,11,45,623.0,236.0,1.65,28.5,738.0,909.66,654.23
2017,10,6,12,0,871.0,118.0,1.7,29.0,824.0,1019.73,721.33
2017,10,6,12,15,871.5,118.0,1.75,29.0,825.5,1023.22,722.78
2017,10,6,12,30,872.0,118.0,1.8,29.0,827.0,1022.96,723.3
2017,10,6,12,45,531.0,258.0,1.85,29.0,689.0,838.16,604.29
2017,10,6,13,0,190.0,398.0,1.9,29.0,551.0,609.17,443.66
2017,10,6,13,15,252.0,378.5,1.9,29.0,576.5,663.0,484.02
2017,10,6,13,30,314.0,359.0,1.9,29.0,602.0,696.54,508.49
2017,10,6,13,45,586.0,232.5,1.95,29.0,668.0,831.0,606.41
2017,10,6,14,0,858.0,106.0,2.0,29.0,734.0,914.96,662.67
2017,10,6,14,15,575.5,206.0,2.05,29.0,619.5,758.64,558.73
2017,10,6,14,30,293.0,306.0,2.1,29.0,505.0,582.53,433.04
2017,10,6,14,45,551.0,202.0,2.15,29.0,548.5,684.52,512.47
2017,10,6,15,0,809.0,98.0,2.2,29.0,592.0,752.45,562.51
2017,10,6,15,15,790.5,95.0,2.2,28.5,547.5,699.09,527.67
2017,10,6,15,30,772.0,92.0,2.2,28.0,503.0,644.9,491.54
2017,10,6,15,45,747.0,88.0,2.2,28.0,453.5,584.95,448.32
2017,10,6,16,0,722.0,84.0,2.2,28.0,404.0,525.48,404.13
2017,10,6,16,15,685.5,78.5,2.1,27.5,351.5,460.26,354.6
2017,10,6,16,30,649.0,73.0,2.0,27.0,299.0,396.42,304.4
2017,10,6,16,45,594.5,66.5,1.9,27.0,245.5,327.04,247.85
2017,10,6,17,0,540.0,60.0,1.8,27.0,192.0,263.17,194.2
2017,10,6,17,15,453.5,50.5,1.65,26.0,141.0,192.91,136.19
2017,10,6,17,30,367.0,41.0,1.5,25.0,90.0,133.06,86.65
2017,10,6,17,45,225.5,26.0,1.4,24.5,51.5,69.54,34.72
2017,10,6,18,0,84.0,11.0,1.3,24.0,13.0,18.08,0.0
2017,10,6,18,15,42.0,5.5,1.35,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,114.0,18.0,2.35,19.5,29.5,34.37,0.0
2017,10,7,7,0,228.0,36.0,2.7,20.0,59.0,86.48,53.24
2017,10,7,7,15,328.0,49.0,2.65,20.5,105.5,140.4,98.13
2017,10,7,7,30,428.0,62.0,2.6,21.0,152.0,209.74,156.22
2017,10,7,7,45,489.5,71.5,2.55,22.0,203.5,271.29,208.63
2017,10,7,8,0,551.0,81.0,2.5,23.0,255.0,339.56,265.07
2017,10,7,8,15,595.0,87.5,2.45,23.5,307.0,402.32,316.11
2017,10,7,8,30,639.0,94.0,2.4,24.0,359.0,468.82,368.23
2017,10,7,8,45,663.0,101.5,2.35,25.0,407.5,527.64,411.86
2017,10,7,9,0,687.0,109.0,2.3,26.0,456.0,587.3,454.32
2017,10,7,9,15,709.5,113.0,2.35,26.0,501.0,642.52,494.44
2017,10,7,9,30,732.0,117.0,2.4,26.0,546.0,697.68,533.37
2017,10,7,9,45,740.5,124.5,2.45,26.5,584.5,745.26,564.07
2017,10,7,10,0,749.0,132.0,2.5,27.0,623.0,791.02,593.09
2017,10,7,10,15,761.5,134.5,2.5,27.5,656.5,828.38,615.68
2017,10,7,10,30,774.0,137.0,2.5,28.0,690.0,867.63,639.31
2017,10,7,10,45,779.5,140.5,2.5,28.5,715.0,899.12,657.53
2017,10,7,11,0,785.0,144.0,2.5,29.0,740.0,927.73,673.79
2017,10,7,11,15,791.0,145.5,2.4,29.0,758.0,951.63,687.4
2017,10,7,11,30,797.0,147.0,2.3,29.0,776.0,972.37,698.95
2017,10,7,11,45,408.5,219.5,2.25,29.0,542.0,670.62,495.16
2017,10,7,12,0,20.0,292.0,2.2,29.0,308.0,292.26,216.39
2017,10,7,12,15,41.0,332.5,2.1,29.0,365.5,372.75,276.95
2017,10,7,12,30,62.0,373.0,2.0,29.0,423.0,437.9,323.65
2017,10,7,12,45,189.0,373.5,1.95,29.5,524.5,583.9,428.85
2017,10,7,13,0,316.0,374.0,1.9,30.0,626.0,726.67,526.52
2017,10,7,13,15,297.0,370.0,1.85,30.0,603.0,698.66,506.19
2017,10,7,13,30,278.0,366.0,1.8,30.0,580.0,669.87,486.73
2017,10,7,13,45,245.0,358.5,1.8,30.0,543.0,607.51,444.61
2017,10,7,14,0,212.0,351.0,1.8,30.0,506.0,562.38,413.69
2017,10,7,14,15,110.0,279.0,1.8,30.0,359.5,387.14,288.65
2017,10,7,14,30,8.0,207.0,1.8,30.0,213.0,196.66,146.31
2017,10,7,14,45,4.0,165.5,1.85,30.0,168.5,153.38,114.13
2017,10,7,15,0,0.0,124.0,1.9,30.0,124.0,111.1,81.77
2017,10,7,15,15,22.5,169.5,1.9,29.5,181.5,178.67,135.2
2017,10,7,15,30,45.0,215.0,1.9,29.0,239.0,241.05,183.83
2017,10,7,15,45,79.0,201.0,1.95,29.0,238.0,246.66,189.07
2017,10,7,16,0,113.0,187.0,2.0,29.0,237.0,257.31,197.95
2017,10,7,16,15,101.5,164.5,1.85,28.5,205.0,221.63,170.67
2017,10,7,16,30,90.0,142.0,1.7,28.0,173.0,180.56,138.78
2017,10,7,16,45,76.0,117.5,1.6,28.0,140.5,145.24,110.56
2017,10,7,17,0,62.0,93.0,1.5,28.0,108.0,111.62,83.24
2017,10,7,17,15,41.0,69.5,1.35,27.0,78.0,78.81,56.72
2017,10,7,17,30,20.0,46.0,1.2,26.0,48.0,48.58,32.21
2017,10,7,17,45,10.0,25.5,1.05,25.5,26.5,25.62,11.1
2017,10,7,18,0,0.0,5.0,0.9,25.0,5.0,4.55,0.0
2017,10,7,18,15,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.5,1.5,18.5,31.5,38.58,0.0
2017,10,8,7,0,302.0,33.0,1.6,19.0,63.0,99.25,60.19
2017,10,8,7,15,409.0,44.5,1.7,19.5,113.5,159.19,110.81
2017,10,8,7,30,516.0,56.0,1.8,20.0,164.0,232.51,172.66
2017,10,8,7,45,584.0,63.0,1.9,20.5,219.0,299.22,230.13
2017,10,8,8,0,652.0,70.0,2.0,21.0,274.0,373.26,292.11
2017,10,8,8,15,694.5,75.0,1.7,22.0,329.0,439.29,344.51
2017,10,8,8,30,737.0,80.0,1.4,23.0,384.0,507.53,395.61
2017,10,8,8,45,768.5,83.5,1.1,24.0,436.5,571.51,440.33
2017,10,8,9,0,800.0,87.0,0.8,25.0,489.0,636.74,482.65
2017,10,8,9,15,821.0,90.5,0.95,25.5,537.0,695.39,523.42
2017,10,8,9,30,842.0,94.0,1.1,26.0,585.0,753.51,561.35
2017,10,8,9,45,858.5,95.5,1.25,27.0,627.0,804.89,593.01
2017,10,8,10,0,875.0,97.0,1.4,28.0,669.0,847.7,618.56
2017,10,8,10,15,886.0,99.0,1.4,28.5,704.0,890.74,643.41
2017,10,8,10,30,897.0,101.0,1.4,29.0,739.0,931.22,666.24
2017,10,8,10,45,905.5,102.0,1.4,29.5,766.0,965.48,684.9
2017,10,8,11,0,914.0,103.0,1.4,30.0,793.0,996.6,701.5
2017,10,8,11,15,918.5,104.0,1.4,30.0,812.0,1020.48,715.03
2017,10,8,11,30,923.0,105.0,1.4,30.0,831.0,1040.72,726.47
2017,10,8,11,45,927.0,104.5,1.45,30.5,841.0,1055.04,733.82
2017,10,8,12,0,931.0,104.0,1.5,31.0,851.0,1065.51,739.01
2017,10,8,12,15,931.0,104.0,1.55,31.0,851.5,1068.54,741.4
2017,10,8,12,30,931.0,104.0,1.6,31.0,852.0,1067.57,741.61
2017,10,8,12,45,927.5,104.0,1.7,31.0,843.5,1059.09,738.21
2017,10,8,13,0,924.0,104.0,1.8,31.0,835.0,1046.71,732.56
2017,10,8,13,15,919.0,103.0,1.9,31.0,818.0,1027.92,723.0
2017,10,8,13,30,914.0,102.0,2.0,31.0,801.0,1005.45,711.19
2017,10,8,13,45,905.0,101.5,2.1,31.5,775.0,976.22,693.65
2017,10,8,14,0,896.0,101.0,2.2,32.0,749.0,943.79,674.03
2017,10,8,14,15,885.0,99.5,2.25,31.5,715.5,905.47,652.68
2017,10,8,14,30,874.0,98.0,2.3,31.0,682.0,864.51,629.3
2017,10,8,14,45,857.5,96.5,2.4,31.0,641.0,823.33,604.53
2017,10,8,15,0,841.0,95.0,2.5,31.0,600.0,773.14,573.22
2017,10,8,15,15,821.5,92.0,2.55,31.0,554.0,717.63,537.39
2017,10,8,15,30,802.0,89.0,2.6,31.0,508.0,661.3,499.48
2017,10,8,15,45,772.5,85.5,2.65,31.0,456.5,597.57,454.03
2017,10,8,16,0,743.0,82.0,2.7,31.0,405.0,534.71,407.75
2017,10,8,16,15,704.5,77.0,2.5,30.0,351.5,467.92,357.82
2017,10,8,16,30,666.0,72.0,2.3,29.0,298.0,402.67,307.16
2017,10,8,16,45,606.5,65.5,2.1,28.5,243.0,330.34,248.87
2017,10,8,17,0,547.0,59.0,1.9,28.0,188.0,264.09,193.8
2017,10,8,17,15,454.0,49.0,1.8,27.0,136.5,191.17,133.93
2017,10,8,17,30,361.0,39.0,1.7,26.0,85.0,129.51,83.19
2017,10,8,17,45,180.5,19.5,1.6,25.5,42.5,54.7,22.63
2017,10,8,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.5,17.0,2.85,21.5,28.5,34.36,0.0
2017,10,9,7,0,237.0,34.0,3.1,22.0,57.0,87.53,52.65
2017,10,9,7,15,342.5,47.0,3.2,22.5,104.5,145.56,101.01
2017,10,9,7,30,448.0,60.0,3.3,23.0,152.0,215.93,159.75
2017,10,9,7,45,237.0,87.5,3.4,23.5,138.0,184.28,141.97
2017,10,9,8,0,26.0,115.0,3.5,24.0,124.0,122.44,94.76
2017,10,9,8,15,350.5,101.5,3.6,24.5,244.0,292.75,231.87
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,484.42,382.1
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,546.06,428.2
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,607.33,472.99
2017,10,9,9,15,760.5,99.5,3.95,27.5,511.0,663.44,513.33
2017,10,9,9,30,782.0,103.0,4.0,28.0,557.0,719.21,551.15
2017,10,9,9,45,797.0,106.5,4.1,28.5,597.0,769.12,583.93
2017,10,9,10,0,812.0,110.0,4.2,29.0,637.0,817.5,615.19
2017,10,9,10,15,823.5,112.0,4.2,29.5,671.0,859.34,641.14
2017,10,9,10,30,835.0,114.0,4.2,30.0,705.0,898.84,665.22
2017,10,9,10,45,842.5,116.0,4.25,30.5,731.0,932.04,685.09
2017,10,9,11,0,850.0,118.0,4.3,31.0,757.0,962.23,702.89
2017,10,9,11,15,855.0,119.0,4.25,31.0,775.0,975.39,710.35
2017,10,9,11,30,860.0,120.0,4.2,31.0,793.0,995.03,722.28
2017,10,9,11,45,865.0,119.0,4.2,31.5,803.0,1009.03,729.37
2017,10,9,12,0,870.0,118.0,4.2,32.0,813.0,1019.43,734.26
2017,10,9,12,15,870.0,118.0,4.15,32.0,814.0,1022.19,735.55
2017,10,9,12,30,870.0,118.0,4.1,32.0,815.0,1021.22,734.64
2017,10,9,12,45,867.0,118.0,4.1,32.0,807.0,1013.51,729.86
2017,10,9,13,0,864.0,118.0,4.1,32.0,799.0,1002.14,722.91
2017,10,9,13,15,859.5,117.0,4.05,32.0,782.5,984.62,711.82
2017,10,9,13,30,855.0,116.0,4.0,32.0,766.0,963.66,698.62
2017,10,9,13,45,847.0,115.0,3.95,32.5,741.0,936.07,679.79
2017,10,9,14,0,839.0,114.0,3.9,33.0,716.0,914.43,665.04
2017,10,9,14,15,828.0,112.0,3.85,32.5,684.0,876.64,642.25
2017,10,9,14,30,817.0,110.0,3.8,32.0,652.0,836.37,617.67
2017,10,9,14,45,800.5,108.0,3.75,32.0,613.0,789.37,587.02
2017,10,9,15,0,784.0,106.0,3.7,32.0,574.0,740.8,555.01
2017,10,9,15,15,763.5,102.5,3.6,31.5,529.0,686.4,519.39
2017,10,9,15,30,743.0,99.0,3.5,31.0,484.0,631.44,481.33
2017,10,9,15,45,713.0,95.0,3.4,31.0,434.5,571.57,437.34
2017,10,9,16,0,683.0,91.0,3.3,31.0,385.0,510.82,391.61
2017,10,9,16,15,643.0,85.0,3.0,30.5,333.0,444.12,340.53
2017,10,9,16,30,603.0,79.0,2.7,30.0,281.0,380.47,290.21
2017,10,9,16,45,540.5,71.5,2.4,29.5,228.0,309.46,233.0
2017,10,9,17,0,478.0,64.0,2.1,29.0,175.0,244.98,179.63
2017,10,9,17,15,384.0,52.5,1.95,28.0,126.0,174.51,122.22
2017,10,9,17,30,290.0,41.0,1.8,27.0,77.0,114.28,73.28
2017,10,9,17,45,145.0,20.5,1.65,26.5,38.5,48.26,17.38
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
