Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,5.5,6.6,14.0,5.5,4.82,0.0
2017,10,10,7,0,0.0,11.0,6.7,14.0,11.0,9.66,1.95
2017,10,10,7,15,0.0,21.0,6.75,14.0,21.0,18.47,9.86
2017,10,10,7,30,0.0,31.0,6.8,14.0,31.0,27.3,17.65
2017,10,10,7,45,0.0,42.5,6.9,14.5,42.5,37.48,26.47
2017,10,10,8,0,0.0,54.0,7.0,15.0,54.0,47.67,35.15
2017,10,10,8,15,0.0,65.0,6.95,15.0,65.0,57.44,43.41
2017,10,10,8,30,0.0,76.0,6.9,15.0,76.0,67.23,51.57
2017,10,10,8,45,12.5,132.0,6.9,15.5,138.5,127.54,102.13
2017,10,10,9,0,25.0,188.0,6.9,16.0,201.0,190.86,154.23
2017,10,10,9,15,20.0,196.5,6.85,16.0,207.5,196.04,157.87
2017,10,10,9,30,15.0,205.0,6.8,16.0,214.0,200.83,161.2
2017,10,10,9,45,18.0,223.0,6.75,16.5,234.5,221.07,176.99
2017,10,10,10,0,21.0,241.0,6.7,17.0,255.0,241.6,192.86
2017,10,10,10,15,30.5,267.5,6.55,17.5,288.5,290.58,231.43
2017,10,10,10,30,40.0,294.0,6.4,18.0,322.0,328.16,260.42
2017,10,10,10,45,31.5,288.5,6.3,18.5,311.0,315.11,248.89
2017,10,10,11,0,23.0,283.0,6.2,19.0,300.0,286.28,225.17
2017,10,10,11,15,74.5,332.5,6.05,19.5,390.5,405.51,318.98
2017,10,10,11,30,126.0,382.0,5.9,20.0,481.0,529.36,413.26
2017,10,10,11,45,105.0,380.5,5.8,20.5,463.5,490.55,381.91
2017,10,10,12,0,84.0,379.0,5.7,21.0,446.0,468.35,363.49
2017,10,10,12,15,465.5,253.5,5.55,21.0,624.5,772.04,601.02
2017,10,10,12,30,847.0,128.0,5.4,21.0,803.0,1020.33,778.63
2017,10,10,12,45,845.5,127.0,5.25,21.5,795.0,1012.93,769.51
2017,10,10,13,0,844.0,126.0,5.1,22.0,787.0,1001.86,759.63
2017,10,10,13,15,839.0,125.0,5.0,22.0,771.0,983.74,746.98
2017,10,10,13,30,834.0,124.0,4.9,22.0,755.0,962.2,732.15
2017,10,10,13,45,826.5,122.0,4.8,22.0,730.5,933.9,712.74
2017,10,10,14,0,819.0,120.0,4.7,22.0,706.0,902.57,691.33
2017,10,10,14,15,808.0,118.0,4.6,22.0,674.0,865.32,665.77
2017,10,10,14,30,797.0,116.0,4.5,22.0,642.0,825.64,638.48
2017,10,10,14,45,783.5,112.5,4.4,22.5,603.5,780.11,605.67
2017,10,10,15,0,770.0,109.0,4.3,23.0,565.0,732.86,571.77
2017,10,10,15,15,749.5,105.0,4.2,22.5,520.5,678.5,534.49
2017,10,10,15,30,729.0,101.0,4.1,22.0,476.0,625.84,496.16
2017,10,10,15,45,703.0,95.5,4.0,22.0,427.5,565.5,450.02
2017,10,10,16,0,677.0,90.0,3.9,22.0,379.0,505.93,403.29
2017,10,10,16,15,637.0,84.5,3.65,21.5,327.0,440.15,350.83
2017,10,10,16,30,597.0,79.0,3.4,21.0,275.0,377.41,299.19
2017,10,10,16,45,538.5,70.5,3.2,21.0,223.0,307.39,239.99
2017,10,10,17,0,480.0,62.0,3.0,21.0,171.0,243.48,184.59
2017,10,10,17,15,386.0,50.5,2.75,20.5,122.0,172.99,124.72
2017,10,10,17,30,292.0,39.0,2.5,20.0,73.0,112.71,73.82
2017,10,10,17,45,146.0,19.5,2.25,19.5,36.5,47.05,14.26
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,120.5,15.5,3.4,13.0,27.0,29.75,0.0
2017,10,11,7,0,241.0,31.0,3.6,13.0,54.0,86.49,52.81
2017,10,11,7,15,344.5,43.5,3.75,13.5,100.5,144.2,103.41
2017,10,11,7,30,448.0,56.0,3.9,14.0,147.0,213.74,163.8
2017,10,11,7,45,512.5,65.0,4.1,14.5,198.5,277.25,220.42
2017,10,11,8,0,577.0,74.0,4.3,15.0,250.0,347.79,281.93
2017,10,11,8,15,620.5,80.0,4.25,15.5,302.0,411.18,335.99
2017,10,11,8,30,664.0,86.0,4.2,16.0,354.0,478.2,391.14
2017,10,11,8,45,695.0,90.5,4.2,17.0,403.5,539.11,438.95
2017,10,11,9,0,726.0,95.0,4.2,18.0,453.0,601.45,486.16
2017,10,11,9,15,748.0,98.5,4.05,18.5,498.5,655.25,525.93
2017,10,11,9,30,770.0,102.0,3.9,19.0,544.0,710.73,564.41
2017,10,11,9,45,786.5,104.5,3.8,19.5,584.0,760.1,597.32
2017,10,11,10,0,803.0,107.0,3.7,20.0,624.0,808.07,628.59
2017,10,11,10,15,814.5,109.5,3.55,20.5,657.0,850.0,654.71
2017,10,11,10,30,826.0,112.0,3.4,21.0,690.0,889.62,678.75
2017,10,11,10,45,834.0,113.5,3.3,21.5,716.0,922.31,697.93
2017,10,11,11,0,842.0,115.0,3.2,22.0,742.0,942.3,708.32
2017,10,11,11,15,847.5,116.0,3.05,22.0,759.5,965.49,721.9
2017,10,11,11,30,853.0,117.0,2.9,22.0,777.0,985.37,733.15
2017,10,11,11,45,846.5,122.5,2.8,22.5,784.5,994.69,736.41
2017,10,11,12,0,840.0,128.0,2.7,23.0,792.0,1011.75,744.9
2017,10,11,12,15,840.0,128.0,2.6,23.5,793.0,1014.35,743.9
2017,10,11,12,30,840.0,128.0,2.5,24.0,794.0,1013.26,740.76
2017,10,11,12,45,837.5,127.5,2.4,24.5,786.0,1005.4,733.42
2017,10,11,13,0,835.0,127.0,2.3,25.0,778.0,993.93,723.96
2017,10,11,13,15,830.0,126.0,2.15,25.0,761.5,975.88,711.31
2017,10,11,13,30,825.0,125.0,2.0,25.0,745.0,954.45,696.62
2017,10,11,13,45,817.0,123.5,1.95,25.0,720.5,926.38,678.85
2017,10,11,14,0,809.0,122.0,1.9,25.0,696.0,895.36,659.21
2017,10,11,14,15,797.5,119.5,1.85,25.0,664.0,857.36,634.94
2017,10,11,14,30,786.0,117.0,1.8,25.0,632.0,817.03,609.04
2017,10,11,14,45,515.0,190.0,1.8,25.5,519.5,642.23,486.51
2017,10,11,15,0,244.0,263.0,1.8,26.0,407.0,462.7,353.18
2017,10,11,15,15,195.0,244.5,1.8,25.5,353.5,396.35,305.66
2017,10,11,15,30,146.0,226.0,1.8,25.0,300.0,334.07,259.32
2017,10,11,15,45,88.0,193.5,1.8,25.0,237.0,245.83,191.46
2017,10,11,16,0,30.0,161.0,1.8,25.0,174.0,174.2,135.1
2017,10,11,16,15,24.5,140.0,1.65,24.5,149.5,142.5,110.44
2017,10,11,16,30,19.0,119.0,1.5,24.0,125.0,118.85,91.71
2017,10,11,16,45,221.0,93.0,1.35,24.0,143.0,190.93,147.72
2017,10,11,17,0,423.0,67.0,1.2,24.0,161.0,225.85,168.57
2017,10,11,17,15,331.5,53.5,1.1,23.0,114.0,158.44,112.68
2017,10,11,17,30,240.0,40.0,1.0,22.0,67.0,102.53,66.54
2017,10,11,17,45,120.0,20.0,0.95,21.5,33.5,43.27,9.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,106.5,16.0,1.1,17.5,25.5,28.56,0.0
2017,10,12,7,0,213.0,32.0,1.2,18.0,51.0,82.9,49.5
2017,10,12,7,15,314.0,45.5,1.2,18.5,96.5,137.16,96.33
2017,10,12,7,30,415.0,59.0,1.2,19.0,142.0,206.92,154.9
2017,10,12,7,45,484.0,68.0,1.3,20.0,193.5,270.32,208.76
2017,10,12,8,0,553.0,77.0,1.4,21.0,245.0,341.27,267.3
2017,10,12,8,15,597.5,84.0,1.2,21.5,296.5,404.94,318.18
2017,10,12,8,30,642.0,91.0,1.0,22.0,348.0,472.39,369.44
2017,10,12,8,45,676.0,95.0,0.8,23.0,397.5,533.48,412.56
2017,10,12,9,0,710.0,99.0,0.6,24.0,447.0,596.3,454.27
2017,10,12,9,15,732.5,103.0,0.8,24.5,492.0,652.31,494.3
2017,10,12,9,30,755.0,107.0,1.0,25.0,537.0,705.6,530.79
2017,10,12,9,45,772.5,109.0,1.2,26.0,577.0,754.6,562.13
2017,10,12,10,0,790.0,111.0,1.4,27.0,617.0,802.29,592.12
2017,10,12,10,15,802.0,113.5,1.5,27.5,650.0,844.16,617.93
2017,10,12,10,30,814.0,116.0,1.6,28.0,683.0,883.8,642.1
2017,10,12,10,45,823.0,117.0,1.75,28.5,709.0,916.48,662.2
2017,10,12,11,0,832.0,118.0,1.9,29.0,735.0,946.29,680.46
2017,10,12,11,15,837.0,119.0,1.95,29.0,752.5,969.15,694.55
2017,10,12,11,30,842.0,120.0,2.0,29.0,770.0,977.95,699.89
2017,10,12,11,45,855.0,115.0,2.15,29.5,781.5,995.15,710.54
2017,10,12,12,0,868.0,110.0,2.3,30.0,793.0,1008.92,718.99
2017,10,12,12,15,868.0,110.0,2.4,30.0,793.5,1011.47,721.41
2017,10,12,12,30,868.0,110.0,2.5,30.0,794.0,1010.32,721.71
2017,10,12,12,45,863.5,110.5,2.6,30.5,785.5,1001.48,715.85
2017,10,12,13,0,859.0,111.0,2.7,31.0,777.0,989.04,707.86
2017,10,12,13,15,854.5,110.0,2.75,31.0,761.0,971.43,697.67
2017,10,12,13,30,850.0,109.0,2.8,31.0,745.0,950.42,685.37
2017,10,12,13,45,839.0,109.5,2.9,31.0,719.5,921.66,668.44
2017,10,12,14,0,828.0,110.0,3.0,31.0,694.0,898.91,655.43
2017,10,12,14,15,817.0,108.0,3.0,30.5,662.5,861.38,633.1
2017,10,12,14,30,806.0,106.0,3.0,30.0,631.0,821.43,609.0
2017,10,12,14,45,782.0,107.0,3.0,30.0,590.5,772.07,576.95
2017,10,12,15,0,758.0,108.0,3.0,30.0,550.0,721.72,543.85
2017,10,12,15,15,737.0,104.0,2.95,30.0,506.0,667.53,507.32
2017,10,12,15,30,716.0,100.0,2.9,30.0,462.0,615.21,469.89
2017,10,12,15,45,683.5,96.5,2.9,30.0,413.0,553.69,424.92
2017,10,12,16,0,651.0,93.0,2.9,30.0,364.0,493.61,379.77
2017,10,12,16,15,609.5,86.5,2.65,29.5,313.0,427.39,328.88
2017,10,12,16,30,568.0,80.0,2.4,29.0,262.0,364.46,278.95
2017,10,12,16,45,507.5,71.0,2.15,28.5,210.5,294.89,222.63
2017,10,12,17,0,447.0,62.0,1.9,28.0,159.0,231.69,170.07
2017,10,12,17,15,353.5,49.5,1.65,27.0,112.0,162.55,113.51
2017,10,12,17,30,260.0,37.0,1.4,26.0,65.0,103.83,65.37
2017,10,12,17,45,130.0,18.5,1.2,25.5,32.5,42.93,3.27
2017,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,6,45,116.5,15.5,1.3,20.5,25.5,29.6,0.0
2017,10,13,7,0,233.0,31.0,1.4,21.0,51.0,86.41,50.13
2017,10,13,7,15,338.5,44.0,1.55,21.5,97.5,144.51,100.26
2017,10,13,7,30,444.0,57.0,1.7,22.0,144.0,215.08,159.23
2017,10,13,7,45,524.5,63.0,1.85,23.0,197.5,281.55,215.28
2017,10,13,8,0,605.0,69.0,2.0,24.0,251.0,356.73,276.99
2017,10,13,8,15,648.5,75.0,2.15,24.5,303.5,421.64,329.81
2017,10,13,8,30,692.0,81.0,2.3,25.0,356.0,490.12,383.6
2017,10,13,8,45,731.0,82.5,2.45,26.0,407.5,552.4,430.35
2017,10,13,9,0,770.0,84.0,2.6,27.0,459.0,618.27,478.07
2017,10,13,9,15,790.5,87.0,2.7,27.5,504.5,674.27,517.5
2017,10,13,9,30,811.0,90.0,2.8,28.0,550.0,729.75,554.23
2017,10,13,9,45,828.5,91.5,2.9,28.5,590.5,780.25,586.85
2017,10,13,10,0,846.0,93.0,3.0,29.0,631.0,822.28,613.25
2017,10,13,10,15,856.5,94.5,3.0,29.0,664.5,862.93,639.14
2017,10,13,10,30,867.0,96.0,3.0,29.0,698.0,901.1,663.18
2017,10,13,10,45,875.5,97.0,3.05,29.5,724.0,934.14,682.68
2017,10,13,11,0,884.0,98.0,3.1,30.0,750.0,964.15,700.14
2017,10,13,11,15,888.5,99.0,3.1,30.0,767.5,987.06,714.01
2017,10,13,11,30,893.0,100.0,3.1,30.0,785.0,1006.46,725.74
2017,10,13,11,45,893.5,101.0,3.1,30.5,794.0,1018.23,731.23
2017,10,13,12,0,894.0,102.0,3.1,31.0,803.0,1026.23,734.49
2017,10,13,12,15,894.0,102.0,3.1,31.0,803.0,1028.8,735.95
2017,10,13,12,30,894.0,102.0,3.1,31.0,803.0,1027.54,735.18
2017,10,13,12,45,892.5,101.0,3.1,31.5,795.0,1019.85,729.02
2017,10,13,13,0,891.0,100.0,3.1,32.0,787.0,1008.38,720.69
2017,10,13,13,15,886.5,99.5,3.1,32.0,770.5,990.83,710.11
2017,10,13,13,30,882.0,99.0,3.1,32.0,754.0,969.75,697.39
2017,10,13,13,45,875.5,97.0,3.1,32.0,729.5,941.68,680.24
2017,10,13,14,0,869.0,95.0,3.1,32.0,705.0,910.44,661.05
2017,10,13,14,15,858.5,93.5,3.05,32.0,672.5,873.23,637.55
2017,10,13,14,30,848.0,92.0,3.0,32.0,640.0,833.47,612.29
2017,10,13,14,45,819.0,95.5,3.0,32.0,598.0,788.75,583.77
2017,10,13,15,0,790.0,99.0,3.0,32.0,556.0,736.08,549.47
2017,10,13,15,15,769.5,95.5,2.95,31.5,511.5,681.47,514.16
2017,10,13,15,30,749.0,92.0,2.9,31.0,467.0,626.3,476.45
2017,10,13,15,45,719.0,88.0,2.85,31.0,417.5,566.12,432.51
2017,10,13,16,0,689.0,84.0,2.8,31.0,368.0,505.25,386.86
2017,10,13,16,15,648.0,78.5,2.55,30.5,316.5,438.48,335.72
2017,10,13,16,30,607.0,73.0,2.3,30.0,265.0,374.87,285.35
2017,10,13,16,45,547.0,65.0,2.05,29.5,212.5,304.42,228.4
2017,10,13,17,0,487.0,57.0,1.8,29.0,160.0,240.26,175.0
2017,10,13,17,15,389.5,45.5,1.6,28.0,112.0,168.68,116.57
2017,10,13,17,30,292.0,34.0,1.4,27.0,64.0,109.11,67.44
2017,10,13,17,45,146.0,17.0,1.25,26.0,32.0,44.68,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,108.0,15.0,1.05,21.5,24.5,28.18,0.0
2017,10,14,7,0,216.0,30.0,1.1,22.0,49.0,82.64,47.03
2017,10,14,7,15,324.0,43.5,1.35,22.5,95.0,140.89,97.33
2017,10,14,7,30,432.0,57.0,1.6,23.0,141.0,211.96,156.35
2017,10,14,7,45,504.0,65.5,1.85,24.0,193.0,277.11,211.27
2017,10,14,8,0,576.0,74.0,2.1,25.0,245.0,350.1,271.19
2017,10,14,8,15,621.0,80.5,2.2,25.5,297.5,414.76,323.49
2017,10,14,8,30,666.0,87.0,2.3,26.0,350.0,483.19,376.9
2017,10,14,8,45,702.0,90.0,2.45,26.5,400.5,545.53,424.26
2017,10,14,9,0,738.0,93.0,2.6,27.0,451.0,607.71,470.16
2017,10,14,9,15,412.0,171.5,2.65,27.5,375.0,493.97,381.44
2017,10,14,9,30,86.0,250.0,2.7,28.0,299.0,314.45,240.49
2017,10,14,9,45,167.5,269.5,2.8,28.5,373.0,416.43,318.14
2017,10,14,10,0,249.0,289.0,2.9,29.0,447.0,512.44,388.45
2017,10,14,10,15,543.0,199.0,2.9,29.0,566.5,710.16,534.68
2017,10,14,10,30,837.0,109.0,2.9,29.0,686.0,897.53,661.54
2017,10,14,10,45,535.5,231.0,2.95,29.5,605.5,772.64,571.99
2017,10,14,11,0,234.0,353.0,3.0,30.0,525.0,598.32,442.89
2017,10,14,11,15,165.0,360.0,3.0,30.0,482.5,543.52,402.98
2017,10,14,11,30,96.0,367.0,3.0,30.0,440.0,468.02,347.24
2017,10,14,11,45,475.5,243.5,3.05,30.5,613.5,767.2,566.79
2017,10,14,12,0,855.0,120.0,3.1,31.0,787.0,1006.83,724.46
2017,10,14,12,15,606.5,236.5,3.1,31.0,710.0,903.25,654.5
2017,10,14,12,30,358.0,353.0,3.1,31.0,633.0,755.17,549.76
2017,10,14,12,45,318.5,359.5,3.15,31.5,606.5,720.41,525.46
2017,10,14,13,0,279.0,366.0,3.2,32.0,580.0,684.76,499.69
2017,10,14,13,15,554.5,243.5,3.2,32.0,657.0,833.35,608.7
2017,10,14,13,30,830.0,121.0,3.2,32.0,734.0,954.0,689.4
2017,10,14,13,45,817.0,121.5,3.25,32.0,708.5,923.29,669.57
2017,10,14,14,0,804.0,122.0,3.3,32.0,683.0,889.85,649.08
2017,10,14,14,15,551.5,204.0,3.3,31.5,580.5,729.15,541.47
2017,10,14,14,30,299.0,286.0,3.3,31.0,478.0,568.92,425.81
2017,10,14,14,45,214.0,274.0,3.3,31.0,407.5,461.24,348.28
2017,10,14,15,0,129.0,262.0,3.3,31.0,337.0,374.1,283.4
2017,10,14,15,15,402.5,187.5,3.25,30.5,392.5,510.66,391.11
2017,10,14,15,30,676.0,113.0,3.2,30.0,448.0,601.94,461.81
2017,10,14,15,45,640.0,108.5,3.15,30.0,399.0,538.92,414.54
2017,10,14,16,0,604.0,104.0,3.1,30.0,350.0,477.79,368.3
2017,10,14,16,15,559.0,96.0,2.85,29.5,299.5,410.61,316.57
2017,10,14,16,30,514.0,88.0,2.6,29.0,249.0,347.18,266.24
2017,10,14,16,45,445.0,78.0,2.35,29.0,198.0,273.11,206.15
2017,10,14,17,0,376.0,68.0,2.1,29.0,147.0,210.81,154.4
2017,10,14,17,15,279.5,52.5,1.9,28.0,101.5,143.07,99.62
2017,10,14,17,30,183.0,37.0,1.7,27.0,56.0,87.54,54.41
2017,10,14,17,45,91.5,18.5,1.5,26.5,28.0,36.5,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,3.85,22.0,20.0,21.29,0.0
2017,10,15,7,0,99.0,32.0,4.5,22.0,40.0,58.01,32.61
2017,10,15,7,15,190.5,51.5,5.05,21.5,82.5,108.87,76.5
2017,10,15,7,30,282.0,71.0,5.6,21.0,125.0,176.52,133.34
2017,10,15,7,45,376.5,80.0,6.15,21.0,176.5,240.8,188.43
2017,10,15,8,0,471.0,89.0,6.7,21.0,228.0,316.03,252.7
2017,10,15,8,15,520.0,97.5,6.75,20.5,278.5,382.49,309.79
2017,10,15,8,30,569.0,106.0,6.8,20.0,329.0,450.01,366.79
2017,10,15,8,45,284.5,117.5,6.9,20.0,229.0,314.45,256.86
2017,10,15,9,0,0.0,129.0,7.0,20.0,129.0,116.91,91.04
2017,10,15,9,15,0.0,140.5,6.9,20.0,140.5,127.54,99.53
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,138.23,107.91
2017,10,15,9,45,3.5,174.0,6.75,20.5,176.0,161.98,126.7
2017,10,15,10,0,7.0,196.0,6.7,21.0,200.0,186.17,145.62
2017,10,15,10,15,27.5,245.5,6.6,21.5,264.5,266.33,209.19
2017,10,15,10,30,48.0,295.0,6.5,22.0,329.0,338.87,265.47
2017,10,15,10,45,50.5,308.5,6.45,22.5,345.0,356.8,278.32
2017,10,15,11,0,53.0,322.0,6.4,23.0,361.0,374.81,291.23
2017,10,15,11,15,141.0,346.0,6.35,23.0,452.5,505.15,392.79
2017,10,15,11,30,229.0,370.0,6.3,23.0,544.0,621.38,481.29
2017,10,15,11,45,253.5,370.5,6.3,23.5,565.0,667.08,513.81
2017,10,15,12,0,278.0,371.0,6.3,24.0,586.0,694.41,533.12
2017,10,15,12,15,273.5,372.0,6.2,24.0,584.0,691.84,530.68
2017,10,15,12,30,269.0,373.0,6.1,24.0,582.0,687.93,527.45
2017,10,15,12,45,357.0,340.0,6.05,24.5,614.5,737.9,565.58
2017,10,15,13,0,445.0,307.0,6.0,25.0,647.0,801.31,612.23
2017,10,15,13,15,652.0,206.5,5.95,25.0,691.5,895.58,684.82
2017,10,15,13,30,859.0,106.0,5.9,25.0,736.0,954.76,726.35
2017,10,15,13,45,745.5,154.5,5.9,25.0,688.5,898.03,687.05
2017,10,15,14,0,632.0,203.0,5.9,25.0,641.0,825.74,636.47
2017,10,15,14,15,727.5,151.0,5.85,24.5,632.5,833.89,645.16
2017,10,15,14,30,823.0,99.0,5.8,24.0,624.0,826.68,642.26
2017,10,15,14,45,598.5,163.5,5.8,24.0,533.0,687.71,540.59
2017,10,15,15,0,374.0,228.0,5.8,24.0,442.0,538.56,425.04
2017,10,15,15,15,322.5,217.0,5.7,24.0,390.5,472.14,374.26
2017,10,15,15,30,271.0,206.0,5.6,24.0,339.0,409.58,325.5
2017,10,15,15,45,429.5,154.0,5.6,24.0,339.5,449.56,359.2
2017,10,15,16,0,588.0,102.0,5.6,24.0,340.0,466.24,372.93
2017,10,15,16,15,601.0,85.5,5.35,23.5,299.0,421.18,336.08
2017,10,15,16,30,614.0,69.0,5.1,23.0,258.0,373.29,295.47
2017,10,15,16,45,559.0,60.5,4.95,22.5,206.5,304.09,236.6
2017,10,15,17,0,504.0,52.0,4.8,22.0,155.0,240.61,181.07
2017,10,15,17,15,402.0,41.5,4.55,21.5,107.5,168.01,118.99
2017,10,15,17,30,300.0,31.0,4.3,21.0,60.0,107.98,66.75
2017,10,15,17,45,150.0,15.5,4.05,20.5,30.0,43.1,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,191.0,12.5,4.3,10.5,27.5,37.68,0.0
2017,10,16,7,0,382.0,25.0,4.4,11.0,55.0,112.36,63.12
2017,10,16,7,15,499.5,34.0,4.55,11.5,107.0,177.39,126.33
2017,10,16,7,30,617.0,43.0,4.7,12.0,159.0,257.94,198.11
2017,10,16,7,45,684.0,48.5,4.85,13.0,216.0,328.99,262.71
2017,10,16,8,0,751.0,54.0,5.0,14.0,273.0,406.91,331.3
2017,10,16,8,15,792.0,58.0,5.1,14.5,329.5,476.44,391.68
2017,10,16,8,30,833.0,62.0,5.2,15.0,386.0,548.9,452.28
2017,10,16,8,45,861.5,65.0,5.35,16.0,439.5,611.1,502.1
2017,10,16,9,0,890.0,68.0,5.5,17.0,493.0,677.36,553.21
2017,10,16,9,15,909.5,70.5,5.4,17.5,541.5,736.93,595.89
2017,10,16,9,30,929.0,73.0,5.3,18.0,590.0,795.57,636.32
2017,10,16,9,45,943.0,74.5,5.2,18.5,633.0,847.37,670.77
2017,10,16,10,0,957.0,76.0,5.1,19.0,676.0,897.1,703.05
2017,10,16,10,15,967.0,77.5,5.0,19.5,711.0,940.97,730.54
2017,10,16,10,30,977.0,79.0,4.9,20.0,746.0,981.93,755.54
2017,10,16,10,45,984.0,80.5,4.85,20.5,773.5,1016.96,776.47
2017,10,16,11,0,991.0,82.0,4.8,21.0,801.0,1048.46,794.82
2017,10,16,11,15,995.5,82.5,4.7,21.0,820.0,1072.68,809.24
2017,10,16,11,30,1000.0,83.0,4.6,21.0,839.0,1092.96,821.04
2017,10,16,11,45,1002.0,83.5,4.55,21.5,848.5,1106.68,827.4
2017,10,16,12,0,1004.0,84.0,4.5,22.0,858.0,1116.21,831.12
2017,10,16,12,15,1004.0,84.0,4.45,22.5,858.5,1118.89,830.76
2017,10,16,12,30,1004.0,84.0,4.4,23.0,859.0,1117.3,827.8
2017,10,16,12,45,1001.5,84.0,4.35,23.5,850.0,1108.93,820.59
2017,10,16,13,0,999.0,84.0,4.3,24.0,841.0,1096.36,810.87
2017,10,16,13,15,994.5,83.0,4.2,24.0,823.0,1076.56,797.81
2017,10,16,13,30,990.0,82.0,4.1,24.0,805.0,1052.8,782.31
2017,10,16,13,45,983.0,81.0,4.1,24.0,778.5,1022.86,763.47
2017,10,16,14,0,976.0,80.0,4.1,24.0,752.0,989.38,742.27
2017,10,16,14,15,966.5,78.5,4.05,24.0,718.0,949.75,716.56
2017,10,16,14,30,957.0,77.0,4.0,24.0,684.0,907.13,688.7
2017,10,16,14,45,944.0,75.5,3.95,24.0,642.0,858.93,656.75
2017,10,16,15,0,931.0,74.0,3.9,24.0,600.0,808.52,622.95
2017,10,16,15,15,912.5,71.5,3.8,24.0,552.5,751.04,583.45
2017,10,16,15,30,894.0,69.0,3.7,24.0,505.0,692.45,542.59
2017,10,16,15,45,868.0,66.0,3.65,24.0,452.0,627.82,494.13
2017,10,16,16,0,842.0,63.0,3.6,24.0,399.0,567.04,446.88
2017,10,16,16,15,804.0,59.0,3.15,23.0,343.0,495.56,390.64
2017,10,16,16,30,766.0,55.0,2.7,22.0,287.0,426.56,334.19
2017,10,16,16,45,705.0,49.5,2.3,21.0,230.0,349.51,269.63
2017,10,16,17,0,644.0,44.0,1.9,20.0,173.0,278.51,207.96
2017,10,16,17,15,536.0,35.5,1.8,19.0,119.5,197.78,139.05
2017,10,16,17,30,428.0,27.0,1.7,18.0,66.0,129.99,78.49
2017,10,16,17,45,214.0,13.5,1.6,17.0,33.0,45.13,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.5,12.5,1.5,9.5,25.5,35.53,0.0
2017,10,17,7,0,347.0,25.0,1.6,10.0,51.0,105.55,58.0
2017,10,17,7,15,466.0,34.5,1.75,10.5,102.0,171.33,122.23
2017,10,17,7,30,585.0,44.0,1.9,11.0,153.0,249.27,191.03
2017,10,17,7,45,652.0,50.5,2.05,12.0,208.5,319.54,253.98
2017,10,17,8,0,719.0,57.0,2.2,13.0,264.0,396.73,320.74
2017,10,17,8,15,760.5,61.5,2.15,14.0,320.0,465.29,377.91
2017,10,17,8,30,802.0,66.0,2.1,15.0,376.0,536.88,434.77
2017,10,17,8,45,831.0,69.5,2.1,16.0,428.5,602.23,484.51
2017,10,17,9,0,860.0,73.0,2.1,17.0,481.0,668.4,532.74
2017,10,17,9,15,880.0,75.5,2.05,17.5,529.0,722.27,569.51
2017,10,17,9,30,900.0,78.0,2.0,18.0,577.0,779.89,607.17
2017,10,17,9,45,914.5,80.0,1.95,19.0,618.5,831.38,638.31
2017,10,17,10,0,929.0,82.0,1.9,20.0,660.0,880.93,667.29
2017,10,17,10,15,939.5,83.5,1.8,20.5,695.0,924.18,692.04
2017,10,17,10,30,950.0,85.0,1.7,21.0,730.0,964.66,714.42
2017,10,17,10,45,957.5,86.0,1.6,21.5,757.0,998.75,732.16
2017,10,17,11,0,965.0,87.0,1.5,22.0,784.0,1029.45,747.43
2017,10,17,11,15,969.5,87.5,1.4,22.0,802.0,1053.08,759.46
2017,10,17,11,30,974.0,88.0,1.3,22.0,820.0,1072.89,769.04
2017,10,17,11,45,977.0,88.0,1.25,22.5,830.0,1086.67,774.38
2017,10,17,12,0,980.0,88.0,1.2,23.0,840.0,1096.39,777.36
2017,10,17,12,15,980.5,88.0,1.15,23.0,840.5,1099.46,777.95
2017,10,17,12,30,981.0,88.0,1.1,23.0,841.0,1098.35,776.25
2017,10,17,12,45,979.5,87.5,1.05,23.5,832.5,1090.49,769.16
2017,10,17,13,0,978.0,87.0,1.0,24.0,824.0,1078.52,759.87
2017,10,17,13,15,974.0,86.0,1.0,24.0,806.5,1059.47,749.04
2017,10,17,13,30,970.0,85.0,1.0,24.0,789.0,1036.54,736.01
2017,10,17,13,45,964.0,83.5,1.0,24.5,763.0,1007.38,717.84
2017,10,17,14,0,958.0,82.0,1.0,25.0,737.0,974.71,697.59
2017,10,17,14,15,948.5,80.5,1.0,25.0,703.5,935.62,674.63
2017,10,17,14,30,939.0,79.0,1.0,25.0,670.0,893.61,649.66
2017,10,17,14,45,926.5,77.0,1.05,25.0,629.0,845.91,621.47
2017,10,17,15,0,914.0,75.0,1.1,25.0,588.0,796.03,591.29
2017,10,17,15,15,895.5,72.5,1.15,25.0,541.0,739.32,555.79
2017,10,17,15,30,877.0,70.0,1.2,25.0,494.0,681.56,518.62
2017,10,17,15,45,851.5,66.5,1.25,25.0,442.0,617.55,473.5
2017,10,17,16,0,826.0,63.0,1.3,25.0,390.0,557.4,429.26
2017,10,17,16,15,787.5,59.0,1.2,24.0,334.5,486.59,375.98
2017,10,17,16,30,749.0,55.0,1.1,23.0,279.0,418.35,322.25
2017,10,17,16,45,688.5,49.0,1.0,22.5,223.0,342.02,259.61
2017,10,17,17,0,628.0,43.0,0.9,22.0,167.0,271.73,199.68
2017,10,17,17,15,519.0,34.5,0.95,21.0,114.5,191.83,132.86
2017,10,17,17,30,410.0,26.0,1.0,20.0,62.0,125.02,73.21
2017,10,17,17,45,205.0,13.0,1.1,19.0,31.0,43.23,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,12.0,0.9,10.5,25.5,36.3,0.0
2017,10,18,7,0,361.0,24.0,0.9,11.0,51.0,107.58,56.77
2017,10,18,7,15,480.0,34.0,1.05,11.5,102.0,175.27,124.1
2017,10,18,7,30,599.0,44.0,1.2,12.0,153.0,254.58,193.61
2017,10,18,7,45,664.0,50.5,1.35,13.0,209.0,324.96,256.13
2017,10,18,8,0,729.0,57.0,1.5,14.0,265.0,401.98,322.05
2017,10,18,8,15,770.5,61.5,1.65,15.0,321.0,471.11,379.48
2017,10,18,8,30,812.0,66.0,1.8,16.0,377.0,543.21,436.84
2017,10,18,8,45,840.0,69.5,1.95,17.5,429.5,608.43,485.8
2017,10,18,9,0,868.0,73.0,2.1,19.0,482.0,674.33,533.21
2017,10,18,9,15,888.0,75.5,2.25,19.5,530.0,728.48,571.1
2017,10,18,9,30,908.0,78.0,2.4,20.0,578.0,786.39,610.23
2017,10,18,9,45,922.5,80.0,2.6,21.0,620.0,838.13,643.48
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,887.92,674.85
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.5,930.93,700.99
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,971.11,724.93
2017,10,18,10,45,963.5,86.5,2.8,23.5,758.0,1004.96,744.44
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,1035.36,761.6
2017,10,18,11,15,974.5,88.5,2.8,24.5,803.0,1059.02,774.36
2017,10,18,11,30,979.0,89.0,2.8,25.0,821.0,1078.83,784.71
2017,10,18,11,45,978.0,91.0,2.8,25.5,830.0,1090.92,790.23
2017,10,18,12,0,977.0,93.0,2.8,26.0,839.0,1098.86,793.32
2017,10,18,12,15,977.0,93.0,2.75,26.0,839.0,1101.35,794.19
2017,10,18,12,30,977.0,93.0,2.7,26.0,839.0,1099.7,792.64
2017,10,18,12,45,974.5,92.5,2.7,26.5,830.0,1090.82,785.73
2017,10,18,13,0,972.0,92.0,2.7,27.0,821.0,1077.87,776.49
2017,10,18,13,15,967.5,91.0,2.7,27.0,803.5,1058.38,764.82
2017,10,18,13,30,963.0,90.0,2.7,27.0,786.0,1035.06,750.85
2017,10,18,13,45,955.5,89.0,2.7,27.5,759.5,1005.23,731.3
2017,10,18,14,0,948.0,88.0,2.7,28.0,733.0,971.98,709.65
2017,10,18,14,15,938.0,86.5,2.7,28.0,699.0,932.75,685.45
2017,10,18,14,30,928.0,85.0,2.7,28.0,665.0,890.67,659.23
2017,10,18,14,45,900.5,87.5,2.75,28.0,621.0,836.44,624.87
2017,10,18,15,0,873.0,90.0,2.8,28.0,577.0,787.39,593.56
2017,10,18,15,15,852.5,87.0,2.75,27.5,529.5,729.81,556.26
2017,10,18,15,30,832.0,84.0,2.7,27.0,482.0,671.45,516.74
2017,10,18,15,45,800.5,80.5,2.65,26.5,429.5,605.21,469.0
2017,10,18,16,0,769.0,77.0,2.6,26.0,377.0,540.0,420.34
2017,10,18,16,15,726.0,71.5,2.25,25.0,322.0,468.1,364.73
2017,10,18,16,30,683.0,66.0,1.9,24.0,267.0,401.13,310.8
2017,10,18,16,45,613.5,58.5,1.6,23.0,211.5,323.33,246.92
2017,10,18,17,0,544.0,51.0,1.3,22.0,156.0,252.84,187.12
2017,10,18,17,15,429.0,39.5,1.3,21.0,105.5,173.37,120.93
2017,10,18,17,30,314.0,28.0,1.3,20.0,55.0,108.22,62.67
2017,10,18,17,45,157.0,14.0,1.3,19.5,27.5,36.76,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,45,72.5,14.0,0.75,15.5,19.5,23.02,0.0
2017,10,19,7,0,145.0,28.0,0.8,16.0,39.0,66.92,33.67
2017,10,19,7,15,251.0,44.5,0.9,16.5,82.0,124.39,87.97
2017,10,19,7,30,357.0,61.0,1.0,17.0,125.0,193.04,145.87
2017,10,19,7,45,454.0,64.5,1.15,17.5,174.5,260.25,203.16
2017,10,19,8,0,551.0,68.0,1.3,18.0,224.0,336.32,266.91
2017,10,19,8,15,601.5,80.5,1.45,18.5,282.0,408.73,326.32
2017,10,19,8,30,652.0,93.0,1.6,19.0,340.0,485.64,387.21
2017,10,19,8,45,549.5,127.0,1.75,20.0,355.0,490.03,389.61
2017,10,19,9,0,447.0,161.0,1.9,21.0,370.0,487.68,385.9
2017,10,19,9,15,440.0,185.5,2.05,21.5,408.5,531.77,418.1
2017,10,19,9,30,433.0,210.0,2.2,22.0,447.0,573.84,447.72
2017,10,19,9,45,439.0,223.0,2.35,23.0,478.5,612.29,473.67
2017,10,19,10,0,445.0,236.0,2.5,24.0,510.0,649.72,498.36
2017,10,19,10,15,444.0,250.0,2.55,24.5,536.0,680.9,518.57
2017,10,19,10,30,443.0,264.0,2.6,25.0,562.0,710.3,537.3
2017,10,19,10,45,349.5,301.5,2.65,25.5,542.0,662.36,499.72
2017,10,19,11,0,256.0,339.0,2.7,26.0,522.0,623.65,468.58
2017,10,19,11,15,303.5,336.5,2.75,26.0,559.0,672.61,504.29
2017,10,19,11,30,351.0,334.0,2.8,26.0,596.0,721.85,539.29
2017,10,19,11,45,320.5,346.5,2.9,26.5,587.5,709.54,528.62
2017,10,19,12,0,290.0,359.0,3.0,27.0,579.0,695.22,517.02
2017,10,19,12,15,435.0,309.0,3.1,27.0,639.5,803.26,595.9
2017,10,19,12,30,580.0,259.0,3.2,27.0,700.0,894.78,661.5
2017,10,19,12,45,480.0,293.0,3.3,27.5,655.5,827.46,612.22
2017,10,19,13,0,380.0,327.0,3.4,28.0,611.0,743.67,552.47
2017,10,19,13,15,458.5,288.5,3.45,28.0,623.0,788.19,586.37
2017,10,19,13,30,537.0,250.0,3.5,28.0,635.0,812.58,605.87
2017,10,19,13,45,468.5,265.5,3.55,28.0,593.0,751.72,562.9
2017,10,19,14,0,400.0,281.0,3.6,28.0,551.0,677.3,510.61
2017,10,19,14,15,416.0,261.0,3.6,28.0,530.0,670.8,507.46
2017,10,19,14,30,432.0,241.0,3.6,28.0,509.0,647.28,492.11
2017,10,19,14,45,438.0,222.0,3.65,28.0,479.0,613.98,469.57
2017,10,19,15,0,444.0,203.0,3.7,28.0,449.0,578.68,445.25
2017,10,19,15,15,402.5,192.5,3.65,27.5,401.0,516.12,400.09
2017,10,19,15,30,361.0,182.0,3.6,27.0,353.0,444.87,347.67
2017,10,19,15,45,343.0,165.5,3.6,27.0,313.5,397.26,311.62
2017,10,19,16,0,325.0,149.0,3.6,27.0,274.0,350.77,275.51
2017,10,19,16,15,308.0,128.0,3.2,26.5,233.0,301.13,236.3
2017,10,19,16,30,291.0,107.0,2.8,26.0,192.0,252.89,197.12
2017,10,19,16,45,254.5,87.5,2.45,25.5,150.5,200.13,153.46
2017,10,19,17,0,218.0,68.0,2.1,25.0,109.0,151.49,112.41
2017,10,19,17,15,159.0,48.5,1.95,24.0,73.0,100.93,70.41
2017,10,19,17,30,100.0,29.0,1.8,23.0,37.0,57.04,31.27
2017,10,19,17,45,50.0,14.5,1.65,22.5,18.5,20.83,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
