Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,75.5,13.0,1.8,17.5,18.5,22.63,0.0
2017,10,20,7,0,151.0,26.0,2.0,18.0,37.0,65.91,30.7
2017,10,20,7,15,266.0,40.5,2.05,18.5,80.0,124.48,86.91
2017,10,20,7,30,381.0,55.0,2.1,19.0,123.0,197.06,147.99
2017,10,20,7,45,190.5,45.5,2.2,19.5,79.5,132.45,102.42
2017,10,20,8,0,0.0,36.0,2.3,20.0,36.0,31.72,21.02
2017,10,20,8,15,332.0,57.5,2.35,20.5,183.0,246.46,199.11
2017,10,20,8,30,664.0,79.0,2.4,21.0,330.0,477.51,382.01
2017,10,20,8,45,332.0,96.0,2.5,21.5,221.5,321.97,258.98
2017,10,20,9,0,0.0,113.0,2.6,22.0,113.0,101.85,77.81
2017,10,20,9,15,8.0,155.0,2.6,22.5,159.5,147.97,115.01
2017,10,20,9,30,16.0,197.0,2.6,23.0,206.0,195.66,152.36
2017,10,20,9,45,11.0,193.0,2.65,24.0,199.0,187.46,144.71
2017,10,20,10,0,6.0,189.0,2.7,25.0,192.0,179.13,137.17
2017,10,20,10,15,4.5,184.0,2.7,25.5,186.5,172.71,131.58
2017,10,20,10,30,3.0,179.0,2.7,26.0,181.0,166.36,126.09
2017,10,20,10,45,5.0,191.5,2.7,26.5,195.0,180.27,136.48
2017,10,20,11,0,7.0,204.0,2.7,27.0,209.0,194.33,146.87
2017,10,20,11,15,39.5,273.5,2.75,27.0,303.0,311.43,236.52
2017,10,20,11,30,72.0,343.0,2.8,27.0,397.0,420.77,317.57
2017,10,20,11,45,106.0,357.5,2.85,27.0,437.5,471.65,355.09
2017,10,20,12,0,140.0,372.0,2.9,27.0,478.0,541.15,405.55
2017,10,20,12,15,140.5,372.5,2.95,27.0,479.0,542.58,406.3
2017,10,20,12,30,141.0,373.0,3.0,27.0,480.0,543.4,407.04
2017,10,20,12,45,344.0,316.5,3.1,27.5,573.0,700.36,523.57
2017,10,20,13,0,547.0,260.0,3.2,28.0,666.0,852.85,631.55
2017,10,20,13,15,472.0,282.0,3.25,28.0,626.5,794.54,589.57
2017,10,20,13,30,397.0,304.0,3.3,28.0,587.0,721.05,538.38
2017,10,20,13,45,437.0,277.0,3.35,28.0,579.0,734.46,549.95
2017,10,20,14,0,477.0,250.0,3.4,28.0,571.0,729.03,548.26
2017,10,20,14,15,646.5,173.0,3.4,28.0,584.5,785.28,592.25
2017,10,20,14,30,816.0,96.0,3.4,28.0,598.0,815.05,613.71
2017,10,20,14,45,614.5,152.5,3.45,28.0,517.0,687.93,525.22
2017,10,20,15,0,413.0,209.0,3.5,28.0,436.0,561.28,431.23
2017,10,20,15,15,361.5,199.0,3.45,27.5,385.5,481.45,373.67
2017,10,20,15,30,310.0,189.0,3.4,27.0,335.0,418.46,326.85
2017,10,20,15,45,292.0,170.5,3.35,27.0,296.0,371.2,290.95
2017,10,20,16,0,274.0,152.0,3.3,27.0,257.0,325.2,255.21
2017,10,20,16,15,251.0,132.0,2.9,26.5,217.0,276.42,216.66
2017,10,20,16,30,228.0,112.0,2.5,26.0,177.0,229.87,178.98
2017,10,20,16,45,186.5,91.5,2.2,25.5,137.5,177.79,136.27
2017,10,20,17,0,145.0,71.0,1.9,25.0,98.0,130.55,96.98
2017,10,20,17,15,91.5,49.0,1.75,24.5,64.0,78.71,54.43
2017,10,20,17,30,38.0,27.0,1.6,24.0,30.0,37.71,18.65
2017,10,20,17,45,19.0,13.5,1.5,23.5,15.0,15.18,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,85.0,12.5,2.7,20.5,18.0,23.64,0.0
2017,10,21,7,0,170.0,25.0,2.9,21.0,36.0,68.71,29.17
2017,10,21,7,15,289.0,38.0,3.1,21.5,79.0,130.08,89.51
2017,10,21,7,30,408.0,51.0,3.3,22.0,122.0,202.59,150.4
2017,10,21,7,45,487.0,59.0,3.55,22.5,172.5,268.61,207.28
2017,10,21,8,0,566.0,67.0,3.8,23.0,223.0,343.23,270.26
2017,10,21,8,15,613.0,73.0,4.0,23.5,274.0,407.55,323.82
2017,10,21,8,30,660.0,79.0,4.2,24.0,325.0,475.83,378.81
2017,10,21,8,45,445.5,137.5,4.45,24.5,313.5,438.54,348.77
2017,10,21,9,0,231.0,196.0,4.7,25.0,302.0,371.69,293.92
2017,10,21,9,15,122.5,194.0,4.8,25.5,251.0,291.12,228.99
2017,10,21,9,30,14.0,192.0,4.9,26.0,200.0,189.28,145.9
2017,10,21,9,45,137.5,233.0,5.0,26.5,317.0,355.85,277.87
2017,10,21,10,0,261.0,274.0,5.1,27.0,434.0,524.45,405.87
2017,10,21,10,15,263.5,290.5,5.1,27.5,459.0,554.59,425.95
2017,10,21,10,30,266.0,307.0,5.1,28.0,484.0,583.98,445.71
2017,10,21,10,45,133.0,231.0,5.2,28.5,319.5,367.06,281.96
2017,10,21,11,0,0.0,155.0,5.3,29.0,155.0,140.4,104.33
2017,10,21,11,15,32.5,246.0,5.3,29.0,270.0,275.28,208.96
2017,10,21,11,30,65.0,337.0,5.3,29.0,385.0,407.63,308.36
2017,10,21,11,45,132.5,353.5,5.3,29.5,453.0,512.31,386.04
2017,10,21,12,0,200.0,370.0,5.3,30.0,521.0,599.79,449.69
2017,10,21,12,15,531.0,239.5,5.2,30.0,639.0,825.09,617.69
2017,10,21,12,30,862.0,109.0,5.1,30.0,757.0,1000.95,737.42
2017,10,21,12,45,858.0,109.5,5.1,30.5,748.0,992.29,729.25
2017,10,21,13,0,854.0,110.0,5.1,31.0,739.0,980.08,720.06
2017,10,21,13,15,848.5,109.0,5.05,31.0,722.5,961.26,707.76
2017,10,21,13,30,843.0,108.0,5.0,31.0,706.0,939.13,693.38
2017,10,21,13,45,478.0,211.5,4.95,31.0,548.5,701.96,528.05
2017,10,21,14,0,113.0,315.0,4.9,31.0,391.0,423.53,318.86
2017,10,21,14,15,170.5,298.5,4.85,31.0,406.0,467.99,354.4
2017,10,21,14,30,228.0,282.0,4.8,31.0,421.0,492.45,374.26
2017,10,21,14,45,248.0,259.5,4.75,31.0,402.0,488.99,372.64
2017,10,21,15,0,268.0,237.0,4.7,31.0,383.0,468.69,358.84
2017,10,21,15,15,484.5,166.5,4.65,30.5,402.5,547.51,422.59
2017,10,21,15,30,701.0,96.0,4.6,30.0,422.0,597.79,463.46
2017,10,21,15,45,666.0,91.5,4.55,30.0,373.5,534.68,415.47
2017,10,21,16,0,631.0,87.0,4.5,30.0,325.0,473.35,368.08
2017,10,21,16,15,583.0,80.0,4.1,29.5,274.5,404.76,314.14
2017,10,21,16,30,535.0,73.0,3.7,29.0,224.0,340.26,261.85
2017,10,21,16,45,457.5,64.5,3.35,28.5,174.0,266.87,201.63
2017,10,21,17,0,380.0,56.0,3.0,28.0,124.0,199.71,145.55
2017,10,21,17,15,267.0,41.5,2.7,27.5,81.0,128.84,87.62
2017,10,21,17,30,154.0,27.0,2.4,27.0,38.0,70.07,34.2
2017,10,21,17,45,77.0,13.5,2.15,26.5,19.0,24.03,0.0
2017,10,21,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.5,3.25,20.0,10.5,9.55,0.0
2017,10,22,7,0,0.0,21.0,3.7,20.0,21.0,18.93,4.38
2017,10,22,7,15,36.0,44.0,4.1,19.5,50.0,54.16,36.9
2017,10,22,7,30,72.0,67.0,4.5,19.0,79.0,96.3,72.6
2017,10,22,7,45,105.0,89.5,4.95,19.0,114.5,136.85,107.38
2017,10,22,8,0,138.0,112.0,5.4,19.0,150.0,181.26,145.36
2017,10,22,8,15,166.5,131.5,5.45,19.0,186.5,223.69,181.33
2017,10,22,8,30,195.0,151.0,5.5,19.0,223.0,269.21,219.32
2017,10,22,8,45,142.0,173.5,5.6,19.0,230.0,270.72,219.96
2017,10,22,9,0,89.0,196.0,5.7,19.0,237.0,255.98,206.85
2017,10,22,9,15,89.5,218.5,5.7,19.5,263.0,283.85,228.43
2017,10,22,9,30,90.0,241.0,5.7,20.0,289.0,311.72,249.59
2017,10,22,9,45,85.0,256.0,5.7,20.5,304.5,326.7,260.19
2017,10,22,10,0,80.0,271.0,5.7,21.0,320.0,341.23,270.33
2017,10,22,10,15,199.0,282.5,5.7,21.5,412.0,474.58,375.86
2017,10,22,10,30,318.0,294.0,5.7,22.0,504.0,616.92,484.51
2017,10,22,10,45,582.0,207.5,5.7,22.5,610.0,792.7,619.19
2017,10,22,11,0,846.0,121.0,5.7,23.0,716.0,964.19,739.67
2017,10,22,11,15,852.5,121.5,5.65,23.5,734.0,987.61,752.47
2017,10,22,11,30,859.0,122.0,5.6,24.0,752.0,1007.66,763.76
2017,10,22,11,45,890.0,109.0,5.6,24.5,768.0,1022.41,771.81
2017,10,22,12,0,921.0,96.0,5.6,25.0,784.0,1044.55,785.02
2017,10,22,12,15,922.0,96.0,5.6,25.0,785.0,1047.73,786.95
2017,10,22,12,30,923.0,96.0,5.6,25.0,786.0,1047.01,786.52
2017,10,22,12,45,924.0,94.5,5.6,25.5,779.0,1040.65,780.87
2017,10,22,13,0,925.0,93.0,5.6,26.0,772.0,1030.39,772.79
2017,10,22,13,15,922.5,92.0,5.55,26.0,756.0,1013.44,761.53
2017,10,22,13,30,920.0,91.0,5.5,26.0,740.0,992.78,747.92
2017,10,22,13,45,919.0,88.0,5.5,26.0,716.5,967.61,731.65
2017,10,22,14,0,918.0,85.0,5.5,26.0,693.0,938.87,712.97
2017,10,22,14,15,909.5,83.5,5.4,26.0,661.5,901.87,687.92
2017,10,22,14,30,901.0,82.0,5.3,26.0,630.0,862.06,660.89
2017,10,22,14,45,894.0,78.0,5.2,26.0,592.0,817.94,630.68
2017,10,22,15,0,887.0,74.0,5.1,26.0,554.0,771.33,598.49
2017,10,22,15,15,869.0,71.5,4.85,25.5,508.5,716.32,560.34
2017,10,22,15,30,851.0,69.0,4.6,25.0,463.0,660.33,520.66
2017,10,22,15,45,829.5,64.5,4.4,25.0,413.0,603.32,476.44
2017,10,22,16,0,808.0,60.0,4.2,25.0,363.0,541.6,427.78
2017,10,22,16,15,767.5,56.0,3.7,24.0,308.5,471.06,371.73
2017,10,22,16,30,727.0,52.0,3.2,23.0,254.0,403.36,315.78
2017,10,22,16,45,664.5,46.0,2.7,22.0,200.0,327.9,251.92
2017,10,22,17,0,602.0,40.0,2.2,21.0,146.0,258.73,191.36
2017,10,22,17,15,480.0,31.0,2.05,20.0,96.0,176.82,121.54
2017,10,22,17,30,358.0,22.0,1.9,19.0,46.0,107.42,49.54
2017,10,22,17,45,179.0,11.0,1.8,18.0,23.0,37.35,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.5,9.5,0.7,11.5,20.0,33.85,0.0
2017,10,23,7,0,343.0,19.0,0.7,12.0,40.0,98.15,34.48
2017,10,23,7,15,468.0,28.0,0.85,12.5,88.5,167.36,116.38
2017,10,23,7,30,593.0,37.0,1.0,13.0,137.0,248.64,187.67
2017,10,23,7,45,659.5,43.0,1.2,14.0,191.5,318.39,249.73
2017,10,23,8,0,726.0,49.0,1.4,15.0,246.0,395.0,315.47
2017,10,23,8,15,767.5,53.0,1.5,16.0,300.0,462.96,371.85
2017,10,23,8,30,809.0,57.0,1.6,17.0,354.0,533.92,428.08
2017,10,23,8,45,836.0,60.0,1.75,18.0,405.0,593.21,473.59
2017,10,23,9,0,863.0,63.0,1.9,19.0,456.0,656.69,520.4
2017,10,23,9,15,882.0,65.5,2.1,19.5,502.5,714.09,560.61
2017,10,23,9,30,901.0,68.0,2.3,20.0,549.0,770.6,599.23
2017,10,23,9,45,914.0,70.0,2.5,21.0,589.5,820.47,631.37
2017,10,23,10,0,927.0,72.0,2.7,22.0,630.0,868.3,661.62
2017,10,23,10,15,936.5,73.5,2.75,22.5,663.0,910.16,687.55
2017,10,23,10,30,946.0,75.0,2.8,23.0,696.0,949.21,711.35
2017,10,23,10,45,951.0,76.5,2.85,23.5,721.5,981.02,730.16
2017,10,23,11,0,956.0,78.0,2.9,24.0,747.0,1009.38,746.66
2017,10,23,11,15,960.0,79.0,2.85,24.5,764.5,1032.55,758.86
2017,10,23,11,30,964.0,80.0,2.8,25.0,782.0,1051.94,768.63
2017,10,23,11,45,961.5,82.5,2.75,25.5,790.0,1062.73,772.93
2017,10,23,12,0,959.0,85.0,2.7,26.0,798.0,1069.44,774.81
2017,10,23,12,15,958.5,85.0,2.6,26.0,797.5,1071.16,774.67
2017,10,23,12,30,958.0,85.0,2.5,26.0,797.0,1068.83,772.15
2017,10,23,12,45,954.0,85.0,2.45,26.5,787.5,1058.97,764.09
2017,10,23,13,0,950.0,85.0,2.4,27.0,778.0,1045.18,753.8
2017,10,23,13,15,945.0,84.5,2.3,27.0,760.5,1025.99,741.2
2017,10,23,13,30,940.0,84.0,2.2,27.0,743.0,1003.1,726.41
2017,10,23,13,45,931.0,83.5,2.1,27.0,716.5,972.92,707.06
2017,10,23,14,0,922.0,83.0,2.0,27.0,690.0,939.54,685.74
2017,10,23,14,15,911.0,81.5,1.85,27.0,656.5,900.23,660.02
2017,10,23,14,30,900.0,80.0,1.7,27.0,623.0,858.29,632.53
2017,10,23,14,45,884.0,78.5,1.55,27.0,582.5,809.92,600.64
2017,10,23,15,0,868.0,77.0,1.4,27.0,542.0,759.83,567.36
2017,10,23,15,15,847.5,74.5,1.25,27.0,496.0,709.29,533.45
2017,10,23,15,30,827.0,72.0,1.1,27.0,450.0,652.08,493.81
2017,10,23,15,45,796.5,68.5,1.0,27.0,399.5,587.11,446.78
2017,10,23,16,0,766.0,65.0,0.9,27.0,349.0,523.14,399.05
2017,10,23,16,15,723.0,60.5,0.85,26.0,295.5,453.0,346.82
2017,10,23,16,30,680.0,56.0,0.8,25.0,242.0,386.03,294.52
2017,10,23,16,45,610.5,49.0,0.75,24.5,189.0,309.4,232.27
2017,10,23,17,0,541.0,42.0,0.7,24.0,136.0,241.84,175.22
2017,10,23,17,15,416.0,32.0,0.8,23.0,88.5,162.05,109.45
2017,10,23,17,30,291.0,22.0,0.9,22.0,41.0,94.26,38.35
2017,10,23,17,45,145.5,11.0,1.05,21.0,20.5,32.24,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,158.5,9.5,3.4,11.5,19.0,32.13,0.0
2017,10,24,7,0,317.0,19.0,3.6,12.0,38.0,92.71,27.0
2017,10,24,7,15,444.5,28.5,3.7,12.5,85.5,161.96,113.04
2017,10,24,7,30,572.0,38.0,3.8,13.0,133.0,243.22,185.36
2017,10,24,7,45,642.0,44.0,3.9,14.0,186.5,313.14,248.6
2017,10,24,8,0,712.0,50.0,4.0,15.0,240.0,390.31,316.07
2017,10,24,8,15,754.5,54.0,4.2,16.0,294.0,457.98,373.94
2017,10,24,8,30,797.0,58.0,4.4,17.0,348.0,528.75,432.12
2017,10,24,8,45,825.0,61.5,4.6,18.0,399.0,592.69,482.82
2017,10,24,9,0,853.0,65.0,4.8,19.0,450.0,652.66,528.88
2017,10,24,9,15,873.0,67.0,4.85,19.5,496.5,709.63,569.76
2017,10,24,9,30,893.0,69.0,4.9,20.0,543.0,765.82,608.85
2017,10,24,9,45,906.0,71.5,5.0,20.5,583.0,815.88,643.03
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,863.93,675.34
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,905.88,702.3
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,945.07,727.04
2017,10,24,10,45,945.0,78.0,5.1,22.5,715.5,976.97,746.48
2017,10,24,11,0,951.0,79.0,5.1,23.0,741.0,1005.48,763.51
2017,10,24,11,15,955.5,80.0,5.1,23.0,758.5,1028.99,778.64
2017,10,24,11,30,960.0,81.0,5.1,23.0,776.0,1048.75,791.33
2017,10,24,11,45,958.0,83.5,5.15,23.5,784.5,1059.95,797.18
2017,10,24,12,0,956.0,86.0,5.2,24.0,793.0,1067.1,800.49
2017,10,24,12,15,956.5,86.0,5.25,24.0,793.0,1069.78,802.58
2017,10,24,12,30,957.0,86.0,5.3,24.0,793.0,1068.42,802.15
2017,10,24,12,45,957.0,84.5,5.35,24.0,785.0,1060.77,797.65
2017,10,24,13,0,957.0,83.0,5.4,24.0,777.0,1049.11,790.62
2017,10,24,13,15,953.5,82.5,5.4,24.0,760.5,1031.26,779.13
2017,10,24,13,30,950.0,82.0,5.4,24.0,744.0,1009.64,765.19
2017,10,24,13,45,946.0,80.0,5.45,24.0,719.0,982.12,747.63
2017,10,24,14,0,942.0,78.0,5.5,24.0,694.0,951.1,727.62
2017,10,24,14,15,933.0,76.5,5.45,24.0,661.5,912.95,701.93
2017,10,24,14,30,924.0,75.0,5.4,24.0,629.0,871.95,674.16
2017,10,24,14,45,913.5,72.5,5.4,24.0,589.5,825.94,642.88
2017,10,24,15,0,903.0,70.0,5.4,24.0,550.0,777.68,609.64
2017,10,24,15,15,885.0,67.5,5.35,23.5,504.0,722.04,571.46
2017,10,24,15,30,867.0,65.0,5.3,23.0,458.0,665.39,531.62
2017,10,24,15,45,841.0,61.5,5.25,23.0,407.5,601.9,482.23
2017,10,24,16,0,815.0,58.0,5.2,23.0,357.0,542.53,434.46
2017,10,24,16,15,773.5,54.0,4.75,22.0,302.5,471.26,376.6
2017,10,24,16,30,732.0,50.0,4.3,21.0,248.0,402.93,319.03
2017,10,24,16,45,663.5,44.5,3.9,20.5,193.5,325.52,252.23
2017,10,24,17,0,595.0,39.0,3.5,20.0,139.0,255.06,189.59
2017,10,24,17,15,467.5,29.5,3.2,19.0,90.0,171.76,117.74
2017,10,24,17,30,340.0,20.0,2.9,18.0,41.0,100.72,35.45
2017,10,24,17,45,170.0,10.0,2.6,17.0,20.5,35.11,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,167.0,9.5,1.75,9.5,18.5,33.58,0.0
2017,10,25,7,0,334.0,19.0,1.8,10.0,37.0,96.2,21.39
2017,10,25,7,15,465.5,28.0,2.1,11.0,85.5,167.6,116.92
2017,10,25,7,30,597.0,37.0,2.4,12.0,134.0,250.98,191.11
2017,10,25,7,45,666.0,43.0,2.75,13.0,189.0,321.96,255.45
2017,10,25,8,0,735.0,49.0,3.1,14.0,244.0,400.03,323.88
2017,10,25,8,15,777.5,53.0,2.95,15.0,298.5,468.93,381.96
2017,10,25,8,30,820.0,57.0,2.8,16.0,353.0,540.9,439.62
2017,10,25,8,45,847.5,60.0,2.65,17.0,404.5,600.87,485.44
2017,10,25,9,0,875.0,63.0,2.5,18.0,456.0,665.12,532.12
2017,10,25,9,15,894.5,65.5,2.5,19.0,502.5,723.29,571.01
2017,10,25,9,30,914.0,68.0,2.5,20.0,549.0,780.58,607.9
2017,10,25,9,45,928.0,70.0,2.55,21.0,590.0,831.63,639.79
2017,10,25,10,0,942.0,72.0,2.6,22.0,631.0,880.68,669.64
2017,10,25,10,15,951.5,73.5,2.6,22.5,665.0,922.91,695.24
2017,10,25,10,30,961.0,75.0,2.6,23.0,699.0,962.28,718.63
2017,10,25,10,45,967.5,76.0,2.65,23.5,725.0,995.17,737.98
2017,10,25,11,0,974.0,77.0,2.7,24.0,751.0,1024.62,755.05
2017,10,25,11,15,978.0,77.5,2.7,24.0,768.5,1047.42,768.8
2017,10,25,11,30,982.0,78.0,2.7,24.0,786.0,1066.38,780.21
2017,10,25,11,45,977.0,82.5,2.7,24.5,793.5,1077.18,784.98
2017,10,25,12,0,972.0,87.0,2.7,25.0,801.0,1083.78,787.28
2017,10,25,12,15,971.5,87.0,2.65,25.0,801.0,1085.45,787.65
2017,10,25,12,30,971.0,87.0,2.6,25.0,801.0,1083.04,785.62
2017,10,25,12,45,969.0,86.5,2.55,25.5,792.0,1074.46,778.35
2017,10,25,13,0,967.0,86.0,2.5,26.0,783.0,1061.86,768.78
2017,10,25,13,15,962.0,85.0,2.4,26.0,765.0,1041.82,755.61
2017,10,25,13,30,957.0,84.0,2.3,26.0,747.0,1018.02,740.22
2017,10,25,13,45,950.0,82.5,2.25,26.0,721.0,988.14,721.6
2017,10,25,14,0,943.0,81.0,2.2,26.0,695.0,954.91,700.86
2017,10,25,14,15,932.5,79.5,2.1,26.0,661.0,915.43,675.49
2017,10,25,14,30,922.0,78.0,2.0,26.0,627.0,873.22,648.26
2017,10,25,14,45,893.0,81.0,1.9,26.0,583.5,818.98,612.76
2017,10,25,15,0,864.0,84.0,1.8,26.0,540.0,770.06,580.6
2017,10,25,15,15,842.0,81.0,1.65,25.5,493.5,712.09,542.35
2017,10,25,15,30,820.0,78.0,1.5,25.0,447.0,653.54,502.05
2017,10,25,15,45,788.5,74.0,1.4,25.0,395.5,587.73,453.67
2017,10,25,16,0,757.0,70.0,1.3,25.0,344.0,523.02,404.61
2017,10,25,16,15,710.0,64.5,1.2,24.0,290.0,450.21,349.21
2017,10,25,16,30,663.0,59.0,1.1,23.0,236.0,382.95,295.6
2017,10,25,16,45,588.5,51.5,1.0,22.5,182.5,304.97,231.31
2017,10,25,17,0,514.0,44.0,0.9,22.0,129.0,234.94,171.67
2017,10,25,17,15,380.0,32.5,1.0,21.0,82.0,152.86,103.42
2017,10,25,17,30,246.0,21.0,1.1,20.0,35.0,82.63,22.04
2017,10,25,17,45,123.0,10.5,1.2,19.0,17.5,28.4,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,113.5,10.0,3.0,10.5,16.0,26.17,0.0
2017,10,26,7,0,227.0,20.0,3.2,11.0,32.0,76.04,9.17
2017,10,26,7,15,365.0,32.0,3.4,11.5,78.5,146.96,102.85
2017,10,26,7,30,503.0,44.0,3.6,12.0,125.0,229.47,175.86
2017,10,26,7,45,581.0,51.5,3.8,13.0,178.5,300.01,239.31
2017,10,26,8,0,659.0,59.0,4.0,14.0,232.0,378.93,308.23
2017,10,26,8,15,706.5,64.5,4.15,15.0,285.5,446.01,365.67
2017,10,26,8,30,754.0,70.0,4.3,16.0,339.0,518.84,425.51
2017,10,26,8,45,786.0,74.0,4.5,17.0,390.5,583.69,477.08
2017,10,26,9,0,818.0,78.0,4.7,18.0,442.0,649.71,527.81
2017,10,26,9,15,840.0,81.0,5.1,19.0,488.5,708.21,571.12
2017,10,26,9,30,862.0,84.0,5.5,20.0,535.0,766.15,612.14
2017,10,26,9,45,877.5,86.5,5.95,21.0,575.5,817.4,647.79
2017,10,26,10,0,893.0,89.0,6.4,22.0,616.0,859.58,676.38
2017,10,26,10,15,904.0,90.5,6.4,22.5,649.5,901.38,703.82
2017,10,26,10,30,915.0,92.0,6.4,23.0,683.0,940.57,729.1
2017,10,26,10,45,921.5,93.5,6.4,24.0,708.5,972.75,747.71
2017,10,26,11,0,928.0,95.0,6.4,25.0,734.0,1001.66,763.86
2017,10,26,11,15,932.5,96.0,6.35,25.0,751.0,1024.61,778.6
2017,10,26,11,30,937.0,97.0,6.3,25.0,768.0,1043.92,790.9
2017,10,26,11,45,947.5,93.0,6.3,25.5,778.5,1059.63,799.56
2017,10,26,12,0,958.0,89.0,6.3,26.0,789.0,1071.53,805.73
2017,10,26,12,15,957.5,89.0,6.25,26.0,788.5,1073.14,806.33
2017,10,26,12,30,957.0,89.0,6.2,26.0,788.0,1070.73,804.42
2017,10,26,12,45,952.0,89.5,6.2,26.5,778.5,1060.41,796.04
2017,10,26,13,0,947.0,90.0,6.2,27.0,769.0,1046.2,785.24
2017,10,26,13,15,942.0,89.0,6.15,27.0,751.0,1026.44,772.09
2017,10,26,13,30,937.0,88.0,6.1,27.0,733.0,1003.02,756.57
2017,10,26,13,45,927.0,87.5,6.05,27.5,706.0,972.0,734.41
2017,10,26,14,0,917.0,87.0,6.0,28.0,679.0,937.86,710.23
2017,10,26,14,15,905.5,85.5,5.9,28.0,645.5,898.33,683.47
2017,10,26,14,30,894.0,84.0,5.8,28.0,612.0,856.22,654.84
2017,10,26,14,45,876.5,82.0,5.75,28.0,571.0,806.39,620.77
2017,10,26,15,0,859.0,80.0,5.7,28.0,530.0,761.07,589.66
2017,10,26,15,15,837.0,77.0,5.5,27.5,484.0,703.4,549.71
2017,10,26,15,30,815.0,74.0,5.3,27.0,438.0,645.19,507.85
2017,10,26,15,45,782.5,70.5,5.1,27.0,387.0,579.7,457.21
2017,10,26,16,0,750.0,67.0,4.9,27.0,336.0,515.43,406.22
2017,10,26,16,15,703.0,62.0,4.4,26.0,282.5,443.68,348.89
2017,10,26,16,30,656.0,57.0,3.9,25.0,229.0,377.39,294.15
2017,10,26,16,45,577.0,50.0,3.4,24.0,176.0,298.71,228.21
2017,10,26,17,0,498.0,43.0,2.9,23.0,123.0,228.52,167.75
2017,10,26,17,15,365.0,31.5,2.7,22.0,77.5,147.81,99.52
2017,10,26,17,30,232.0,20.0,2.5,21.0,32.0,78.21,12.71
2017,10,26,17,45,116.0,10.0,2.35,20.5,16.0,26.9,0.0
2017,10,26,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.65,11.0,13.5,20.83,0.0
2017,10,27,7,0,161.0,19.0,6.9,11.0,27.0,61.02,0.0
2017,10,27,7,15,287.5,33.0,7.2,11.0,69.5,127.21,89.17
2017,10,27,7,30,414.0,47.0,7.5,11.0,112.0,203.22,157.38
2017,10,27,7,45,488.0,57.0,7.8,11.0,162.5,269.71,218.79
2017,10,27,8,0,562.0,67.0,8.1,11.0,213.0,344.26,286.62
2017,10,27,8,15,612.0,74.0,8.1,11.5,264.5,410.87,346.05
2017,10,27,8,30,662.0,81.0,8.1,12.0,316.0,481.74,407.31
2017,10,27,8,45,692.5,87.5,8.1,12.5,364.5,543.82,459.56
2017,10,27,9,0,723.0,94.0,8.1,13.0,413.0,607.24,511.38
2017,10,27,9,15,533.0,152.0,8.0,13.0,400.5,565.09,474.02
2017,10,27,9,30,343.0,210.0,7.9,13.0,388.0,496.4,414.15
2017,10,27,9,45,569.0,161.5,7.85,13.5,484.0,652.0,542.66
2017,10,27,10,0,795.0,113.0,7.8,14.0,580.0,812.33,667.2
2017,10,27,10,15,807.5,116.0,7.7,14.0,612.5,854.49,697.41
2017,10,27,10,30,820.0,119.0,7.6,14.0,645.0,894.42,726.07
2017,10,27,10,45,821.5,124.0,7.55,14.5,668.5,923.92,745.48
2017,10,27,11,0,823.0,129.0,7.5,15.0,692.0,950.21,762.42
2017,10,27,11,15,829.0,130.5,7.4,15.0,709.5,973.63,778.49
2017,10,27,11,30,835.0,132.0,7.3,15.0,727.0,993.78,792.18
2017,10,27,11,45,819.5,142.0,7.2,15.5,731.5,998.58,793.15
2017,10,27,12,0,804.0,152.0,7.1,16.0,736.0,999.37,791.41
2017,10,27,12,15,517.0,252.0,7.0,16.0,628.0,824.8,658.77
2017,10,27,12,30,230.0,352.0,6.9,16.0,520.0,612.28,489.16
2017,10,27,12,45,351.5,313.0,6.85,16.5,565.5,705.66,563.99
2017,10,27,13,0,473.0,274.0,6.8,17.0,611.0,794.76,633.18
2017,10,27,13,15,243.0,253.5,6.7,17.0,427.0,523.56,421.41
2017,10,27,13,30,13.0,233.0,6.6,17.0,243.0,229.92,182.4
2017,10,27,13,45,6.5,157.0,6.5,17.0,162.0,148.75,117.1
2017,10,27,14,0,0.0,81.0,6.4,17.0,81.0,71.79,53.94
2017,10,27,14,15,21.0,162.0,6.35,16.5,175.0,175.31,140.17
2017,10,27,14,30,42.0,243.0,6.3,16.0,269.0,280.37,226.48
2017,10,27,14,45,206.5,224.0,6.25,16.0,333.5,403.83,331.06
2017,10,27,15,0,371.0,205.0,6.2,16.0,398.0,512.67,421.37
2017,10,27,15,15,375.5,184.0,6.15,15.5,364.5,475.81,393.14
2017,10,27,15,30,380.0,163.0,6.1,15.0,331.0,449.44,372.89
2017,10,27,15,45,486.5,130.5,6.1,15.0,320.0,459.8,382.54
2017,10,27,16,0,593.0,98.0,6.1,15.0,309.0,462.57,384.39
2017,10,27,16,15,541.5,89.0,5.95,14.5,258.0,392.16,324.79
2017,10,27,16,30,490.0,80.0,5.8,14.0,207.0,326.19,267.46
2017,10,27,16,45,434.0,65.5,5.65,13.5,159.0,258.11,207.06
2017,10,27,17,0,378.0,51.0,5.5,13.0,111.0,196.12,150.81
2017,10,27,17,15,258.0,35.0,5.25,12.5,69.0,120.69,84.37
2017,10,27,17,30,138.0,19.0,5.0,12.0,27.0,55.68,1.06
2017,10,27,17,45,69.0,9.5,4.75,11.5,13.5,19.27,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,140.5,8.5,3.15,2.5,15.5,29.18,0.0
2017,10,28,7,0,281.0,17.0,3.3,3.0,31.0,83.07,0.0
2017,10,28,7,15,421.5,27.5,3.3,3.5,77.5,156.19,110.63
2017,10,28,7,30,562.0,38.0,3.3,4.0,124.0,241.44,189.44
2017,10,28,7,45,632.5,45.0,3.35,5.0,178.0,312.08,255.4
2017,10,28,8,0,703.0,52.0,3.4,6.0,232.0,389.98,325.64
2017,10,28,8,15,748.0,56.5,3.65,7.0,286.0,458.88,386.46
2017,10,28,8,30,793.0,61.0,3.9,8.0,340.0,531.13,447.64
2017,10,28,8,45,819.5,65.5,4.15,9.0,390.5,594.9,499.9
2017,10,28,9,0,846.0,70.0,4.4,10.0,441.0,659.26,550.94
2017,10,28,9,15,866.5,73.0,4.4,10.5,487.5,712.32,590.14
2017,10,28,9,30,887.0,76.0,4.4,11.0,534.0,769.49,630.91
2017,10,28,9,45,898.5,79.5,4.4,11.5,573.5,818.99,665.05
2017,10,28,10,0,910.0,83.0,4.4,12.0,613.0,866.39,697.08
2017,10,28,10,15,742.5,141.5,4.3,12.5,590.0,831.48,667.52
2017,10,28,10,30,575.0,200.0,4.2,13.0,567.0,761.94,612.04
2017,10,28,10,45,757.0,145.5,4.15,13.5,648.5,893.8,707.95
2017,10,28,11,0,939.0,91.0,4.1,14.0,730.0,1006.59,784.67
2017,10,28,11,15,943.0,92.0,4.05,14.0,747.0,1029.17,798.36
2017,10,28,11,30,947.0,93.0,4.0,14.0,764.0,1048.06,810.28
2017,10,28,11,45,948.0,94.0,4.0,14.5,772.5,1060.17,816.49
2017,10,28,12,0,949.0,95.0,4.0,15.0,781.0,1068.35,820.2
2017,10,28,12,15,948.5,95.0,4.0,15.0,780.5,1069.9,821.09
2017,10,28,12,30,948.0,95.0,4.0,15.0,780.0,1067.46,819.5
2017,10,28,12,45,945.5,94.5,4.05,15.0,771.0,1058.49,814.0
2017,10,28,13,0,943.0,94.0,4.1,15.0,762.0,1045.62,806.03
2017,10,28,13,15,938.0,93.0,4.1,15.0,744.0,1025.93,793.14
2017,10,28,13,30,933.0,92.0,4.1,15.0,726.0,1002.59,777.87
2017,10,28,13,45,926.0,90.0,4.15,15.5,700.5,972.72,756.98
2017,10,28,14,0,919.0,88.0,4.2,16.0,675.0,939.59,733.85
2017,10,28,14,15,908.0,86.5,4.15,16.0,641.5,900.5,707.26
2017,10,28,14,30,897.0,85.0,4.1,16.0,608.0,858.79,678.69
2017,10,28,14,45,882.5,82.0,4.1,16.0,567.5,810.16,645.05
2017,10,28,15,0,868.0,79.0,4.1,16.0,527.0,765.8,614.22
2017,10,28,15,15,846.0,76.0,4.0,15.5,481.0,707.85,573.42
2017,10,28,15,30,824.0,73.0,3.9,15.0,435.0,649.33,530.5
2017,10,28,15,45,792.5,69.5,3.85,15.0,384.0,584.14,478.98
2017,10,28,16,0,761.0,66.0,3.8,15.0,333.0,520.05,426.71
2017,10,28,16,15,713.5,60.5,3.3,14.0,279.5,447.03,366.21
2017,10,28,16,30,666.0,55.0,2.8,13.0,226.0,377.69,306.57
2017,10,28,16,45,589.0,47.5,2.35,12.5,172.5,300.7,238.62
2017,10,28,17,0,512.0,40.0,1.9,12.0,119.0,230.15,174.88
2017,10,28,17,15,372.5,29.0,1.75,11.0,74.0,147.59,101.85
2017,10,28,17,30,233.0,18.0,1.6,10.0,29.0,75.72,0.0
2017,10,28,17,45,116.5,9.0,1.45,9.5,14.5,26.19,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,132.0,8.5,1.8,4.5,14.0,28.0,0.0
2017,10,29,7,0,264.0,17.0,1.9,5.0,28.0,80.59,0.0
2017,10,29,7,15,407.0,27.5,2.3,6.0,74.5,154.98,108.15
2017,10,29,7,30,550.0,38.0,2.7,7.0,121.0,237.68,184.09
2017,10,29,7,45,627.0,44.5,3.1,8.5,174.5,309.66,249.98
2017,10,29,8,0,704.0,51.0,3.5,10.0,228.0,389.57,320.72
2017,10,29,8,15,750.0,55.5,3.55,11.0,282.0,458.96,380.84
2017,10,29,8,30,796.0,60.0,3.6,12.0,336.0,531.8,441.19
2017,10,29,8,45,827.0,63.0,3.7,13.0,387.5,596.65,492.92
2017,10,29,9,0,858.0,66.0,3.8,14.0,439.0,657.64,539.84
2017,10,29,9,15,879.0,69.0,3.8,15.0,486.0,716.37,581.07
2017,10,29,9,30,900.0,72.0,3.8,16.0,533.0,774.4,620.19
2017,10,29,9,45,915.0,74.0,3.8,17.0,573.5,825.39,653.16
2017,10,29,10,0,930.0,76.0,3.8,18.0,614.0,874.49,684.08
2017,10,29,10,15,940.0,77.5,3.7,18.5,648.0,916.48,710.12
2017,10,29,10,30,950.0,79.0,3.6,19.0,682.0,955.68,733.83
2017,10,29,10,45,956.5,80.5,3.5,19.5,707.5,988.64,752.92
2017,10,29,11,0,963.0,82.0,3.4,20.0,733.0,1018.2,769.52
2017,10,29,11,15,967.0,82.5,3.35,20.5,750.0,1040.6,781.6
2017,10,29,11,30,971.0,83.0,3.3,21.0,767.0,1059.22,791.23
2017,10,29,11,45,971.5,84.0,3.3,21.5,775.5,1071.07,796.9
2017,10,29,12,0,972.0,85.0,3.3,22.0,784.0,1078.89,800.12
2017,10,29,12,15,971.5,85.0,3.3,22.0,783.5,1080.46,800.99
2017,10,29,12,30,971.0,85.0,3.3,22.0,783.0,1077.97,799.43
2017,10,29,12,45,968.5,84.5,3.35,22.0,774.0,1068.84,794.15
2017,10,29,13,0,966.0,84.0,3.4,22.0,765.0,1055.73,786.45
2017,10,29,13,15,961.0,83.5,3.4,22.0,747.0,1036.29,774.3
2017,10,29,13,30,956.0,83.0,3.4,22.0,729.0,1013.12,759.8
2017,10,29,13,45,948.5,81.5,3.4,22.5,703.0,982.86,739.17
2017,10,29,14,0,941.0,80.0,3.4,23.0,677.0,949.29,716.4
2017,10,29,14,15,930.5,78.5,3.35,23.0,643.5,909.99,690.75
2017,10,29,14,30,920.0,77.0,3.3,23.0,610.0,867.97,663.12
2017,10,29,14,45,899.5,76.5,3.3,23.0,568.5,816.7,629.04
2017,10,29,15,0,879.0,76.0,3.3,23.0,527.0,764.02,593.52
2017,10,29,15,15,857.5,73.5,3.2,22.5,480.5,712.69,559.04
2017,10,29,15,30,836.0,71.0,3.1,22.0,434.0,654.64,518.09
2017,10,29,15,45,805.0,67.0,3.05,22.0,383.0,588.68,467.82
2017,10,29,16,0,774.0,63.0,3.0,22.0,332.0,523.76,416.71
2017,10,29,16,15,727.0,58.0,2.65,20.5,278.5,450.97,359.16
2017,10,29,16,30,680.0,53.0,2.3,19.0,225.0,381.78,301.98
2017,10,29,16,45,603.5,46.0,2.0,18.0,172.0,302.79,234.65
2017,10,29,17,0,527.0,39.0,1.7,17.0,119.0,234.18,174.07
2017,10,29,17,15,385.0,28.0,1.75,16.0,73.5,150.14,100.65
2017,10,29,17,30,243.0,17.0,1.8,15.0,28.0,76.49,0.0
2017,10,29,17,45,121.5,8.5,1.9,14.0,14.0,26.54,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
