Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.05,7.5,13.0,7.28,0.0
2017,10,30,7,0,230.0,16.0,2.1,8.0,26.0,72.21,0.0
2017,10,30,7,15,376.0,27.5,2.35,8.5,71.0,146.89,100.78
2017,10,30,7,30,522.0,39.0,2.6,9.0,116.0,232.06,178.45
2017,10,30,7,45,598.0,46.0,2.9,10.0,168.5,299.99,240.77
2017,10,30,8,0,674.0,53.0,3.2,11.0,221.0,378.35,310.22
2017,10,30,8,15,721.5,58.0,3.25,12.0,274.5,447.41,369.73
2017,10,30,8,30,769.0,63.0,3.3,13.0,328.0,520.13,429.68
2017,10,30,8,45,799.0,67.0,3.4,14.5,378.5,584.13,479.6
2017,10,30,9,0,829.0,71.0,3.5,16.0,429.0,649.1,528.1
2017,10,30,9,15,851.0,74.0,3.8,17.0,475.0,707.74,570.46
2017,10,30,9,30,873.0,77.0,4.1,18.0,521.0,759.73,606.12
2017,10,30,9,45,887.0,79.5,4.4,19.0,561.0,809.34,639.59
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,857.09,671.7
2017,10,30,10,15,911.5,84.0,4.65,20.5,634.5,899.05,698.32
2017,10,30,10,30,922.0,86.0,4.6,21.0,668.0,938.37,722.7
2017,10,30,10,45,928.0,88.0,4.6,21.5,693.0,970.65,742.33
2017,10,30,11,0,934.0,90.0,4.6,22.0,718.0,999.63,759.6
2017,10,30,11,15,938.5,90.5,4.5,22.5,735.0,1021.93,771.36
2017,10,30,11,30,943.0,91.0,4.4,23.0,752.0,1040.59,781.03
2017,10,30,11,45,943.0,92.5,4.35,23.5,760.0,1052.2,786.39
2017,10,30,12,0,943.0,94.0,4.3,24.0,768.0,1059.89,789.31
2017,10,30,12,15,942.0,94.0,4.15,24.0,767.5,1060.89,788.83
2017,10,30,12,30,941.0,94.0,4.0,24.0,767.0,1057.94,785.93
2017,10,30,12,45,936.5,94.5,3.85,24.5,757.5,1048.19,777.17
2017,10,30,13,0,932.0,95.0,3.7,25.0,748.0,1034.63,766.13
2017,10,30,13,15,926.0,94.0,3.55,25.0,730.0,1014.14,752.19
2017,10,30,13,30,920.0,93.0,3.4,25.0,712.0,990.11,736.07
2017,10,30,13,45,910.0,92.5,3.25,25.5,685.5,959.56,714.3
2017,10,30,14,0,900.0,92.0,3.1,26.0,659.0,925.96,690.67
2017,10,30,14,15,887.5,90.0,2.95,26.0,625.0,885.62,663.87
2017,10,30,14,30,875.0,88.0,2.8,26.0,591.0,850.21,640.42
2017,10,30,14,45,854.5,86.5,2.7,26.0,550.0,798.9,606.16
2017,10,30,15,0,834.0,85.0,2.6,26.0,509.0,746.27,570.71
2017,10,30,15,15,810.0,82.0,2.45,25.5,463.0,688.41,531.82
2017,10,30,15,30,786.0,79.0,2.3,25.0,417.0,630.25,490.69
2017,10,30,15,45,749.5,75.0,2.2,24.5,366.5,563.29,441.25
2017,10,30,16,0,713.0,71.0,2.1,24.0,316.0,500.23,392.99
2017,10,30,16,15,662.0,65.0,1.85,23.0,263.5,427.55,335.88
2017,10,30,16,30,611.0,59.0,1.6,22.0,211.0,359.15,279.94
2017,10,30,16,45,527.5,51.0,1.35,21.0,159.5,280.39,214.32
2017,10,30,17,0,444.0,43.0,1.1,20.0,108.0,210.65,154.54
2017,10,30,17,15,303.5,30.0,1.15,19.0,65.5,129.99,85.36
2017,10,30,17,30,163.0,17.0,1.2,18.0,23.0,59.04,0.0
2017,10,30,17,45,81.5,8.5,1.25,17.5,11.5,7.73,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.55,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.6,9.0,16.0,22.9,0.0
2017,10,31,7,15,124.5,37.0,3.65,9.0,53.0,82.6,56.35
2017,10,31,7,30,216.0,59.0,3.7,9.0,90.0,144.66,112.39
2017,10,31,7,45,293.5,75.5,3.75,9.5,136.5,211.99,172.02
2017,10,31,8,0,371.0,92.0,3.8,10.0,183.0,282.88,234.36
2017,10,31,8,15,185.5,51.5,3.9,10.5,97.0,162.14,135.18
2017,10,31,8,30,0.0,11.0,4.0,11.0,11.0,9.67,2.75
2017,10,31,8,45,0.0,13.0,4.1,11.5,13.0,11.44,4.27
2017,10,31,9,0,0.0,15.0,4.2,12.0,15.0,13.2,5.75
2017,10,31,9,15,0.0,17.0,4.25,12.0,17.0,14.97,7.24
2017,10,31,9,30,0.0,19.0,4.3,12.0,19.0,16.75,8.73
2017,10,31,9,45,0.0,53.0,4.35,12.5,53.0,46.84,34.29
2017,10,31,10,0,0.0,87.0,4.4,13.0,87.0,77.07,59.59
2017,10,31,10,15,0.0,92.0,4.35,13.5,92.0,81.55,63.06
2017,10,31,10,30,0.0,97.0,4.3,14.0,97.0,86.16,66.64
2017,10,31,10,45,0.0,78.5,4.25,14.5,78.5,69.57,52.61
2017,10,31,11,0,0.0,60.0,4.2,15.0,60.0,53.14,38.79
2017,10,31,11,15,0.0,66.5,4.1,15.5,66.5,58.92,43.47
2017,10,31,11,30,0.0,73.0,4.0,16.0,73.0,64.72,48.12
2017,10,31,11,45,0.0,92.0,3.9,16.5,92.0,81.65,61.9
2017,10,31,12,0,0.0,111.0,3.8,17.0,111.0,99.15,76.04
2017,10,31,12,15,8.5,182.0,3.65,17.0,188.0,175.3,137.99
2017,10,31,12,30,17.0,253.0,3.5,17.0,265.0,254.76,201.34
2017,10,31,12,45,16.5,249.5,3.4,17.5,261.5,250.7,197.57
2017,10,31,13,0,16.0,246.0,3.3,18.0,258.0,246.66,194.08
2017,10,31,13,15,14.0,235.0,3.15,18.0,245.0,233.55,183.77
2017,10,31,13,30,12.0,224.0,3.0,18.0,232.0,220.56,173.59
2017,10,31,13,45,6.0,189.5,2.95,18.0,193.5,180.43,141.67
2017,10,31,14,0,0.0,155.0,2.9,18.0,155.0,141.22,110.19
2017,10,31,14,15,0.0,89.0,2.75,17.5,89.0,78.88,59.78
2017,10,31,14,30,0.0,23.0,2.6,17.0,23.0,20.3,11.37
2017,10,31,14,45,0.0,33.0,2.5,17.0,33.0,29.13,18.84
2017,10,31,15,0,0.0,43.0,2.4,17.0,43.0,37.96,26.33
2017,10,31,15,15,17.0,105.5,2.35,16.5,113.0,112.5,89.25
2017,10,31,15,30,34.0,168.0,2.3,16.0,183.0,191.62,155.01
2017,10,31,15,45,27.0,148.5,2.25,16.0,159.0,165.74,133.72
2017,10,31,16,0,20.0,129.0,2.2,16.0,135.0,133.25,106.93
2017,10,31,16,15,12.0,108.0,2.25,15.5,111.5,108.02,86.03
2017,10,31,16,30,4.0,87.0,2.3,15.0,88.0,83.7,65.52
2017,10,31,16,45,2.0,65.0,2.4,15.0,65.5,61.54,46.44
2017,10,31,17,0,0.0,43.0,2.5,15.0,43.0,39.47,27.28
2017,10,31,17,15,0.0,25.0,2.45,14.5,25.0,22.25,11.65
2017,10,31,17,30,0.0,7.0,2.4,14.0,7.0,6.37,0.0
2017,10,31,17,45,0.0,3.5,2.4,13.5,3.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,46.0,8.0,1.3,10.5,9.5,0.0,0.0
2017,11,1,7,0,92.0,16.0,1.4,11.0,19.0,34.13,0.0
2017,11,1,7,15,220.0,32.0,1.55,11.5,58.0,108.48,72.3
2017,11,1,7,30,348.0,48.0,1.7,12.0,97.0,183.09,139.46
2017,11,1,7,45,444.0,57.0,1.9,12.5,147.0,253.59,201.67
2017,11,1,8,0,540.0,66.0,2.1,13.0,197.0,334.43,271.7
2017,11,1,8,15,305.0,101.0,2.1,13.5,178.5,281.24,231.29
2017,11,1,8,30,70.0,136.0,2.1,14.0,160.0,177.25,144.8
2017,11,1,8,45,73.0,158.5,2.1,14.5,186.5,205.9,168.45
2017,11,1,9,0,76.0,181.0,2.1,15.0,213.0,234.84,191.47
2017,11,1,9,15,78.0,200.5,2.25,16.0,237.0,259.86,210.59
2017,11,1,9,30,80.0,220.0,2.4,17.0,261.0,285.07,229.49
2017,11,1,9,45,106.5,241.5,2.55,18.0,300.0,332.25,265.99
2017,11,1,10,0,133.0,263.0,2.7,19.0,339.0,395.78,314.16
2017,11,1,10,15,133.5,278.5,2.85,20.0,358.5,417.86,329.15
2017,11,1,10,30,134.0,294.0,3.0,21.0,378.0,439.66,343.91
2017,11,1,10,45,256.5,289.0,3.15,22.0,457.0,567.03,440.44
2017,11,1,11,0,379.0,284.0,3.3,23.0,536.0,683.3,525.3
2017,11,1,11,15,634.0,192.5,3.4,23.5,626.5,859.04,653.28
2017,11,1,11,30,889.0,101.0,3.5,24.0,717.0,998.11,745.32
2017,11,1,11,45,886.0,104.0,3.65,24.5,724.5,1007.86,749.83
2017,11,1,12,0,883.0,107.0,3.8,25.0,732.0,1013.89,753.07
2017,11,1,12,15,882.5,107.0,3.8,25.5,731.5,1015.24,752.35
2017,11,1,12,30,882.0,107.0,3.8,26.0,731.0,1012.9,749.4
2017,11,1,12,45,881.0,106.0,3.85,27.0,722.5,1005.25,741.99
2017,11,1,13,0,880.0,105.0,3.9,28.0,714.0,993.96,732.4
2017,11,1,13,15,874.5,104.0,3.9,28.0,697.0,974.75,720.32
2017,11,1,13,30,869.0,103.0,3.9,28.0,680.0,961.79,712.58
2017,11,1,13,45,860.5,101.0,3.9,28.5,655.0,931.63,691.97
2017,11,1,14,0,852.0,99.0,3.9,29.0,630.0,898.52,669.52
2017,11,1,14,15,839.5,97.0,3.9,29.0,597.5,859.16,644.12
2017,11,1,14,30,827.0,95.0,3.9,29.0,565.0,817.5,616.97
2017,11,1,14,45,802.5,94.5,3.9,29.0,524.5,765.96,582.61
2017,11,1,15,0,778.0,94.0,3.9,29.0,484.0,713.5,547.16
2017,11,1,15,15,752.5,90.5,3.8,28.5,439.5,656.43,508.5
2017,11,1,15,30,727.0,87.0,3.7,28.0,395.0,602.23,469.28
2017,11,1,15,45,689.5,82.5,3.65,27.5,346.0,537.01,420.71
2017,11,1,16,0,652.0,78.0,3.6,27.0,297.0,473.77,372.03
2017,11,1,16,15,599.0,71.0,3.4,26.0,246.5,402.23,315.67
2017,11,1,16,30,546.0,64.0,3.2,25.0,196.0,335.25,260.85
2017,11,1,16,45,460.0,54.5,3.0,24.0,147.0,257.59,196.21
2017,11,1,17,0,374.0,45.0,2.8,23.0,98.0,189.27,137.98
2017,11,1,17,15,241.0,30.0,2.8,22.0,58.5,113.12,71.74
2017,11,1,17,30,108.0,15.0,2.8,21.0,19.0,36.67,0.0
2017,11,1,17,45,54.0,7.5,2.8,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,45,31.0,7.5,2.5,18.5,8.5,0.0,0.0
2017,11,2,7,0,62.0,15.0,2.6,19.0,17.0,26.85,0.0
2017,11,2,7,15,186.5,32.0,2.85,19.5,55.0,99.8,63.47
2017,11,2,7,30,311.0,49.0,3.1,20.0,93.0,171.37,126.81
2017,11,2,7,45,394.5,61.5,3.4,20.5,140.5,236.75,183.47
2017,11,2,8,0,478.0,74.0,3.7,21.0,188.0,314.5,249.54
2017,11,2,8,15,260.0,102.0,3.85,21.5,166.0,250.26,200.81
2017,11,2,8,30,42.0,130.0,4.0,22.0,144.0,154.89,122.51
2017,11,2,8,45,43.5,149.5,4.2,23.0,166.0,177.72,140.59
2017,11,2,9,0,45.0,169.0,4.4,24.0,188.0,200.77,158.28
2017,11,2,9,15,92.0,195.5,4.45,24.5,240.0,264.46,209.09
2017,11,2,9,30,139.0,222.0,4.5,25.0,292.0,345.07,271.89
2017,11,2,9,45,453.0,169.5,4.55,25.5,421.5,568.97,447.84
2017,11,2,10,0,767.0,117.0,4.6,26.0,551.0,796.43,614.3
2017,11,2,10,15,613.0,176.5,4.55,26.5,536.0,755.94,580.91
2017,11,2,10,30,459.0,236.0,4.5,27.0,521.0,697.25,533.31
2017,11,2,10,45,475.0,239.5,4.5,27.5,544.5,729.27,554.99
2017,11,2,11,0,491.0,243.0,4.5,28.0,568.0,760.07,575.16
2017,11,2,11,15,414.0,276.0,4.45,28.0,554.5,715.31,540.93
2017,11,2,11,30,337.0,309.0,4.4,28.0,541.0,684.15,516.15
2017,11,2,11,45,594.0,214.5,4.35,28.5,629.5,859.6,644.17
2017,11,2,12,0,851.0,120.0,4.3,29.0,718.0,1007.37,741.32
2017,11,2,12,15,850.5,119.5,4.2,29.0,717.5,1008.11,740.05
2017,11,2,12,30,850.0,119.0,4.1,29.0,717.0,1005.21,737.62
2017,11,2,12,45,847.0,118.5,4.05,29.5,708.0,996.22,730.19
2017,11,2,13,0,844.0,118.0,4.0,30.0,699.0,983.68,720.66
2017,11,2,13,15,837.5,116.5,3.95,30.0,681.5,963.14,707.45
2017,11,2,13,30,831.0,115.0,3.9,30.0,664.0,939.36,692.24
2017,11,2,13,45,821.5,113.5,3.85,30.0,639.0,909.7,673.18
2017,11,2,14,0,812.0,112.0,3.8,30.0,614.0,877.25,652.26
2017,11,2,14,15,798.0,109.5,3.75,30.0,581.5,837.17,626.09
2017,11,2,14,30,784.0,107.0,3.7,30.0,549.0,795.0,598.35
2017,11,2,14,45,764.0,104.0,3.65,30.0,510.0,745.67,565.36
2017,11,2,15,0,744.0,101.0,3.6,30.0,471.0,698.85,533.77
2017,11,2,15,15,717.5,97.0,3.5,29.5,427.0,641.9,494.73
2017,11,2,15,30,691.0,93.0,3.4,29.0,383.0,585.16,453.87
2017,11,2,15,45,651.0,88.0,3.35,29.0,335.0,519.54,404.4
2017,11,2,16,0,611.0,83.0,3.3,29.0,287.0,456.22,355.27
2017,11,2,16,15,556.0,75.5,2.9,28.0,237.0,385.26,299.56
2017,11,2,16,30,501.0,68.0,2.5,27.0,187.0,319.1,245.79
2017,11,2,16,45,413.5,57.0,2.15,26.0,139.0,241.81,182.26
2017,11,2,17,0,326.0,46.0,1.8,25.0,91.0,173.07,124.68
2017,11,2,17,15,199.5,30.0,1.8,24.5,53.5,101.07,62.14
2017,11,2,17,30,73.0,14.0,1.8,24.0,16.0,28.31,0.0
2017,11,2,17,45,36.5,7.0,1.8,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,1.1,20.0,10.0,11.02,0.0
2017,11,3,7,15,80.5,34.0,1.35,20.5,44.5,68.07,41.8
2017,11,3,7,30,152.0,58.0,1.6,21.0,79.0,123.67,91.09
2017,11,3,7,45,243.5,74.5,1.9,22.0,124.5,185.64,142.75
2017,11,3,8,0,335.0,91.0,2.2,23.0,170.0,266.29,209.08
2017,11,3,8,15,393.5,103.5,2.2,23.5,218.0,329.44,260.83
2017,11,3,8,30,452.0,116.0,2.2,24.0,266.0,398.38,315.62
2017,11,3,8,45,230.5,132.0,2.25,24.5,209.0,292.95,232.43
2017,11,3,9,0,9.0,148.0,2.3,25.0,152.0,144.74,111.63
2017,11,3,9,15,102.0,183.5,2.25,25.5,233.5,269.86,211.82
2017,11,3,9,30,195.0,219.0,2.2,26.0,315.0,384.23,299.68
2017,11,3,9,45,202.0,237.0,2.2,26.5,344.0,417.38,322.88
2017,11,3,10,0,209.0,255.0,2.2,27.0,373.0,450.6,346.09
2017,11,3,10,15,469.0,199.0,2.15,27.5,482.5,650.17,494.1
2017,11,3,10,30,729.0,143.0,2.1,28.0,592.0,843.06,625.62
2017,11,3,10,45,752.0,139.5,2.1,28.5,619.0,880.32,646.27
2017,11,3,11,0,775.0,136.0,2.1,29.0,646.0,915.52,666.8
2017,11,3,11,15,781.5,137.5,2.05,29.0,662.5,932.25,676.07
2017,11,3,11,30,788.0,139.0,2.0,29.0,679.0,952.02,687.53
2017,11,3,11,45,768.0,151.5,2.0,29.5,683.0,961.9,691.87
2017,11,3,12,0,748.0,164.0,2.0,30.0,687.0,961.53,689.9
2017,11,3,12,15,748.0,164.0,2.0,30.0,687.0,963.18,690.88
2017,11,3,12,30,748.0,164.0,2.0,30.0,687.0,961.54,689.9
2017,11,3,12,45,752.0,159.0,2.0,30.5,679.5,954.82,684.5
2017,11,3,13,0,756.0,154.0,2.0,31.0,672.0,944.74,677.18
2017,11,3,13,15,534.5,225.0,2.0,31.0,586.5,791.92,576.75
2017,11,3,13,30,313.0,296.0,2.0,31.0,501.0,635.13,467.09
2017,11,3,13,45,522.5,218.5,2.0,31.0,546.0,749.92,552.34
2017,11,3,14,0,732.0,141.0,2.0,31.0,591.0,843.51,616.69
2017,11,3,14,15,717.0,138.0,2.0,30.5,559.5,804.04,591.96
2017,11,3,14,30,702.0,135.0,2.0,30.0,528.0,762.82,566.94
2017,11,3,14,45,685.5,129.0,2.0,30.0,490.5,715.57,536.28
2017,11,3,15,0,669.0,123.0,2.0,30.0,453.0,667.25,504.03
2017,11,3,15,15,640.5,117.5,1.95,30.0,410.0,610.17,463.91
2017,11,3,15,30,612.0,112.0,1.9,30.0,367.0,553.64,423.26
2017,11,3,15,45,573.5,104.5,1.9,30.0,320.5,489.76,376.29
2017,11,3,16,0,535.0,97.0,1.9,30.0,274.0,428.18,329.58
2017,11,3,16,15,477.5,87.5,1.65,29.0,225.5,354.43,272.84
2017,11,3,16,30,420.0,78.0,1.4,28.0,177.0,290.49,221.78
2017,11,3,16,45,336.5,64.0,1.2,27.5,131.0,217.24,162.18
2017,11,3,17,0,253.0,50.0,1.0,27.0,85.0,153.69,109.61
2017,11,3,17,15,145.0,31.0,1.0,26.0,49.0,87.38,52.2
2017,11,3,17,30,37.0,12.0,1.0,25.0,13.0,18.82,0.0
2017,11,3,17,45,18.5,6.0,1.05,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.45,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.6,20.0,11.0,13.21,0.0
2017,11,4,7,15,105.5,32.5,2.75,20.5,45.5,72.8,43.47
2017,11,4,7,30,196.0,54.0,2.9,21.0,80.0,133.7,98.19
2017,11,4,7,45,279.0,70.0,3.1,21.5,125.0,201.43,155.49
2017,11,4,8,0,362.0,86.0,3.3,22.0,170.0,273.25,215.93
2017,11,4,8,15,421.0,97.0,3.35,22.5,217.5,336.41,268.57
2017,11,4,8,30,480.0,108.0,3.4,23.0,265.0,405.36,324.36
2017,11,4,8,45,517.0,117.5,3.5,23.5,311.0,464.39,370.88
2017,11,4,9,0,554.0,127.0,3.6,24.0,357.0,525.94,418.0
2017,11,4,9,15,277.0,79.5,3.6,24.0,194.5,299.44,241.01
2017,11,4,9,30,0.0,32.0,3.6,24.0,32.0,28.23,17.47
2017,11,4,9,45,0.0,70.0,3.6,24.5,70.0,61.92,44.84
2017,11,4,10,0,0.0,108.0,3.6,25.0,108.0,96.64,72.5
2017,11,4,10,15,0.0,115.0,3.55,25.0,115.0,103.14,77.48
2017,11,4,10,30,0.0,122.0,3.5,25.0,122.0,109.68,82.51
2017,11,4,10,45,0.0,116.0,3.5,25.5,116.0,103.92,77.64
2017,11,4,11,0,0.0,110.0,3.5,26.0,110.0,98.25,72.9
2017,11,4,11,15,0.0,133.0,3.5,26.5,133.0,119.92,89.71
2017,11,4,11,30,0.0,156.0,3.5,27.0,156.0,141.92,106.59
2017,11,4,11,45,3.0,178.5,3.5,27.5,181.0,166.72,125.63
2017,11,4,12,0,6.0,201.0,3.5,28.0,206.0,191.9,144.78
2017,11,4,12,15,97.5,270.0,3.5,28.0,338.0,389.22,296.88
2017,11,4,12,30,189.0,339.0,3.5,28.0,470.0,559.63,422.48
2017,11,4,12,45,124.5,322.0,3.55,28.0,408.0,475.06,358.99
2017,11,4,13,0,60.0,305.0,3.6,28.0,346.0,373.1,282.65
2017,11,4,13,15,132.5,308.0,3.55,28.0,395.5,463.72,352.35
2017,11,4,13,30,205.0,311.0,3.5,28.0,445.0,533.47,405.09
2017,11,4,13,45,242.0,293.5,3.5,28.5,445.5,542.96,412.51
2017,11,4,14,0,279.0,276.0,3.5,29.0,446.0,566.17,429.79
2017,11,4,14,15,286.0,259.0,3.45,29.0,425.5,544.1,414.61
2017,11,4,14,30,293.0,242.0,3.4,29.0,405.0,520.64,398.53
2017,11,4,14,45,499.5,175.0,3.4,29.0,429.5,612.11,470.4
2017,11,4,15,0,706.0,108.0,3.4,29.0,454.0,677.98,521.33
2017,11,4,15,15,474.5,139.0,3.3,28.5,362.5,509.91,396.42
2017,11,4,15,30,243.0,170.0,3.2,28.0,271.0,356.39,278.48
2017,11,4,15,45,418.0,126.0,3.15,28.0,273.5,413.29,324.47
2017,11,4,16,0,593.0,82.0,3.1,28.0,276.0,445.0,348.33
2017,11,4,16,15,537.5,74.5,2.75,27.5,227.5,374.88,292.02
2017,11,4,16,30,482.0,67.0,2.4,27.0,179.0,309.61,238.34
2017,11,4,16,45,409.0,55.0,2.05,26.5,133.0,238.25,178.87
2017,11,4,17,0,336.0,43.0,1.7,26.0,87.0,174.93,124.92
2017,11,4,17,15,168.0,28.5,1.6,25.0,50.5,90.26,52.57
2017,11,4,17,30,0.0,14.0,1.5,24.0,14.0,12.73,0.0
2017,11,4,17,45,0.0,7.0,1.45,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,1.0,3.0,20.0,1.0,0.0,0.0
2017,11,5,7,0,0.0,2.0,3.0,20.0,2.0,1.82,0.0
2017,11,5,7,15,0.0,8.5,3.25,20.5,8.5,7.46,0.0
2017,11,5,7,30,0.0,15.0,3.5,21.0,15.0,13.18,5.03
2017,11,5,7,45,0.0,24.0,3.75,21.5,24.0,21.12,11.82
2017,11,5,8,0,0.0,33.0,4.0,22.0,33.0,29.07,18.56
2017,11,5,8,15,0.0,42.0,4.1,22.5,42.0,37.03,25.22
2017,11,5,8,30,0.0,51.0,4.2,23.0,51.0,45.01,31.77
2017,11,5,8,45,0.0,55.5,4.3,23.5,55.5,49.0,34.93
2017,11,5,9,0,0.0,60.0,4.4,24.0,60.0,53.0,38.03
2017,11,5,9,15,0.0,68.5,4.4,24.5,68.5,60.56,44.0
2017,11,5,9,30,0.0,77.0,4.4,25.0,77.0,68.13,49.9
2017,11,5,9,45,0.0,84.0,4.4,25.5,84.0,74.38,54.68
2017,11,5,10,0,0.0,91.0,4.4,26.0,91.0,80.68,59.47
2017,11,5,10,15,0.0,123.0,4.35,26.5,123.0,110.8,83.15
2017,11,5,10,30,0.0,155.0,4.3,27.0,155.0,141.59,107.0
2017,11,5,10,45,0.5,161.5,4.3,27.5,161.5,148.18,111.73
2017,11,5,11,0,1.0,168.0,4.3,28.0,168.0,154.84,116.54
2017,11,5,11,15,3.0,179.0,4.25,28.0,181.0,167.43,126.24
2017,11,5,11,30,5.0,190.0,4.2,28.0,194.0,180.17,136.02
2017,11,5,11,45,48.0,258.0,4.2,28.5,291.5,308.48,234.95
2017,11,5,12,0,91.0,326.0,4.2,29.0,389.0,429.08,324.74
2017,11,5,12,15,181.5,326.0,4.2,29.0,451.5,537.71,406.26
2017,11,5,12,30,272.0,326.0,4.2,29.0,514.0,645.77,485.38
2017,11,5,12,45,365.0,296.0,4.2,29.5,545.0,700.96,525.81
2017,11,5,13,0,458.0,266.0,4.2,30.0,576.0,770.62,575.48
2017,11,5,13,15,234.5,241.5,4.15,30.0,400.0,503.26,381.67
2017,11,5,13,30,11.0,217.0,4.1,30.0,224.0,213.33,160.15
2017,11,5,13,45,8.5,204.5,4.05,30.0,210.0,198.49,149.44
2017,11,5,14,0,6.0,192.0,4.0,30.0,196.0,183.84,138.37
2017,11,5,14,15,365.5,157.5,3.95,30.0,360.5,513.61,397.29
2017,11,5,14,30,725.0,123.0,3.9,30.0,525.0,767.7,582.65
2017,11,5,14,45,364.0,141.5,3.85,30.0,343.5,466.59,361.01
2017,11,5,15,0,3.0,160.0,3.8,30.0,162.0,151.21,113.79
2017,11,5,15,15,336.0,127.0,3.6,29.5,265.0,398.05,312.38
2017,11,5,15,30,669.0,94.0,3.4,29.0,368.0,571.43,445.14
2017,11,5,15,45,638.5,86.5,3.25,29.0,322.0,510.06,397.33
2017,11,5,16,0,608.0,79.0,3.1,29.0,276.0,450.15,350.51
2017,11,5,16,15,553.0,71.5,2.75,28.0,227.5,379.6,295.03
2017,11,5,16,30,498.0,64.0,2.4,27.0,179.0,313.87,241.47
2017,11,5,16,45,419.0,53.0,2.05,26.5,132.5,240.33,180.23
2017,11,5,17,0,340.0,42.0,1.7,26.0,86.0,175.46,125.0
2017,11,5,17,15,170.0,27.5,1.75,25.5,49.5,89.32,50.21
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,11.82,0.0
2017,11,5,17,45,0.0,6.5,1.85,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,18.0,5.0,2.55,19.5,5.5,0.0,0.0
2017,11,6,7,0,36.0,10.0,2.7,20.0,11.0,16.8,0.0
2017,11,6,7,15,155.0,27.5,3.0,20.5,45.5,84.83,47.27
2017,11,6,7,30,274.0,45.0,3.3,21.0,80.0,155.63,113.62
2017,11,6,7,45,371.5,56.0,3.6,21.5,127.0,222.25,170.98
2017,11,6,8,0,469.0,67.0,3.9,22.0,174.0,303.47,239.71
2017,11,6,8,15,526.5,75.0,4.0,22.5,222.5,369.5,295.36
2017,11,6,8,30,584.0,83.0,4.1,23.0,271.0,440.63,353.37
2017,11,6,8,45,304.5,119.0,4.2,23.5,218.0,323.84,260.36
2017,11,6,9,0,25.0,155.0,4.3,24.0,165.0,163.5,127.92
2017,11,6,9,15,79.5,185.0,4.25,24.5,222.5,245.02,193.69
2017,11,6,9,30,134.0,215.0,4.2,25.0,280.0,334.82,263.97
2017,11,6,9,45,464.5,156.0,4.2,25.5,407.0,562.67,443.39
2017,11,6,10,0,795.0,97.0,4.2,26.0,534.0,790.84,609.41
2017,11,6,10,15,808.5,99.0,4.15,26.5,566.0,832.1,634.38
2017,11,6,10,30,822.0,101.0,4.1,27.0,598.0,871.24,658.66
2017,11,6,10,45,834.0,101.5,4.1,27.5,623.0,904.85,679.11
2017,11,6,11,0,846.0,102.0,4.1,28.0,648.0,935.76,697.61
2017,11,6,11,15,852.0,103.0,4.05,28.0,665.0,958.62,711.75
2017,11,6,11,30,858.0,104.0,4.0,28.0,682.0,978.18,723.79
2017,11,6,11,45,862.5,103.5,3.95,28.5,690.5,980.69,723.15
2017,11,6,12,0,867.0,103.0,3.9,29.0,699.0,989.94,727.24
2017,11,6,12,15,867.0,103.0,3.85,29.0,699.0,991.76,727.97
2017,11,6,12,30,867.0,103.0,3.8,29.0,699.0,989.98,726.56
2017,11,6,12,45,863.0,103.0,3.75,29.5,690.0,980.69,718.93
2017,11,6,13,0,859.0,103.0,3.7,30.0,681.0,967.91,709.24
2017,11,6,13,15,853.0,102.0,3.6,29.5,664.5,958.54,704.52
2017,11,6,13,30,847.0,101.0,3.5,29.0,648.0,935.72,690.94
2017,11,6,13,45,836.0,100.0,3.45,29.0,623.0,905.15,671.24
2017,11,6,14,0,825.0,99.0,3.4,29.0,598.0,871.84,649.74
2017,11,6,14,15,811.5,97.0,3.3,29.0,566.0,832.67,623.91
2017,11,6,14,30,798.0,95.0,3.2,29.0,534.0,791.37,596.5
2017,11,6,14,45,775.0,93.5,3.15,29.0,495.0,741.23,562.95
2017,11,6,15,0,752.0,92.0,3.1,29.0,456.0,690.19,528.36
2017,11,6,15,15,726.5,88.0,2.85,28.5,413.0,637.02,491.72
2017,11,6,15,30,701.0,84.0,2.6,28.0,370.0,580.92,450.74
2017,11,6,15,45,666.5,78.5,2.4,27.5,323.0,518.02,403.73
2017,11,6,16,0,632.0,73.0,2.2,27.0,276.0,456.9,356.57
2017,11,6,16,15,577.5,66.0,1.95,26.0,227.0,386.06,300.89
2017,11,6,16,30,523.0,59.0,1.7,25.0,178.0,319.99,246.95
2017,11,6,16,45,439.0,49.0,1.45,24.5,131.0,244.28,183.81
2017,11,6,17,0,355.0,39.0,1.2,24.0,84.0,177.82,127.0
2017,11,6,17,15,177.5,25.5,1.2,23.5,48.0,88.61,48.14
2017,11,6,17,30,0.0,12.0,1.2,23.0,12.0,10.91,0.0
2017,11,6,17,45,0.0,6.0,1.2,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.0,1.05,17.5,1.0,0.0,0.0
2017,11,7,7,0,0.0,2.0,1.0,18.0,2.0,1.82,0.0
2017,11,7,7,15,0.0,9.5,1.35,18.5,9.5,8.34,0.0
2017,11,7,7,30,0.0,17.0,1.7,19.0,17.0,14.94,6.51
2017,11,7,7,45,0.0,27.5,2.1,20.0,27.5,24.21,14.47
2017,11,7,8,0,0.0,38.0,2.5,21.0,38.0,33.5,22.33
2017,11,7,8,15,0.0,49.0,2.7,21.5,49.0,43.24,30.51
2017,11,7,8,30,0.0,60.0,2.9,22.0,60.0,53.0,38.55
2017,11,7,8,45,0.0,90.5,3.1,22.5,90.5,81.81,62.13
2017,11,7,9,0,0.0,121.0,3.3,23.0,121.0,111.55,86.07
2017,11,7,9,15,0.0,136.0,3.25,23.5,136.0,125.75,97.07
2017,11,7,9,30,0.0,151.0,3.2,24.0,151.0,140.04,108.02
2017,11,7,9,45,2.0,162.5,3.15,24.5,163.5,152.44,117.4
2017,11,7,10,0,4.0,174.0,3.1,25.0,176.0,165.07,126.9
2017,11,7,10,15,6.0,186.0,2.9,25.0,189.5,178.45,137.13
2017,11,7,10,30,8.0,198.0,2.7,25.0,203.0,192.03,147.46
2017,11,7,10,45,9.0,205.5,2.55,25.5,211.5,200.27,153.27
2017,11,7,11,0,10.0,213.0,2.4,26.0,220.0,208.62,159.15
2017,11,7,11,15,11.0,218.0,2.15,26.0,225.5,214.51,163.4
2017,11,7,11,30,12.0,223.0,1.9,26.0,231.0,220.47,167.7
2017,11,7,11,45,62.5,275.5,1.7,26.5,318.5,343.12,261.03
2017,11,7,12,0,113.0,328.0,1.5,27.0,406.0,454.16,341.44
2017,11,7,12,15,114.5,327.0,1.25,27.0,406.0,454.61,340.11
2017,11,7,12,30,116.0,326.0,1.0,27.0,406.0,454.78,339.18
2017,11,7,12,45,71.0,294.0,0.75,27.5,342.5,372.72,277.7
2017,11,7,13,0,26.0,262.0,0.5,28.0,279.0,274.51,204.29
2017,11,7,13,15,132.0,281.5,0.5,27.5,366.5,433.58,323.68
2017,11,7,13,30,238.0,301.0,0.5,27.0,454.0,553.91,409.61
2017,11,7,13,45,225.0,290.0,0.5,27.0,430.5,524.26,388.14
2017,11,7,14,0,212.0,279.0,0.5,27.0,407.0,494.52,368.05
2017,11,7,14,15,124.5,250.5,0.7,27.0,324.5,380.18,286.77
2017,11,7,14,30,37.0,222.0,0.9,27.0,242.0,256.8,195.1
2017,11,7,14,45,21.0,192.0,1.15,27.0,203.5,198.08,151.3
2017,11,7,15,0,5.0,162.0,1.4,27.0,165.0,155.14,118.19
2017,11,7,15,15,266.0,145.0,1.55,26.5,253.0,355.24,279.51
2017,11,7,15,30,527.0,128.0,1.7,26.0,341.0,509.57,397.95
2017,11,7,15,45,479.5,120.0,1.9,25.5,295.0,444.78,348.98
2017,11,7,16,0,432.0,112.0,2.1,25.0,249.0,383.6,302.35
2017,11,7,16,15,375.0,99.0,2.1,24.5,203.0,316.18,248.81
2017,11,7,16,30,318.0,86.0,2.1,24.0,157.0,254.41,198.21
2017,11,7,16,45,238.5,68.0,2.15,23.5,113.5,177.61,134.94
2017,11,7,17,0,159.0,50.0,2.2,23.0,70.0,117.91,84.83
2017,11,7,17,15,79.5,28.5,2.5,22.0,38.5,60.16,30.75
2017,11,7,17,30,0.0,7.0,2.8,21.0,7.0,6.37,0.0
2017,11,7,17,45,0.0,3.5,3.15,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.5,4.9,10.0,2.5,2.19,0.0
2017,11,8,7,30,0.0,5.0,4.9,10.0,5.0,4.38,0.0
2017,11,8,7,45,0.0,8.5,4.95,10.0,8.5,7.46,0.76
2017,11,8,8,0,0.0,12.0,5.0,10.0,12.0,10.54,3.51
2017,11,8,8,15,0.0,16.0,5.0,10.0,16.0,14.06,6.63
2017,11,8,8,30,0.0,20.0,5.0,10.0,20.0,17.59,9.72
2017,11,8,8,45,0.0,53.0,5.0,10.0,53.0,46.78,35.08
2017,11,8,9,0,0.0,86.0,5.0,10.0,86.0,76.85,60.92
2017,11,8,9,15,0.0,86.5,5.0,10.0,86.5,76.97,60.83
2017,11,8,9,30,0.0,87.0,5.0,10.0,87.0,77.21,60.86
2017,11,8,9,45,0.0,48.0,5.0,10.0,48.0,42.4,30.89
2017,11,8,10,0,0.0,9.0,5.0,10.0,9.0,7.93,1.18
2017,11,8,10,15,0.0,28.5,5.1,10.0,28.5,25.16,15.98
2017,11,8,10,30,0.0,48.0,5.2,10.0,48.0,42.44,30.71
2017,11,8,10,45,0.0,74.5,5.3,10.5,74.5,65.98,50.57
2017,11,8,11,0,0.0,101.0,5.4,11.0,101.0,89.88,70.52
2017,11,8,11,15,0.0,84.0,5.45,11.0,84.0,74.47,57.46
2017,11,8,11,30,0.0,67.0,5.5,11.0,67.0,59.35,44.68
2017,11,8,11,45,0.0,90.5,5.55,11.0,90.5,80.28,62.27
2017,11,8,12,0,0.0,114.0,5.6,11.0,114.0,102.0,80.44
2017,11,8,12,15,6.0,170.5,5.55,11.0,174.5,162.1,130.72
2017,11,8,12,30,12.0,227.0,5.5,11.0,235.0,224.6,182.37
2017,11,8,12,45,7.5,204.5,5.5,11.5,209.5,197.38,159.51
2017,11,8,13,0,3.0,182.0,5.5,12.0,184.0,170.57,137.1
2017,11,8,13,15,1.5,172.5,5.4,12.0,173.5,159.84,128.31
2017,11,8,13,30,0.0,163.0,5.3,12.0,163.0,149.23,119.6
2017,11,8,13,45,0.0,156.0,5.2,12.0,156.0,142.56,114.24
2017,11,8,14,0,0.0,149.0,5.1,12.0,149.0,135.94,108.92
2017,11,8,14,15,0.0,118.5,5.05,12.0,118.5,106.61,84.61
2017,11,8,14,30,0.0,88.0,5.0,12.0,88.0,77.95,60.67
2017,11,8,14,45,0.0,81.5,4.95,12.0,81.5,72.15,55.93
2017,11,8,15,0,0.0,75.0,4.9,12.0,75.0,66.35,51.16
2017,11,8,15,15,0.0,90.5,4.8,11.5,90.5,80.79,63.73
2017,11,8,15,30,0.0,106.0,4.7,11.0,106.0,96.51,77.47
2017,11,8,15,45,0.0,91.5,4.6,11.0,91.5,82.89,65.98
2017,11,8,16,0,0.0,77.0,4.5,11.0,77.0,69.33,54.42
2017,11,8,16,15,0.0,62.5,4.35,10.5,62.5,55.82,42.84
2017,11,8,16,30,0.0,48.0,4.2,10.0,48.0,42.38,31.12
2017,11,8,16,45,0.0,34.0,4.1,10.0,34.0,29.97,20.11
2017,11,8,17,0,0.0,20.0,4.0,10.0,20.0,17.6,9.08
2017,11,8,17,15,0.0,10.0,3.95,9.5,10.0,8.78,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
