Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,137.0,21.5,3.3,7.0,38.0,71.22,33.34
2017,11,9,7,30,274.0,43.0,3.4,7.0,76.0,154.13,117.56
2017,11,9,7,45,369.5,55.5,3.55,7.5,123.0,221.41,178.93
2017,11,9,8,0,465.0,68.0,3.7,8.0,170.0,302.21,251.01
2017,11,9,8,15,524.5,77.0,3.7,8.5,219.0,370.07,311.15
2017,11,9,8,30,584.0,86.0,3.7,9.0,268.0,443.19,373.8
2017,11,9,8,45,295.5,113.0,3.75,10.0,205.5,311.62,263.5
2017,11,9,9,0,7.0,140.0,3.8,11.0,143.0,136.33,111.15
2017,11,9,9,15,9.0,154.0,3.75,11.5,158.0,151.16,123.42
2017,11,9,9,30,11.0,168.0,3.7,12.0,173.0,166.28,135.53
2017,11,9,9,45,10.5,178.0,3.65,12.5,183.5,175.5,142.53
2017,11,9,10,0,10.0,188.0,3.6,13.0,194.0,184.8,149.53
2017,11,9,10,15,11.0,197.5,3.5,13.0,204.5,194.93,157.52
2017,11,9,10,30,12.0,207.0,3.4,13.0,215.0,205.2,165.6
2017,11,9,10,45,19.0,227.0,3.35,13.5,239.5,232.02,186.98
2017,11,9,11,0,26.0,247.0,3.3,14.0,264.0,259.33,208.49
2017,11,9,11,15,21.5,243.5,3.2,14.5,258.0,251.28,201.15
2017,11,9,11,30,17.0,240.0,3.1,15.0,252.0,243.19,193.94
2017,11,9,11,45,27.5,261.5,3.05,15.5,281.0,293.5,233.68
2017,11,9,12,0,38.0,283.0,3.0,16.0,310.0,328.4,260.64
2017,11,9,12,15,45.0,290.0,2.95,16.0,321.5,343.41,272.39
2017,11,9,12,30,52.0,297.0,2.9,16.0,333.0,358.42,284.2
2017,11,9,12,45,181.0,298.5,2.85,16.0,419.5,505.03,401.05
2017,11,9,13,0,310.0,300.0,2.8,16.0,506.0,648.73,510.76
2017,11,9,13,15,195.0,295.0,2.75,16.0,423.5,510.31,404.08
2017,11,9,13,30,80.0,290.0,2.7,16.0,341.0,376.11,298.81
2017,11,9,13,45,63.5,270.5,2.7,16.5,310.0,337.41,268.64
2017,11,9,14,0,47.0,251.0,2.7,17.0,279.0,299.56,238.53
2017,11,9,14,15,23.5,206.5,2.65,16.5,220.5,215.07,171.6
2017,11,9,14,30,0.0,162.0,2.6,16.0,162.0,149.86,118.73
2017,11,9,14,45,0.0,130.5,2.55,16.0,130.5,118.95,93.76
2017,11,9,15,0,0.0,99.0,2.5,16.0,99.0,88.65,68.92
2017,11,9,15,15,215.5,116.5,2.45,15.5,202.5,286.79,237.82
2017,11,9,15,30,431.0,134.0,2.4,15.0,306.0,453.1,372.66
2017,11,9,15,45,380.5,128.0,2.4,15.0,265.5,393.42,323.35
2017,11,9,16,0,330.0,122.0,2.4,15.0,225.0,328.31,269.96
2017,11,9,16,15,374.5,99.0,2.25,14.5,196.5,316.47,259.1
2017,11,9,16,30,419.0,76.0,2.1,14.0,168.0,289.49,233.93
2017,11,9,16,45,332.5,61.0,2.0,14.0,121.5,214.27,168.43
2017,11,9,17,0,246.0,46.0,1.9,14.0,75.0,149.1,110.74
2017,11,9,17,15,123.0,23.0,1.8,13.5,37.5,69.94,33.09
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.5,7.5,35.5,65.7,26.95
2017,11,10,7,30,226.0,45.0,2.5,8.0,71.0,140.82,106.65
2017,11,10,7,45,321.0,59.5,2.55,8.5,117.0,207.25,166.52
2017,11,10,8,0,416.0,74.0,2.6,9.0,163.0,284.79,235.0
2017,11,10,8,15,476.0,84.0,2.6,9.5,211.0,349.8,292.06
2017,11,10,8,30,536.0,94.0,2.6,10.0,259.0,424.2,354.97
2017,11,10,8,45,330.5,130.5,2.65,11.0,237.5,353.7,296.09
2017,11,10,9,0,125.0,167.0,2.7,12.0,216.0,265.32,220.06
2017,11,10,9,15,101.0,184.5,2.7,12.5,227.0,261.17,215.81
2017,11,10,9,30,77.0,202.0,2.7,13.0,238.0,265.66,218.02
2017,11,10,9,45,73.0,217.5,2.7,13.5,254.0,281.55,229.86
2017,11,10,10,0,69.0,233.0,2.7,14.0,270.0,297.15,241.25
2017,11,10,10,15,59.5,242.5,2.65,14.5,275.5,300.71,242.75
2017,11,10,10,30,50.0,252.0,2.6,15.0,281.0,303.72,243.83
2017,11,10,10,45,31.0,235.0,2.55,15.5,253.5,267.11,213.39
2017,11,10,11,0,12.0,218.0,2.5,16.0,226.0,216.14,171.55
2017,11,10,11,15,123.0,265.0,2.45,16.0,346.0,406.64,324.9
2017,11,10,11,30,234.0,312.0,2.4,16.0,466.0,570.81,450.44
2017,11,10,11,45,180.0,317.5,2.35,16.5,437.0,526.61,413.56
2017,11,10,12,0,126.0,323.0,2.3,17.0,408.0,480.87,376.77
2017,11,10,12,15,82.0,302.0,2.25,17.0,357.5,394.34,310.29
2017,11,10,12,30,38.0,281.0,2.2,17.0,307.0,326.48,256.96
2017,11,10,12,45,27.0,258.5,2.15,17.5,277.0,272.45,214.55
2017,11,10,13,0,16.0,236.0,2.1,18.0,247.0,238.26,187.25
2017,11,10,13,15,9.5,208.0,2.05,18.0,214.5,203.32,159.68
2017,11,10,13,30,3.0,180.0,2.0,18.0,182.0,169.07,132.39
2017,11,10,13,45,6.0,189.0,1.95,18.5,193.0,181.17,142.16
2017,11,10,14,0,9.0,198.0,1.9,19.0,204.0,193.42,151.92
2017,11,10,14,15,9.0,191.0,1.85,19.0,196.0,186.67,146.78
2017,11,10,14,30,9.0,184.0,1.8,19.0,188.0,180.01,141.77
2017,11,10,14,45,4.5,158.5,1.8,19.0,160.5,150.77,118.46
2017,11,10,15,0,0.0,133.0,1.8,19.0,133.0,122.17,95.46
2017,11,10,15,15,0.0,104.5,1.75,18.5,104.5,94.47,73.2
2017,11,10,15,30,0.0,76.0,1.7,18.0,76.0,67.32,51.01
2017,11,10,15,45,0.0,66.0,1.7,18.0,66.0,58.33,43.63
2017,11,10,16,0,0.0,56.0,1.7,18.0,56.0,49.45,36.23
2017,11,10,16,15,231.0,61.5,1.5,17.5,111.5,200.06,162.69
2017,11,10,16,30,462.0,67.0,1.3,17.0,167.0,301.32,239.98
2017,11,10,16,45,374.5,54.0,1.1,16.5,121.0,222.97,172.41
2017,11,10,17,0,287.0,41.0,0.9,16.0,75.0,157.26,114.83
2017,11,10,17,15,143.5,20.5,0.85,15.5,37.5,72.17,31.01
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,7,15,160.0,18.0,1.5,12.5,36.0,74.46,25.03
2017,11,11,7,30,320.0,36.0,1.7,13.0,72.0,162.72,119.7
2017,11,11,7,45,412.0,46.0,1.95,13.5,117.5,229.8,180.25
2017,11,11,8,0,504.0,56.0,2.2,14.0,163.0,307.08,247.89
2017,11,11,8,15,267.0,86.0,2.3,14.5,144.0,236.74,194.12
2017,11,11,8,30,30.0,116.0,2.4,15.0,125.0,135.12,109.05
2017,11,11,8,45,114.0,139.5,2.55,16.0,182.5,222.3,182.27
2017,11,11,9,0,198.0,163.0,2.7,17.0,240.0,308.87,252.92
2017,11,11,9,15,222.0,181.0,2.8,17.5,276.5,354.28,288.66
2017,11,11,9,30,246.0,199.0,2.9,18.0,313.0,414.59,335.3
2017,11,11,9,45,246.5,217.5,3.05,18.5,340.0,446.09,358.42
2017,11,11,10,0,247.0,236.0,3.2,19.0,367.0,476.96,380.82
2017,11,11,10,15,249.0,250.5,3.25,19.5,389.5,503.76,399.73
2017,11,11,10,30,251.0,265.0,3.3,20.0,412.0,529.88,417.93
2017,11,11,10,45,147.0,264.0,3.4,20.5,351.0,423.38,333.65
2017,11,11,11,0,43.0,263.0,3.5,21.0,290.0,310.68,243.19
2017,11,11,11,15,42.5,270.5,3.55,21.0,298.0,318.96,249.65
2017,11,11,11,30,42.0,278.0,3.6,21.0,306.0,327.22,255.78
2017,11,11,11,45,48.0,286.5,3.65,21.5,318.5,343.0,267.46
2017,11,11,12,0,54.0,295.0,3.7,22.0,331.0,358.87,279.15
2017,11,11,12,15,48.0,290.0,3.7,22.0,322.0,347.15,269.92
2017,11,11,12,30,42.0,285.0,3.7,22.0,313.0,335.42,260.8
2017,11,11,12,45,26.5,252.0,3.7,22.0,269.5,265.34,206.47
2017,11,11,13,0,11.0,219.0,3.7,22.0,226.0,216.03,167.69
2017,11,11,13,15,16.0,227.5,3.65,22.0,238.0,229.75,178.86
2017,11,11,13,30,21.0,236.0,3.6,22.0,250.0,243.52,189.97
2017,11,11,13,45,14.5,215.0,3.6,22.0,224.5,215.79,168.21
2017,11,11,14,0,8.0,194.0,3.6,22.0,199.0,188.57,146.8
2017,11,11,14,15,381.5,150.0,3.5,22.0,354.0,518.77,414.16
2017,11,11,14,30,755.0,106.0,3.4,22.0,509.0,771.0,602.48
2017,11,11,14,45,397.5,147.5,3.3,22.0,358.5,500.49,398.06
2017,11,11,15,0,40.0,189.0,3.2,22.0,208.0,223.16,175.86
2017,11,11,15,15,20.0,154.0,3.0,22.0,163.5,159.34,125.25
2017,11,11,15,30,0.0,119.0,2.8,22.0,119.0,110.05,85.12
2017,11,11,15,45,0.0,103.0,2.65,22.0,103.0,94.87,72.95
2017,11,11,16,0,0.0,87.0,2.5,22.0,87.0,79.75,60.62
2017,11,11,16,15,0.0,71.0,2.15,21.5,71.0,64.68,48.24
2017,11,11,16,30,0.0,55.0,1.8,21.0,55.0,49.63,35.66
2017,11,11,16,45,0.0,39.5,1.45,20.5,39.5,35.07,23.3
2017,11,11,17,0,0.0,24.0,1.1,20.0,24.0,21.14,11.32
2017,11,11,17,15,0.0,12.0,1.1,19.5,12.0,10.55,0.0
2017,11,11,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.5,19.0,1.65,15.0,32.5,63.89,15.29
2017,11,12,7,30,251.0,38.0,1.8,15.0,65.0,141.09,102.54
2017,11,12,7,45,347.5,49.5,1.95,15.5,109.0,205.87,160.2
2017,11,12,8,0,444.0,61.0,2.1,16.0,153.0,285.2,228.56
2017,11,12,8,15,505.0,69.0,2.05,16.5,200.5,351.09,284.86
2017,11,12,8,30,566.0,77.0,2.0,17.0,248.0,422.49,343.65
2017,11,12,8,45,603.0,84.0,2.0,17.5,293.0,483.26,392.12
2017,11,12,9,0,640.0,91.0,2.0,18.0,338.0,546.19,440.53
2017,11,12,9,15,320.0,80.5,2.0,18.5,204.0,330.79,270.21
2017,11,12,9,30,0.0,70.0,2.0,19.0,70.0,61.9,45.84
2017,11,12,9,45,0.0,80.5,2.0,19.5,80.5,71.25,53.58
2017,11,12,10,0,0.0,91.0,2.0,20.0,91.0,80.76,61.11
2017,11,12,10,15,0.0,96.5,2.0,20.5,96.5,85.83,64.97
2017,11,12,10,30,0.0,102.0,2.0,21.0,102.0,90.93,68.83
2017,11,12,10,45,39.5,193.0,2.0,21.5,217.5,228.45,179.4
2017,11,12,11,0,79.0,284.0,2.0,22.0,333.0,369.29,287.32
2017,11,12,11,15,49.5,263.5,2.05,22.0,295.0,317.9,246.59
2017,11,12,11,30,20.0,243.0,2.1,22.0,257.0,249.82,193.42
2017,11,12,11,45,43.0,272.0,2.15,22.5,301.5,321.69,248.98
2017,11,12,12,0,66.0,301.0,2.2,23.0,346.0,378.12,291.38
2017,11,12,12,15,33.0,211.0,2.25,23.0,233.5,243.46,188.19
2017,11,12,12,30,0.0,121.0,2.3,23.0,121.0,108.64,81.75
2017,11,12,12,45,17.5,194.5,2.35,23.5,206.0,197.55,152.53
2017,11,12,13,0,35.0,268.0,2.4,24.0,291.0,309.28,238.41
2017,11,12,13,15,91.0,282.5,2.45,24.0,340.0,379.63,293.38
2017,11,12,13,30,147.0,297.0,2.5,24.0,389.0,465.64,358.95
2017,11,12,13,45,444.0,211.0,2.55,24.0,473.5,668.67,515.14
2017,11,12,14,0,741.0,125.0,2.6,24.0,558.0,829.89,631.49
2017,11,12,14,15,725.5,122.0,2.65,24.0,527.0,790.36,604.1
2017,11,12,14,30,710.0,119.0,2.7,24.0,496.0,749.12,576.91
2017,11,12,14,45,355.5,135.5,2.75,24.0,324.0,453.47,358.12
2017,11,12,15,0,1.0,152.0,2.8,24.0,152.0,142.61,109.65
2017,11,12,15,15,0.5,137.0,2.75,23.5,137.0,127.88,98.82
2017,11,12,15,30,0.0,122.0,2.7,23.0,122.0,113.29,87.46
2017,11,12,15,45,243.0,108.5,2.65,23.0,182.5,275.59,222.18
2017,11,12,16,0,486.0,95.0,2.6,23.0,243.0,395.88,316.51
2017,11,12,16,15,425.5,84.5,2.3,22.5,197.0,326.9,259.48
2017,11,12,16,30,365.0,74.0,2.0,22.0,151.0,263.84,206.64
2017,11,12,16,45,283.0,58.5,1.7,21.5,108.0,192.98,146.95
2017,11,12,17,0,201.0,43.0,1.4,21.0,65.0,131.69,94.15
2017,11,12,17,15,100.5,21.5,1.3,20.5,32.5,61.47,20.07
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.7,14.5,32.5,66.08,9.09
2017,11,13,7,30,279.0,36.0,1.9,15.0,65.0,148.81,107.48
2017,11,13,7,45,372.0,47.5,2.15,15.5,109.5,215.35,167.37
2017,11,13,8,0,465.0,59.0,2.4,16.0,154.0,292.28,234.21
2017,11,13,8,15,306.5,89.0,2.35,16.5,158.5,270.09,219.64
2017,11,13,8,30,148.0,119.0,2.3,17.0,163.0,213.97,174.31
2017,11,13,8,45,176.5,139.0,2.25,17.5,200.0,260.28,212.62
2017,11,13,9,0,205.0,159.0,2.2,18.0,237.0,309.17,251.79
2017,11,13,9,15,273.0,169.5,2.2,18.5,287.0,389.14,315.14
2017,11,13,9,30,341.0,180.0,2.2,19.0,337.0,463.27,372.31
2017,11,13,9,45,260.0,208.5,2.25,19.5,334.5,446.44,356.04
2017,11,13,10,0,179.0,237.0,2.3,20.0,332.0,407.89,323.54
2017,11,13,10,15,257.0,241.5,2.25,20.5,386.0,500.37,394.14
2017,11,13,10,30,335.0,246.0,2.2,21.0,440.0,582.26,454.36
2017,11,13,10,45,379.0,247.0,2.15,21.5,475.0,632.3,489.42
2017,11,13,11,0,423.0,248.0,2.1,22.0,510.0,699.59,535.79
2017,11,13,11,15,415.0,258.0,2.1,22.5,521.0,695.1,530.59
2017,11,13,11,30,407.0,268.0,2.1,23.0,532.0,705.2,535.94
2017,11,13,11,45,476.0,246.5,2.1,23.5,559.0,770.4,581.33
2017,11,13,12,0,545.0,225.0,2.1,24.0,586.0,817.46,613.45
2017,11,13,12,15,501.5,242.5,2.15,24.0,574.5,795.63,597.21
2017,11,13,12,30,458.0,260.0,2.2,24.0,563.0,771.2,579.78
2017,11,13,12,45,414.5,269.0,2.25,24.5,541.0,718.43,542.22
2017,11,13,13,0,371.0,278.0,2.3,25.0,519.0,682.64,515.99
2017,11,13,13,15,450.0,245.0,2.25,24.5,530.0,731.69,553.66
2017,11,13,13,30,529.0,212.0,2.2,24.0,541.0,759.84,576.32
2017,11,13,13,45,450.0,226.0,2.2,24.0,498.5,690.78,526.57
2017,11,13,14,0,371.0,240.0,2.2,24.0,456.0,608.2,467.34
2017,11,13,14,15,229.0,237.0,2.15,24.0,368.0,456.21,354.36
2017,11,13,14,30,87.0,234.0,2.1,24.0,280.0,314.54,244.96
2017,11,13,14,45,192.0,212.0,2.1,24.0,303.5,383.85,301.75
2017,11,13,15,0,297.0,190.0,2.1,24.0,327.0,443.6,349.21
2017,11,13,15,15,278.5,175.5,2.0,23.5,294.0,401.39,317.39
2017,11,13,15,30,260.0,161.0,1.9,23.0,261.0,360.21,286.26
2017,11,13,15,45,375.0,128.0,1.8,23.0,252.0,390.99,311.11
2017,11,13,16,0,490.0,95.0,1.7,23.0,243.0,398.42,316.1
2017,11,13,16,15,431.0,84.0,1.5,22.5,196.5,329.45,260.1
2017,11,13,16,30,372.0,73.0,1.3,22.0,150.0,266.23,207.56
2017,11,13,16,45,292.5,57.0,1.15,21.5,107.5,195.38,148.23
2017,11,13,17,0,213.0,41.0,1.0,21.0,65.0,133.74,95.09
2017,11,13,17,15,106.5,20.5,1.0,20.5,32.5,61.77,16.96
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,144.0,17.0,1.85,14.5,32.0,67.47,0.61
2017,11,14,7,30,288.0,34.0,2.2,15.0,64.0,149.86,107.44
2017,11,14,7,45,388.0,44.5,2.55,15.5,109.0,218.36,169.53
2017,11,14,8,0,488.0,55.0,2.9,16.0,154.0,298.06,238.97
2017,11,14,8,15,548.0,62.5,3.0,16.5,201.5,364.92,296.96
2017,11,14,8,30,608.0,70.0,3.1,17.0,249.0,437.16,357.46
2017,11,14,8,45,650.5,75.0,3.25,18.0,296.0,500.79,408.59
2017,11,14,9,0,693.0,80.0,3.4,19.0,343.0,567.01,459.88
2017,11,14,9,15,720.5,83.5,3.45,19.5,385.5,623.05,502.32
2017,11,14,9,30,748.0,87.0,3.5,20.0,428.0,676.29,540.32
2017,11,14,9,45,769.0,89.5,3.6,21.0,466.0,726.35,573.9
2017,11,14,10,0,790.0,92.0,3.7,22.0,504.0,775.42,606.06
2017,11,14,10,15,803.5,94.5,3.75,22.5,535.5,816.8,633.13
2017,11,14,10,30,817.0,97.0,3.8,23.0,567.0,856.12,658.46
2017,11,14,10,45,828.0,98.0,3.9,23.5,591.5,889.08,679.38
2017,11,14,11,0,839.0,99.0,4.0,24.0,616.0,919.37,698.39
2017,11,14,11,15,523.0,203.0,4.05,24.0,528.5,752.78,579.29
2017,11,14,11,30,207.0,307.0,4.1,24.0,441.0,539.82,416.53
2017,11,14,11,45,529.5,205.5,4.2,24.5,553.5,775.96,596.95
2017,11,14,12,0,852.0,104.0,4.3,25.0,666.0,980.72,737.94
2017,11,14,12,15,579.5,202.0,4.3,25.0,584.5,826.04,629.43
2017,11,14,12,30,307.0,300.0,4.3,25.0,503.0,651.68,498.58
2017,11,14,12,45,265.5,303.0,4.35,25.5,477.0,612.83,469.51
2017,11,14,13,0,224.0,306.0,4.4,26.0,451.0,555.36,426.32
2017,11,14,13,15,187.5,299.5,4.4,26.0,419.0,510.1,392.57
2017,11,14,13,30,151.0,293.0,4.4,26.0,387.0,465.4,358.89
2017,11,14,13,45,185.0,279.5,4.4,26.0,390.0,477.69,369.8
2017,11,14,14,0,219.0,266.0,4.4,26.0,393.0,487.82,378.88
2017,11,14,14,15,498.0,181.5,4.35,26.0,449.0,655.2,510.07
2017,11,14,14,30,777.0,97.0,4.3,26.0,505.0,774.05,598.33
2017,11,14,14,45,746.5,97.5,4.3,26.0,466.0,725.35,563.87
2017,11,14,15,0,716.0,98.0,4.3,26.0,427.0,672.81,527.11
2017,11,14,15,15,688.0,93.5,4.15,25.5,384.5,616.24,486.59
2017,11,14,15,30,660.0,89.0,4.0,25.0,342.0,560.09,444.64
2017,11,14,15,45,617.5,83.5,3.9,25.0,296.0,494.68,393.61
2017,11,14,16,0,575.0,78.0,3.8,25.0,250.0,431.83,343.16
2017,11,14,16,15,515.0,69.5,3.35,24.0,203.0,359.81,284.89
2017,11,14,16,30,455.0,61.0,2.9,23.0,156.0,293.14,229.11
2017,11,14,16,45,363.5,49.5,2.5,22.5,111.5,216.81,164.43
2017,11,14,17,0,272.0,38.0,2.1,22.0,67.0,150.37,106.39
2017,11,14,17,15,136.0,19.0,2.0,21.5,33.5,67.96,15.1
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,115.5,18.0,3.25,17.5,29.5,58.98,0.0
2017,11,15,7,30,231.0,36.0,3.4,18.0,59.0,132.71,93.38
2017,11,15,7,45,334.0,48.5,3.55,18.5,103.0,199.58,153.27
2017,11,15,8,0,437.0,61.0,3.7,19.0,147.0,281.11,223.26
2017,11,15,8,15,500.0,69.5,3.75,19.5,194.5,348.05,280.76
2017,11,15,8,30,563.0,78.0,3.8,20.0,242.0,420.66,341.15
2017,11,15,8,45,281.5,84.5,3.9,20.5,166.5,281.83,229.84
2017,11,15,9,0,0.0,91.0,4.0,21.0,91.0,82.17,62.6
2017,11,15,9,15,0.0,103.0,3.9,21.0,103.0,93.38,71.82
2017,11,15,9,30,0.0,115.0,3.8,21.0,115.0,104.66,80.84
2017,11,15,9,45,0.0,112.5,3.75,21.5,112.5,101.68,78.03
2017,11,15,10,0,0.0,110.0,3.7,22.0,110.0,98.92,75.44
2017,11,15,10,15,0.0,98.5,3.55,22.5,98.5,87.77,66.09
2017,11,15,10,30,0.0,87.0,3.4,23.0,87.0,77.07,57.19
2017,11,15,10,45,0.0,89.0,3.3,23.5,89.0,78.87,58.42
2017,11,15,11,0,0.0,91.0,3.2,24.0,91.0,80.67,59.65
2017,11,15,11,15,0.0,85.0,3.1,24.5,85.0,75.34,55.18
2017,11,15,11,30,0.0,79.0,3.0,25.0,79.0,70.01,50.76
2017,11,15,11,45,0.0,95.5,2.9,25.5,95.5,84.77,62.37
2017,11,15,12,0,0.0,112.0,2.8,26.0,112.0,100.19,74.4
2017,11,15,12,15,0.0,107.5,2.65,26.0,107.5,95.96,71.03
2017,11,15,12,30,0.0,103.0,2.5,26.0,103.0,91.75,67.7
2017,11,15,12,45,0.0,125.0,2.45,26.5,125.0,112.51,83.94
2017,11,15,13,0,0.0,147.0,2.4,27.0,147.0,133.74,100.39
2017,11,15,13,15,0.0,152.0,2.25,27.0,152.0,138.73,104.31
2017,11,15,13,30,0.0,157.0,2.1,27.0,157.0,143.82,108.36
2017,11,15,13,45,2.0,168.0,1.95,27.0,169.0,156.88,118.72
2017,11,15,14,0,4.0,179.0,1.8,27.0,181.0,170.2,129.26
2017,11,15,14,15,5.0,177.0,1.65,27.0,180.0,169.55,128.95
2017,11,15,14,30,6.0,175.0,1.5,27.0,179.0,169.01,128.77
2017,11,15,14,45,9.5,170.0,1.35,27.0,175.0,167.43,127.9
2017,11,15,15,0,13.0,165.0,1.2,27.0,171.0,165.79,126.97
2017,11,15,15,15,9.5,150.0,1.1,26.5,154.0,148.44,113.77
2017,11,15,15,30,6.0,135.0,1.0,26.0,137.0,131.51,100.77
2017,11,15,15,45,276.5,109.0,0.9,26.0,191.5,297.5,235.0
2017,11,15,16,0,547.0,83.0,0.8,26.0,246.0,421.72,327.78
2017,11,15,16,15,486.0,74.0,0.75,25.0,199.0,350.01,270.96
2017,11,15,16,30,425.0,65.0,0.7,24.0,152.0,281.64,216.17
2017,11,15,16,45,331.0,52.0,0.65,23.5,108.0,205.48,153.64
2017,11,15,17,0,237.0,39.0,0.6,23.0,64.0,140.3,98.01
2017,11,15,17,15,118.5,19.5,0.65,22.5,32.0,63.74,9.93
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,115.0,17.5,0.5,18.0,28.5,57.88,0.0
2017,11,16,7,30,230.0,35.0,0.6,18.0,57.0,131.34,91.11
2017,11,16,7,45,334.0,46.5,0.7,18.5,100.0,197.12,149.76
2017,11,16,8,0,438.0,58.0,0.8,19.0,143.0,278.23,217.97
2017,11,16,8,15,501.0,66.0,0.95,19.5,190.0,344.45,273.64
2017,11,16,8,30,564.0,74.0,1.1,20.0,237.0,416.37,332.12
2017,11,16,8,45,605.0,80.5,1.3,20.5,282.5,478.6,381.57
2017,11,16,9,0,646.0,87.0,1.5,21.0,328.0,543.37,431.44
2017,11,16,9,15,676.0,91.5,1.6,21.5,370.5,600.25,473.49
2017,11,16,9,30,706.0,96.0,1.7,22.0,413.0,657.79,514.44
2017,11,16,9,45,729.0,98.5,1.85,22.5,450.5,707.75,548.48
2017,11,16,10,0,752.0,101.0,2.0,23.0,488.0,757.05,581.59
2017,11,16,10,15,767.0,104.0,2.1,23.5,519.5,795.02,605.99
2017,11,16,10,30,782.0,107.0,2.2,24.0,551.0,835.2,631.76
2017,11,16,10,45,795.0,107.5,2.35,24.5,576.0,868.58,653.08
2017,11,16,11,0,808.0,108.0,2.5,25.0,601.0,899.48,672.7
2017,11,16,11,15,447.0,201.5,2.55,25.0,476.0,678.26,516.79
2017,11,16,11,30,86.0,295.0,2.6,25.0,351.0,391.61,299.55
2017,11,16,11,45,198.0,295.5,2.65,25.5,424.5,519.78,397.96
2017,11,16,12,0,310.0,296.0,2.7,26.0,498.0,649.92,492.39
2017,11,16,12,15,336.0,290.0,2.7,26.0,509.5,669.15,505.79
2017,11,16,12,30,362.0,284.0,2.7,26.0,521.0,686.98,518.97
2017,11,16,12,45,583.5,201.5,2.7,26.5,577.5,824.02,618.81
2017,11,16,13,0,805.0,119.0,2.7,27.0,634.0,938.51,694.01
2017,11,16,13,15,535.0,200.0,2.65,27.0,538.5,761.53,572.35
2017,11,16,13,30,265.0,281.0,2.6,27.0,443.0,575.6,435.96
2017,11,16,13,45,525.5,194.0,2.6,27.5,500.5,723.49,548.27
2017,11,16,14,0,786.0,107.0,2.6,28.0,558.0,842.59,630.35
2017,11,16,14,15,772.0,105.0,2.6,28.0,527.0,804.72,604.65
2017,11,16,14,30,758.0,103.0,2.6,28.0,496.0,769.08,581.61
2017,11,16,14,45,735.0,100.5,2.6,28.0,458.5,719.85,548.77
2017,11,16,15,0,712.0,98.0,2.6,28.0,421.0,669.88,514.98
2017,11,16,15,15,683.5,93.5,2.5,27.5,379.0,613.27,475.51
2017,11,16,15,30,655.0,89.0,2.4,27.0,337.0,557.12,434.66
2017,11,16,15,45,612.5,83.0,2.3,27.0,291.0,491.5,384.63
2017,11,16,16,0,570.0,77.0,2.2,27.0,245.0,428.46,335.13
2017,11,16,16,15,510.0,69.0,1.9,26.0,198.5,357.33,278.67
2017,11,16,16,30,450.0,61.0,1.6,25.0,152.0,291.45,224.51
2017,11,16,16,45,359.0,48.5,1.35,24.5,108.0,214.63,160.52
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,147.45,102.38
2017,11,16,17,15,134.0,18.0,1.15,23.5,32.0,66.08,6.02
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,119.0,17.0,3.35,19.0,28.0,58.0,0.0
2017,11,17,7,30,238.0,34.0,3.5,19.0,56.0,132.92,91.12
2017,11,17,7,45,340.5,46.5,3.7,19.5,99.5,201.04,153.22
2017,11,17,8,0,443.0,59.0,3.9,20.0,143.0,281.01,221.97
2017,11,17,8,15,507.0,67.0,4.2,20.5,190.5,348.05,279.77
2017,11,17,8,30,571.0,75.0,4.5,21.0,238.0,420.81,340.8
2017,11,17,8,45,619.0,80.0,4.85,22.0,285.0,485.9,393.56
2017,11,17,9,0,667.0,85.0,5.2,23.0,332.0,554.09,447.15
2017,11,17,9,15,333.5,113.0,5.35,23.5,236.5,378.92,306.45
2017,11,17,9,30,0.0,141.0,5.5,24.0,141.0,131.35,101.33
2017,11,17,9,45,1.5,153.0,5.7,24.5,154.0,143.86,111.18
2017,11,17,10,0,3.0,165.0,5.9,25.0,167.0,156.58,120.9
2017,11,17,10,15,404.0,133.5,5.95,25.5,362.0,516.02,412.22
2017,11,17,10,30,805.0,102.0,6.0,26.0,557.0,848.78,658.82
2017,11,17,10,45,819.5,102.0,6.05,26.5,582.5,883.46,679.89
2017,11,17,11,0,834.0,102.0,6.1,27.0,608.0,915.64,700.46
2017,11,17,11,15,840.0,103.0,6.05,27.0,624.5,938.27,715.16
2017,11,17,11,30,846.0,104.0,6.0,27.0,641.0,957.72,727.74
2017,11,17,11,45,837.0,109.5,6.0,27.5,647.0,964.68,730.54
2017,11,17,12,0,828.0,115.0,6.0,28.0,653.0,967.95,731.01
2017,11,17,12,15,590.0,200.0,5.95,28.0,583.5,832.88,635.89
2017,11,17,12,30,352.0,285.0,5.9,28.0,514.0,678.4,519.03
2017,11,17,12,45,593.0,197.0,5.85,28.5,577.0,827.73,632.13
2017,11,17,13,0,834.0,109.0,5.8,29.0,640.0,954.22,718.76
2017,11,17,13,15,828.0,108.0,5.7,29.0,624.0,935.58,705.2
2017,11,17,13,30,822.0,107.0,5.6,29.0,608.0,913.79,690.36
2017,11,17,13,45,816.5,103.5,5.6,29.0,584.5,886.48,672.35
2017,11,17,14,0,811.0,100.0,5.6,29.0,561.0,856.29,652.34
2017,11,17,14,15,797.0,97.5,5.5,29.0,530.5,817.25,625.53
2017,11,17,14,30,783.0,95.0,5.4,29.0,500.0,776.17,597.18
2017,11,17,14,45,759.0,93.5,5.35,29.0,462.0,726.57,562.68
2017,11,17,15,0,735.0,92.0,5.3,29.0,424.0,679.93,529.96
2017,11,17,15,15,707.0,87.5,5.15,28.5,381.5,622.85,489.27
2017,11,17,15,30,679.0,83.0,5.0,28.0,339.0,566.16,446.84
2017,11,17,15,45,644.0,76.5,4.9,28.0,294.0,503.57,398.0
2017,11,17,16,0,609.0,70.0,4.8,28.0,249.0,442.82,349.22
2017,11,17,16,15,550.0,62.5,4.45,27.0,201.5,370.93,291.18
2017,11,17,16,30,491.0,55.0,4.1,26.0,154.0,304.24,235.55
2017,11,17,16,45,402.0,44.0,3.75,25.5,109.5,227.61,170.68
2017,11,17,17,0,313.0,33.0,3.4,25.0,65.0,160.89,111.49
2017,11,17,17,15,156.5,16.5,3.4,24.5,32.5,72.42,1.98
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.5,17.5,3.45,19.0,26.5,43.65,0.0
2017,11,18,7,30,207.0,35.0,3.5,19.0,53.0,124.33,84.09
2017,11,18,7,45,310.5,48.5,3.6,19.5,96.5,190.59,144.94
2017,11,18,8,0,414.0,62.0,3.7,20.0,140.0,269.16,212.37
2017,11,18,8,15,479.0,72.0,3.85,20.5,187.5,338.69,271.9
2017,11,18,8,30,544.0,82.0,4.0,21.0,235.0,412.77,333.52
2017,11,18,8,45,602.0,85.5,4.2,22.0,282.5,481.18,388.38
2017,11,18,9,0,660.0,89.0,4.4,23.0,330.0,553.46,444.46
2017,11,18,9,15,691.5,93.5,4.6,23.5,373.5,611.98,489.27
2017,11,18,9,30,723.0,98.0,4.8,24.0,417.0,671.24,533.21
2017,11,18,9,45,762.5,95.5,5.05,24.5,459.0,728.64,574.12
2017,11,18,10,0,802.0,93.0,5.3,25.0,501.0,782.87,612.15
2017,11,18,10,15,817.5,95.5,5.85,25.0,533.5,826.3,644.62
2017,11,18,10,30,833.0,98.0,6.4,25.0,566.0,867.75,675.67
2017,11,18,10,45,853.0,96.0,6.95,25.5,593.5,905.67,702.74
2017,11,18,11,0,873.0,94.0,7.5,26.0,621.0,941.2,728.02
2017,11,18,11,15,880.5,95.0,7.75,25.5,639.0,956.34,740.42
2017,11,18,11,30,888.0,96.0,8.0,25.0,657.0,977.55,757.46
2017,11,18,11,45,901.0,92.5,8.25,25.0,668.5,995.35,770.69
2017,11,18,12,0,914.0,89.0,8.5,25.0,680.0,1009.71,781.63
2017,11,18,12,15,915.0,89.0,8.5,24.5,681.0,1012.96,785.37
2017,11,18,12,30,916.0,89.0,8.5,24.0,682.0,1012.5,786.66
2017,11,18,12,45,918.5,87.0,8.5,24.0,675.0,1007.35,783.21
2017,11,18,13,0,921.0,85.0,8.5,24.0,668.0,998.45,777.26
2017,11,18,13,15,916.0,84.0,8.4,23.5,652.0,979.93,765.64
2017,11,18,13,30,911.0,83.0,8.3,23.0,636.0,957.96,751.63
2017,11,18,13,45,906.0,80.5,8.25,23.0,612.5,930.83,732.63
2017,11,18,14,0,901.0,78.0,8.2,23.0,589.0,900.53,711.35
2017,11,18,14,15,888.5,76.5,8.1,22.5,557.5,862.02,685.17
2017,11,18,14,30,876.0,75.0,8.0,22.0,526.0,821.14,657.02
2017,11,18,14,45,861.0,72.5,7.95,22.0,488.0,774.95,623.46
2017,11,18,15,0,846.0,70.0,7.9,22.0,450.0,733.36,593.13
2017,11,18,15,15,821.5,67.0,7.8,21.5,406.5,676.24,551.34
2017,11,18,15,30,797.0,64.0,7.7,21.0,363.0,618.85,507.59
2017,11,18,15,45,765.0,59.5,7.6,20.5,315.5,555.14,456.35
2017,11,18,16,0,733.0,55.0,7.5,20.0,268.0,492.64,404.35
2017,11,18,16,15,678.0,49.5,7.25,19.5,218.0,418.83,341.23
2017,11,18,16,30,623.0,44.0,7.0,19.0,168.0,349.45,279.78
2017,11,18,16,45,536.0,36.0,6.75,18.5,120.5,269.56,208.58
2017,11,18,17,0,449.0,28.0,6.5,18.0,73.0,198.8,141.51
2017,11,18,17,15,224.5,14.0,6.3,17.5,36.5,88.61,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
