Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.7,10.0,16.5,33.45,0.0
2017,11,29,7,30,182.0,22.0,3.8,10.0,33.0,94.0,28.01
2017,11,29,7,45,309.0,34.5,3.95,10.5,74.0,172.96,130.62
2017,11,29,8,0,436.0,47.0,4.1,11.0,115.0,259.34,208.63
2017,11,29,8,15,510.5,55.5,4.2,11.5,162.0,330.03,272.38
2017,11,29,8,30,585.0,64.0,4.3,12.0,209.0,407.72,340.33
2017,11,29,8,45,637.0,69.0,4.4,13.0,256.0,474.67,396.93
2017,11,29,9,0,689.0,74.0,4.5,14.0,303.0,545.16,454.31
2017,11,29,9,15,721.5,78.5,4.4,14.5,346.5,604.88,501.39
2017,11,29,9,30,754.0,83.0,4.3,15.0,390.0,661.77,544.01
2017,11,29,9,45,779.0,85.5,4.2,16.0,429.5,714.76,580.39
2017,11,29,10,0,804.0,88.0,4.1,17.0,469.0,767.11,615.44
2017,11,29,10,15,820.0,90.5,4.0,17.5,501.5,810.98,644.55
2017,11,29,10,30,836.0,93.0,3.9,18.0,534.0,852.98,671.81
2017,11,29,10,45,848.5,94.0,3.8,18.5,560.0,887.93,693.6
2017,11,29,11,0,861.0,95.0,3.7,19.0,586.0,920.3,713.31
2017,11,29,11,15,868.5,96.0,3.6,19.0,604.0,945.22,729.02
2017,11,29,11,30,876.0,97.0,3.5,19.0,622.0,966.99,742.56
2017,11,29,11,45,882.0,96.5,3.45,19.5,632.5,982.19,750.54
2017,11,29,12,0,888.0,96.0,3.4,20.0,643.0,993.92,756.3
2017,11,29,12,15,889.0,96.0,3.3,20.0,644.5,987.75,751.07
2017,11,29,12,30,890.0,96.0,3.2,20.0,646.0,988.1,750.62
2017,11,29,12,45,890.0,95.0,3.15,20.5,639.5,982.72,745.34
2017,11,29,13,0,890.0,94.0,3.1,21.0,633.0,973.79,737.89
2017,11,29,13,15,884.5,93.0,3.0,21.0,618.0,965.79,732.3
2017,11,29,13,30,879.0,92.0,2.9,21.0,603.0,944.6,717.88
2017,11,29,13,45,873.5,89.5,2.85,21.5,580.5,918.35,699.25
2017,11,29,14,0,868.0,87.0,2.8,22.0,558.0,889.03,678.65
2017,11,29,14,15,855.0,85.0,2.65,22.0,528.0,851.02,652.63
2017,11,29,14,30,842.0,83.0,2.5,22.0,498.0,810.71,624.96
2017,11,29,14,45,827.0,79.5,2.45,22.0,461.5,764.98,593.94
2017,11,29,15,0,812.0,76.0,2.4,22.0,425.0,717.63,561.37
2017,11,29,15,15,785.5,72.5,2.15,21.5,383.0,660.77,521.22
2017,11,29,15,30,759.0,69.0,1.9,21.0,341.0,603.82,479.16
2017,11,29,15,45,723.5,64.0,1.7,21.0,295.0,539.85,429.2
2017,11,29,16,0,688.0,59.0,1.5,21.0,249.0,477.36,378.87
2017,11,29,16,15,627.0,53.0,1.3,20.0,200.5,405.83,321.1
2017,11,29,16,30,566.0,47.0,1.1,19.0,152.0,336.34,262.81
2017,11,29,16,45,466.0,37.5,0.95,18.0,106.5,252.66,191.91
2017,11,29,17,0,366.0,28.0,0.8,17.0,61.0,180.0,123.0
2017,11,29,17,15,183.0,14.0,0.8,16.5,30.5,78.58,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.05,9.5,16.0,35.71,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,99.04,20.35
2017,11,30,7,45,325.0,33.0,1.35,11.0,72.5,176.97,131.98
2017,11,30,8,0,446.0,45.0,1.5,12.0,113.0,260.9,207.13
2017,11,30,8,15,519.5,53.5,1.55,12.5,160.0,331.41,269.37
2017,11,30,8,30,593.0,62.0,1.6,13.0,207.0,408.85,335.29
2017,11,30,8,45,638.5,68.0,1.65,13.5,253.0,473.45,388.82
2017,11,30,9,0,684.0,74.0,1.7,14.0,299.0,541.0,442.65
2017,11,30,9,15,716.5,78.0,1.5,15.0,342.5,599.85,485.48
2017,11,30,9,30,749.0,82.0,1.3,16.0,386.0,655.92,523.33
2017,11,30,9,45,429.0,145.0,1.1,17.5,323.0,514.02,409.08
2017,11,30,10,0,109.0,208.0,0.9,19.0,260.0,306.02,242.05
2017,11,30,10,15,184.0,220.0,0.95,19.5,314.0,399.07,315.58
2017,11,30,10,30,259.0,232.0,1.0,20.0,368.0,498.49,389.47
2017,11,30,10,45,236.5,247.0,1.1,21.0,375.5,486.56,377.99
2017,11,30,11,0,214.0,262.0,1.2,22.0,383.0,488.83,377.6
2017,11,30,11,15,271.5,261.5,1.1,22.0,420.0,562.74,431.23
2017,11,30,11,30,329.0,261.0,1.0,22.0,457.0,620.59,471.76
2017,11,30,11,45,251.0,276.5,0.95,22.5,427.5,568.28,430.62
2017,11,30,12,0,173.0,292.0,0.9,23.0,398.0,495.24,375.74
2017,11,30,12,15,239.0,284.0,0.85,23.0,431.0,549.82,416.84
2017,11,30,12,30,305.0,276.0,0.8,23.0,464.0,622.46,468.16
2017,11,30,12,45,327.5,268.0,0.8,23.5,468.0,633.12,474.63
2017,11,30,13,0,350.0,260.0,0.8,24.0,472.0,642.19,480.71
2017,11,30,13,15,602.0,178.5,0.75,24.0,532.0,804.29,595.34
2017,11,30,13,30,854.0,97.0,0.7,24.0,592.0,927.4,672.63
2017,11,30,13,45,845.5,95.0,0.7,24.0,569.5,899.65,653.97
2017,11,30,14,0,837.0,93.0,0.7,24.0,547.0,869.05,635.66
2017,11,30,14,15,513.0,156.5,0.75,24.0,430.0,640.44,483.56
2017,11,30,14,30,189.0,220.0,0.8,24.0,313.0,401.92,309.22
2017,11,30,14,45,470.0,154.0,0.85,24.0,361.5,568.53,439.22
2017,11,30,15,0,751.0,88.0,0.9,24.0,410.0,690.24,527.55
2017,11,30,15,15,722.0,84.0,0.9,23.5,368.5,633.44,488.22
2017,11,30,15,30,693.0,80.0,0.9,23.0,327.0,576.97,448.52
2017,11,30,15,45,651.5,74.5,0.95,22.5,281.5,511.69,401.08
2017,11,30,16,0,610.0,69.0,1.0,22.0,236.0,448.69,353.21
2017,11,30,16,15,547.0,61.0,1.0,21.0,189.5,374.44,294.88
2017,11,30,16,30,484.0,53.0,1.0,20.0,143.0,305.61,238.32
2017,11,30,16,45,385.5,42.0,1.0,19.0,99.5,225.14,170.85
2017,11,30,17,0,287.0,31.0,1.0,18.0,56.0,155.49,105.94
2017,11,30,17,15,143.5,15.5,1.1,17.5,28.0,56.43,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.8,9.5,14.0,26.65,0.0
2017,12,1,7,30,134.0,21.0,0.9,10.0,28.0,75.83,5.73
2017,12,1,7,45,250.5,36.5,1.05,11.0,67.5,152.3,112.75
2017,12,1,8,0,367.0,52.0,1.2,12.0,107.0,233.06,184.73
2017,12,1,8,15,441.5,62.5,1.2,12.5,152.5,302.43,245.42
2017,12,1,8,30,516.0,73.0,1.2,13.0,198.0,378.74,309.94
2017,12,1,8,45,570.0,79.5,1.2,13.5,244.0,445.49,364.71
2017,12,1,9,0,624.0,86.0,1.2,14.0,290.0,515.98,420.29
2017,12,1,9,15,658.5,91.5,1.35,15.0,333.0,575.52,465.55
2017,12,1,9,30,693.0,97.0,1.5,16.0,376.0,636.2,510.25
2017,12,1,9,45,720.0,100.0,1.7,17.5,414.5,689.02,546.31
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,741.55,580.89
2017,12,1,10,15,764.0,106.0,1.95,19.5,485.0,785.17,609.43
2017,12,1,10,30,781.0,109.0,2.0,20.0,517.0,827.2,636.53
2017,12,1,10,45,795.0,110.0,2.1,21.0,543.0,857.02,654.1
2017,12,1,11,0,809.0,111.0,2.2,22.0,569.0,889.8,673.64
2017,12,1,11,15,816.5,112.5,2.2,22.0,586.5,914.54,689.26
2017,12,1,11,30,824.0,114.0,2.2,22.0,604.0,936.3,702.98
2017,12,1,11,45,845.5,107.0,2.25,22.5,617.0,958.36,716.13
2017,12,1,12,0,867.0,100.0,2.3,23.0,630.0,977.12,727.14
2017,12,1,12,15,867.5,100.0,2.3,23.0,631.5,980.7,729.16
2017,12,1,12,30,868.0,100.0,2.3,23.0,633.0,980.75,729.18
2017,12,1,12,45,865.5,99.5,2.3,23.5,626.0,973.76,723.35
2017,12,1,13,0,863.0,99.0,2.3,24.0,619.0,963.28,715.48
2017,12,1,13,15,857.0,98.0,2.3,24.0,604.0,945.49,704.33
2017,12,1,13,30,851.0,97.0,2.3,24.0,589.0,924.47,691.19
2017,12,1,13,45,841.0,95.5,2.3,24.0,566.0,896.13,673.21
2017,12,1,14,0,831.0,94.0,2.3,24.0,543.0,865.02,653.38
2017,12,1,14,15,817.5,91.5,2.25,24.0,513.0,827.15,628.42
2017,12,1,14,30,804.0,89.0,2.2,24.0,483.0,787.14,601.85
2017,12,1,14,45,780.5,87.5,2.2,24.0,446.5,738.5,569.29
2017,12,1,15,0,757.0,86.0,2.2,24.0,410.0,688.88,535.54
2017,12,1,15,15,728.5,82.0,1.95,23.5,368.5,636.12,498.42
2017,12,1,15,30,700.0,78.0,1.7,23.0,327.0,579.8,456.32
2017,12,1,15,45,660.0,72.5,1.5,22.5,282.0,515.21,407.06
2017,12,1,16,0,620.0,67.0,1.3,22.0,237.0,452.75,357.82
2017,12,1,16,15,558.0,59.5,1.2,21.0,190.5,379.13,299.24
2017,12,1,16,30,496.0,52.0,1.1,20.0,144.0,310.79,242.56
2017,12,1,16,45,397.0,41.0,1.05,19.5,100.5,229.43,173.83
2017,12,1,17,0,298.0,30.0,1.0,19.0,57.0,159.01,107.79
2017,12,1,17,15,149.0,15.0,1.05,18.5,28.5,57.8,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,7,15,84.5,10.0,1.65,11.5,14.0,30.56,0.0
2017,12,2,7,30,169.0,20.0,1.9,12.0,28.0,85.35,0.0
2017,12,2,7,45,293.0,33.0,2.2,12.5,67.5,164.19,120.17
2017,12,2,8,0,417.0,46.0,2.5,13.0,107.0,248.17,196.43
2017,12,2,8,15,341.5,68.5,2.55,13.5,131.0,259.56,211.24
2017,12,2,8,30,266.0,91.0,2.6,14.0,155.0,254.25,209.66
2017,12,2,8,45,301.0,103.5,2.65,15.0,190.0,301.35,249.61
2017,12,2,9,0,336.0,116.0,2.7,16.0,225.0,363.69,300.22
2017,12,2,9,15,531.0,102.0,2.85,17.0,301.5,500.09,410.07
2017,12,2,9,30,726.0,88.0,3.0,18.0,378.0,648.24,524.26
2017,12,2,9,45,751.5,91.0,3.15,19.0,417.0,701.02,560.16
2017,12,2,10,0,777.0,94.0,3.3,20.0,456.0,749.1,592.41
2017,12,2,10,15,794.0,97.0,3.3,20.5,488.5,793.62,621.94
2017,12,2,10,30,811.0,100.0,3.3,21.0,521.0,836.42,649.78
2017,12,2,10,45,823.0,101.5,3.3,21.5,547.0,871.07,671.51
2017,12,2,11,0,835.0,103.0,3.3,22.0,573.0,903.2,691.34
2017,12,2,11,15,842.5,104.0,3.25,22.5,591.0,927.86,705.56
2017,12,2,11,30,850.0,105.0,3.2,23.0,609.0,949.45,717.7
2017,12,2,11,45,866.0,101.0,3.2,23.5,621.0,969.96,729.49
2017,12,2,12,0,882.0,97.0,3.2,24.0,633.0,987.17,739.11
2017,12,2,12,15,882.0,97.0,3.15,24.0,635.0,990.4,740.57
2017,12,2,12,30,882.0,97.0,3.1,24.0,637.0,990.05,739.92
2017,12,2,12,45,878.5,97.0,3.05,24.0,630.0,982.75,734.84
2017,12,2,13,0,875.0,97.0,3.0,24.0,623.0,971.94,727.63
2017,12,2,13,15,869.5,96.0,2.95,24.0,607.5,954.57,716.21
2017,12,2,13,30,864.0,95.0,2.9,24.0,592.0,933.92,702.74
2017,12,2,13,45,853.5,93.5,2.9,24.0,569.0,904.98,684.13
2017,12,2,14,0,843.0,92.0,2.9,24.0,546.0,873.25,663.63
2017,12,2,14,15,829.0,90.0,2.85,24.0,516.0,835.34,638.44
2017,12,2,14,30,815.0,88.0,2.8,24.0,486.0,795.26,611.59
2017,12,2,14,45,801.5,78.5,2.75,24.0,446.0,744.72,577.05
2017,12,2,15,0,788.0,69.0,2.7,24.0,406.0,692.4,540.78
2017,12,2,15,15,739.5,74.0,2.5,23.5,365.0,631.47,497.82
2017,12,2,15,30,691.0,79.0,2.3,23.0,324.0,575.63,456.09
2017,12,2,15,45,653.0,73.0,2.15,23.0,279.5,512.13,406.71
2017,12,2,16,0,615.0,67.0,2.0,23.0,235.0,450.59,357.38
2017,12,2,16,15,554.0,59.5,1.75,22.0,189.0,377.74,298.65
2017,12,2,16,30,493.0,52.0,1.5,21.0,143.0,310.07,241.99
2017,12,2,16,45,396.0,41.0,1.25,20.0,100.0,229.63,173.95
2017,12,2,17,0,299.0,30.0,1.0,19.0,57.0,159.88,108.35
2017,12,2,17,15,149.5,15.0,1.0,18.5,28.5,58.16,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,8.0,1.15,14.5,8.0,7.28,0.0
2017,12,3,7,30,0.0,16.0,1.4,15.0,16.0,14.32,0.0
2017,12,3,7,45,47.5,35.0,1.7,15.5,42.0,61.58,42.03
2017,12,3,8,0,95.0,54.0,2.0,16.0,68.0,105.02,80.65
2017,12,3,8,15,120.5,74.0,2.0,16.5,98.5,144.12,114.86
2017,12,3,8,30,146.0,94.0,2.0,17.0,129.0,185.64,150.53
2017,12,3,8,45,171.5,111.5,2.05,17.5,161.0,226.31,184.83
2017,12,3,9,0,197.0,129.0,2.1,18.0,193.0,280.33,228.99
2017,12,3,9,15,98.5,96.0,2.25,18.5,128.0,170.17,138.2
2017,12,3,9,30,0.0,63.0,2.4,19.0,63.0,55.66,41.04
2017,12,3,9,45,0.0,65.5,2.55,20.0,65.5,57.89,42.7
2017,12,3,10,0,0.0,68.0,2.7,21.0,68.0,60.12,44.25
2017,12,3,10,15,0.0,114.0,2.75,21.5,114.5,103.31,79.33
2017,12,3,10,30,0.0,160.0,2.8,22.0,161.0,149.4,116.06
2017,12,3,10,45,1.5,167.5,2.85,22.5,169.0,157.83,122.33
2017,12,3,11,0,3.0,175.0,2.9,23.0,177.0,166.43,128.77
2017,12,3,11,15,1.5,129.5,2.9,23.0,130.5,118.92,90.77
2017,12,3,11,30,0.0,84.0,2.9,23.0,84.0,74.42,54.92
2017,12,3,11,45,0.0,82.5,2.95,23.0,82.5,73.09,53.85
2017,12,3,12,0,0.0,81.0,3.0,23.0,81.0,71.76,52.75
2017,12,3,12,15,47.5,182.0,3.0,23.0,211.5,228.13,179.02
2017,12,3,12,30,95.0,283.0,3.0,23.0,342.0,391.69,305.53
2017,12,3,12,45,221.0,271.0,3.05,23.5,404.0,516.08,401.49
2017,12,3,13,0,347.0,259.0,3.1,24.0,466.0,638.33,492.8
2017,12,3,13,15,267.0,264.0,3.15,24.0,421.0,564.96,437.04
2017,12,3,13,30,187.0,269.0,3.2,24.0,376.0,475.54,369.72
2017,12,3,13,45,210.5,256.0,3.25,24.0,372.5,477.98,373.28
2017,12,3,14,0,234.0,243.0,3.3,24.0,369.0,478.81,375.2
2017,12,3,14,15,261.5,225.0,3.35,24.0,358.5,490.91,385.54
2017,12,3,14,30,289.0,207.0,3.4,24.0,348.0,484.2,381.92
2017,12,3,14,45,324.5,185.0,3.5,24.0,332.0,476.29,377.67
2017,12,3,15,0,360.0,163.0,3.6,24.0,316.0,464.86,370.49
2017,12,3,15,15,343.0,149.5,3.5,23.5,284.0,422.75,338.69
2017,12,3,15,30,326.0,136.0,3.4,23.0,252.0,381.27,306.77
2017,12,3,15,45,308.5,119.0,3.35,23.0,217.0,336.0,270.61
2017,12,3,16,0,291.0,102.0,3.3,23.0,182.0,291.77,234.38
2017,12,3,16,15,359.0,79.5,2.9,22.0,158.5,296.55,236.96
2017,12,3,16,30,427.0,57.0,2.5,21.0,135.0,284.97,224.18
2017,12,3,16,45,330.5,44.5,2.1,20.5,94.0,206.57,157.01
2017,12,3,17,0,234.0,32.0,1.7,20.0,53.0,138.93,93.97
2017,12,3,17,15,117.0,16.0,1.75,19.5,26.5,49.56,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,7,15,55.0,9.0,3.55,19.0,11.5,22.01,0.0
2017,12,4,7,30,110.0,18.0,3.7,19.0,23.0,62.87,0.0
2017,12,4,7,45,236.5,32.0,3.9,19.5,60.0,140.92,98.37
2017,12,4,8,0,363.0,46.0,4.1,20.0,97.0,224.0,172.58
2017,12,4,8,15,441.0,55.0,4.25,20.0,141.5,292.49,232.9
2017,12,4,8,30,519.0,64.0,4.4,20.0,186.0,368.38,298.23
2017,12,4,8,45,576.5,69.5,4.55,20.5,231.0,435.48,354.55
2017,12,4,9,0,634.0,75.0,4.7,21.0,276.0,506.78,412.52
2017,12,4,9,15,668.5,79.5,4.9,21.5,318.5,565.2,458.89
2017,12,4,9,30,703.0,84.0,5.1,22.0,361.0,624.82,504.98
2017,12,4,9,45,487.5,140.0,5.35,22.5,341.5,550.18,443.48
2017,12,4,10,0,272.0,196.0,5.6,23.0,322.0,449.34,360.34
2017,12,4,10,15,276.5,210.0,5.65,23.5,345.5,478.56,382.07
2017,12,4,10,30,281.0,224.0,5.7,24.0,369.0,507.25,402.74
2017,12,4,10,45,140.5,123.0,5.8,24.5,195.5,269.55,215.3
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,19.41,10.13
2017,12,4,11,15,8.0,119.0,5.8,25.5,124.0,114.73,87.16
2017,12,4,11,30,16.0,216.0,5.7,26.0,226.0,221.04,170.85
2017,12,4,11,45,82.0,252.0,5.6,26.5,302.0,341.56,265.8
2017,12,4,12,0,148.0,288.0,5.5,27.0,378.0,466.95,361.49
2017,12,4,12,15,495.0,194.0,5.4,27.0,495.0,727.93,563.47
2017,12,4,12,30,842.0,100.0,5.3,27.0,612.0,954.17,723.57
2017,12,4,12,45,551.5,187.5,5.2,27.0,521.5,772.24,593.45
2017,12,4,13,0,261.0,275.0,5.1,27.0,431.0,575.81,443.55
2017,12,4,13,15,272.5,266.0,4.95,27.0,425.5,572.68,442.35
2017,12,4,13,30,284.0,257.0,4.8,27.0,420.0,568.21,439.45
2017,12,4,13,45,284.5,246.0,4.7,27.5,404.0,549.95,425.49
2017,12,4,14,0,285.0,235.0,4.6,28.0,388.0,530.67,410.87
2017,12,4,14,15,538.0,160.5,4.45,28.0,429.5,667.32,517.55
2017,12,4,14,30,791.0,86.0,4.3,28.0,471.0,773.78,595.05
2017,12,4,14,45,770.0,83.5,4.15,28.0,435.5,726.71,561.41
2017,12,4,15,0,749.0,81.0,4.0,28.0,400.0,678.55,527.54
2017,12,4,15,15,721.0,77.5,3.7,27.5,359.5,626.91,491.16
2017,12,4,15,30,693.0,74.0,3.4,27.0,319.0,572.15,450.35
2017,12,4,15,45,652.5,69.0,3.1,26.5,275.0,508.38,401.33
2017,12,4,16,0,612.0,64.0,2.8,26.0,231.0,446.8,352.48
2017,12,4,16,15,550.0,57.0,2.4,25.0,185.5,374.25,293.98
2017,12,4,16,30,488.0,50.0,2.0,24.0,140.0,306.97,237.77
2017,12,4,16,45,389.5,40.0,1.65,23.5,97.5,227.16,170.29
2017,12,4,17,0,291.0,30.0,1.3,23.0,55.0,158.07,105.66
2017,12,4,17,15,145.5,15.0,1.35,22.5,27.5,57.39,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.64,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.03,0.0
2017,12,5,7,45,0.0,23.0,6.15,11.0,23.0,20.28,10.21
2017,12,5,8,0,0.0,38.0,6.3,11.0,38.0,34.65,23.58
2017,12,5,8,15,0.0,56.5,6.35,11.0,56.5,52.92,39.74
2017,12,5,8,30,0.0,75.0,6.4,11.0,75.0,71.01,55.67
2017,12,5,8,45,1.0,93.0,6.5,11.0,93.5,89.05,71.4
2017,12,5,9,0,2.0,111.0,6.6,11.0,112.0,107.22,87.04
2017,12,5,9,15,22.0,134.0,6.55,11.0,143.0,143.87,118.77
2017,12,5,9,30,42.0,157.0,6.5,11.0,174.0,193.75,161.43
2017,12,5,9,45,65.0,178.0,6.5,11.5,207.0,235.6,196.63
2017,12,5,10,0,88.0,199.0,6.5,12.0,240.0,279.26,232.88
2017,12,5,10,15,65.5,205.5,6.5,12.5,237.5,269.22,222.96
2017,12,5,10,30,43.0,212.0,6.5,13.0,235.0,257.91,212.05
2017,12,5,10,45,43.5,223.5,6.5,13.5,247.5,271.75,222.67
2017,12,5,11,0,44.0,235.0,6.5,14.0,260.0,285.69,233.28
2017,12,5,11,15,45.0,242.5,6.45,14.0,268.5,295.38,240.87
2017,12,5,11,30,46.0,250.0,6.4,14.0,277.0,305.16,248.55
2017,12,5,11,45,23.0,175.5,6.4,14.5,189.0,197.4,159.54
2017,12,5,12,0,0.0,101.0,6.4,15.0,101.0,89.99,69.67
2017,12,5,12,15,0.0,101.5,6.35,15.0,101.5,90.45,70.08
2017,12,5,12,30,0.0,102.0,6.3,15.0,102.0,90.93,70.48
2017,12,5,12,45,0.0,101.0,6.25,15.5,101.0,89.99,69.58
2017,12,5,13,0,0.0,100.0,6.2,16.0,100.0,89.06,68.71
2017,12,5,13,15,0.0,114.5,6.15,16.0,114.5,102.92,80.25
2017,12,5,13,30,0.0,129.0,6.1,16.0,129.0,117.11,92.06
2017,12,5,13,45,0.0,119.5,6.1,16.5,119.5,107.99,84.46
2017,12,5,14,0,0.0,110.0,6.1,17.0,110.0,98.94,76.94
2017,12,5,14,15,32.5,159.5,6.1,17.0,175.5,187.74,151.61
2017,12,5,14,30,65.0,209.0,6.1,17.0,241.0,273.13,222.37
2017,12,5,14,45,62.0,194.0,6.1,17.0,223.0,252.62,205.86
2017,12,5,15,0,59.0,179.0,6.1,17.0,205.0,232.38,189.62
2017,12,5,15,15,56.0,161.5,6.05,16.5,184.0,209.37,171.25
2017,12,5,15,30,53.0,144.0,6.0,16.0,163.0,186.68,152.87
2017,12,5,15,45,47.0,125.0,6.0,15.5,140.5,160.58,131.25
2017,12,5,16,0,41.0,106.0,6.0,15.0,118.0,135.1,109.76
2017,12,5,16,15,32.0,86.5,5.75,14.5,94.5,108.0,86.47
2017,12,5,16,30,23.0,67.0,5.5,14.0,71.0,81.75,63.6
2017,12,5,16,45,11.5,47.5,5.3,14.0,49.5,51.1,36.84
2017,12,5,17,0,0.0,28.0,5.1,14.0,28.0,26.4,14.59
2017,12,5,17,15,0.0,14.0,5.05,13.5,14.0,12.73,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.75,5.0,0.5,0.44,0.0
2017,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.88,0.0
2017,12,6,8,15,0.0,1.5,3.7,5.0,1.5,1.31,0.0
2017,12,6,8,30,0.0,2.0,3.7,5.0,2.0,1.75,0.0
2017,12,6,8,45,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2017,12,6,9,0,0.0,4.0,3.7,5.0,4.0,3.51,0.0
2017,12,6,9,15,0.0,38.5,3.75,5.0,38.5,33.94,24.48
2017,12,6,9,30,0.0,73.0,3.8,5.0,73.0,64.56,51.37
2017,12,6,9,45,0.0,68.5,3.85,5.0,68.5,60.56,47.73
2017,12,6,10,0,0.0,64.0,3.9,5.0,64.0,56.57,44.12
2017,12,6,10,15,0.0,64.5,3.9,5.0,64.5,57.02,44.42
2017,12,6,10,30,0.0,65.0,3.9,5.0,65.0,57.48,44.72
2017,12,6,10,45,0.0,107.5,3.9,5.0,107.5,96.53,78.46
2017,12,6,11,0,0.0,150.0,3.9,5.0,150.0,138.31,114.13
2017,12,6,11,15,0.0,137.5,3.95,5.0,137.5,125.52,103.01
2017,12,6,11,30,0.0,125.0,4.0,5.0,125.0,113.09,92.3
2017,12,6,11,45,0.0,135.5,4.1,5.5,135.5,123.27,100.76
2017,12,6,12,0,0.0,146.0,4.2,6.0,146.0,133.55,109.25
2017,12,6,12,15,0.0,128.5,4.3,6.0,128.5,116.33,94.58
2017,12,6,12,30,0.0,111.0,4.4,6.0,111.0,99.48,80.22
2017,12,6,12,45,0.0,121.0,4.55,6.5,121.0,109.09,88.31
2017,12,6,13,0,0.0,131.0,4.7,7.0,131.0,118.86,96.5
2017,12,6,13,15,0.0,115.0,4.75,7.0,115.0,103.41,83.42
2017,12,6,13,30,0.0,99.0,4.8,7.0,99.0,88.2,70.5
2017,12,6,13,45,0.0,64.0,4.85,7.0,64.0,56.61,43.44
2017,12,6,14,0,0.0,29.0,4.9,7.0,29.0,25.59,16.63
2017,12,6,14,15,0.0,19.5,4.85,7.0,19.5,17.19,9.36
2017,12,6,14,30,0.0,10.0,4.8,7.0,10.0,8.81,2.05
2017,12,6,14,45,6.0,82.0,4.8,7.0,84.5,77.34,62.07
2017,12,6,15,0,12.0,154.0,4.8,7.0,159.0,156.05,130.16
2017,12,6,15,15,8.0,139.5,4.7,6.5,143.0,138.76,115.56
2017,12,6,15,30,4.0,125.0,4.6,6.0,127.0,121.92,101.3
2017,12,6,15,45,2.0,108.5,4.6,6.0,109.5,104.58,86.29
2017,12,6,16,0,0.0,92.0,4.6,6.0,92.0,87.51,71.35
2017,12,6,16,15,0.0,74.0,4.35,5.5,74.0,70.02,55.97
2017,12,6,16,30,0.0,56.0,4.1,5.0,56.0,52.49,40.31
2017,12,6,16,45,0.0,39.0,3.95,5.0,39.0,35.93,25.28
2017,12,6,17,0,0.0,22.0,3.8,5.0,22.0,19.39,9.73
2017,12,6,17,15,0.0,11.0,3.6,5.0,11.0,9.68,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.73,0.0
2017,12,7,7,45,0.0,9.0,2.8,5.5,9.0,7.9,0.5
2017,12,7,8,0,0.0,15.0,2.8,6.0,15.0,13.18,5.66
2017,12,7,8,15,0.0,22.0,2.9,6.0,22.0,19.35,11.29
2017,12,7,8,30,0.0,29.0,3.0,6.0,29.0,25.53,16.89
2017,12,7,8,45,0.0,36.0,3.1,6.0,36.0,31.72,22.43
2017,12,7,9,0,0.0,43.0,3.2,6.0,43.0,37.92,27.92
2017,12,7,9,15,0.0,49.0,3.3,6.0,49.0,43.24,32.56
2017,12,7,9,30,0.0,55.0,3.4,6.0,55.0,48.56,37.17
2017,12,7,9,45,0.0,84.5,3.55,6.0,84.5,75.29,60.41
2017,12,7,10,0,0.0,114.0,3.7,6.0,114.0,103.99,85.09
2017,12,7,10,15,0.0,92.5,3.85,6.0,92.5,82.47,66.3
2017,12,7,10,30,0.0,71.0,4.0,6.0,71.0,62.81,49.16
2017,12,7,10,45,23.5,152.0,4.15,6.0,165.5,171.8,143.55
2017,12,7,11,0,47.0,233.0,4.3,6.0,260.0,286.37,240.06
2017,12,7,11,15,23.5,166.5,4.4,6.0,180.0,187.95,156.53
2017,12,7,11,30,0.0,100.0,4.5,6.0,100.0,89.11,71.42
2017,12,7,11,45,0.0,128.0,4.65,6.5,128.0,115.95,94.23
2017,12,7,12,0,0.0,156.0,4.8,7.0,156.0,143.56,117.4
2017,12,7,12,15,0.0,150.0,4.9,7.0,150.0,137.51,112.24
2017,12,7,12,30,0.0,144.0,5.0,7.0,144.0,131.56,107.21
2017,12,7,12,45,30.5,203.0,5.15,7.0,221.0,235.63,196.24
2017,12,7,13,0,61.0,262.0,5.3,7.0,298.0,334.16,278.94
2017,12,7,13,15,30.5,136.5,5.45,6.5,154.5,162.11,134.88
2017,12,7,13,30,0.0,11.0,5.6,6.0,11.0,9.7,2.8
2017,12,7,13,45,0.0,65.5,5.75,6.0,65.5,57.94,44.79
2017,12,7,14,0,0.0,120.0,5.9,6.0,120.0,108.72,88.71
2017,12,7,14,15,0.0,115.5,5.9,6.0,115.5,104.57,85.27
2017,12,7,14,30,0.0,111.0,5.9,6.0,111.0,100.48,81.91
2017,12,7,14,45,26.5,143.0,5.9,6.0,154.5,164.46,138.28
2017,12,7,15,0,53.0,175.0,5.9,6.0,198.0,223.26,189.63
2017,12,7,15,15,48.5,158.5,5.8,5.5,178.0,200.61,170.61
2017,12,7,15,30,44.0,142.0,5.7,5.0,158.0,178.44,151.84
2017,12,7,15,45,38.0,123.5,5.65,4.5,136.0,153.33,130.19
2017,12,7,16,0,32.0,105.0,5.6,4.0,114.0,128.85,108.73
2017,12,7,16,15,24.0,85.5,5.35,3.5,91.5,102.66,85.36
2017,12,7,16,30,16.0,66.0,5.1,3.0,69.0,71.95,57.74
2017,12,7,16,45,8.0,47.0,4.9,3.0,48.5,49.02,36.76
2017,12,7,17,0,0.0,28.0,4.7,3.0,28.0,26.35,15.41
2017,12,7,17,15,0.0,14.0,4.55,2.5,14.0,12.34,0.0
2017,12,7,17,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.75,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.01,0.0
2017,12,8,7,45,263.0,29.0,1.9,0.0,63.5,146.27,103.61
2017,12,8,8,0,526.0,36.0,2.0,0.0,105.0,274.01,223.73
2017,12,8,8,15,605.5,43.0,1.95,0.5,154.0,349.28,294.22
2017,12,8,8,30,685.0,50.0,1.9,1.0,203.0,431.69,368.21
2017,12,8,8,45,736.0,54.5,1.9,2.0,252.0,501.79,428.73
2017,12,8,9,0,787.0,59.0,1.9,3.0,301.0,575.09,489.04
2017,12,8,9,15,819.5,62.5,1.9,3.5,347.0,637.67,539.12
2017,12,8,9,30,852.0,66.0,1.9,4.0,393.0,700.87,586.35
2017,12,8,9,45,876.0,68.0,1.95,4.5,434.5,756.08,625.92
2017,12,8,10,0,900.0,70.0,2.0,5.0,476.0,803.46,658.82
2017,12,8,10,15,916.0,72.0,2.05,5.5,511.0,849.52,690.23
2017,12,8,10,30,932.0,74.0,2.1,6.0,546.0,893.56,719.7
2017,12,8,10,45,943.5,75.0,2.2,6.5,573.5,930.07,743.97
2017,12,8,11,0,955.0,76.0,2.3,7.0,601.0,963.77,766.17
2017,12,8,11,15,962.0,77.0,2.35,7.5,621.0,990.3,782.71
2017,12,8,11,30,969.0,78.0,2.4,8.0,641.0,1013.44,796.95
2017,12,8,11,45,970.5,79.5,2.5,8.5,651.5,1028.45,806.23
2017,12,8,12,0,972.0,81.0,2.6,9.0,662.0,1039.7,813.11
2017,12,8,12,15,972.5,81.0,2.65,9.0,664.5,1044.29,816.51
2017,12,8,12,30,973.0,81.0,2.7,9.0,667.0,1045.04,817.52
2017,12,8,12,45,971.0,81.0,2.75,9.5,661.0,1039.54,812.94
2017,12,8,13,0,969.0,81.0,2.8,10.0,655.0,1030.23,805.97
2017,12,8,13,15,963.5,80.0,2.9,10.0,640.0,1012.63,795.36
2017,12,8,13,30,958.0,79.0,3.0,10.0,625.0,991.46,782.35
2017,12,8,13,45,948.5,78.5,3.1,10.0,601.5,963.86,764.78
2017,12,8,14,0,939.0,78.0,3.2,10.0,578.0,933.14,744.91
2017,12,8,14,15,925.5,76.0,3.2,10.0,547.0,894.2,718.21
2017,12,8,14,30,912.0,74.0,3.2,10.0,516.0,852.8,689.53
2017,12,8,14,45,889.5,73.0,3.25,10.0,477.5,810.35,660.06
2017,12,8,15,0,867.0,72.0,3.3,10.0,439.0,759.0,623.37
2017,12,8,15,15,839.5,69.0,3.05,10.0,395.5,700.6,579.22
2017,12,8,15,30,812.0,66.0,2.8,10.0,352.0,641.98,533.72
2017,12,8,15,45,771.5,61.5,2.6,10.0,304.0,573.59,477.99
2017,12,8,16,0,731.0,57.0,2.4,10.0,256.0,506.95,421.99
2017,12,8,16,15,669.0,51.5,2.05,9.0,206.5,430.03,356.74
2017,12,8,16,30,607.0,46.0,1.7,8.0,157.0,357.79,293.01
2017,12,8,16,45,504.5,37.0,1.35,7.5,110.5,274.78,218.32
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,198.78,142.21
2017,12,8,17,15,201.0,14.0,1.0,6.5,32.0,87.32,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.5,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,265.0,13.0,4.1,2.0,21.0,90.74,0.0
2017,12,9,7,45,407.5,22.0,4.25,2.5,61.5,185.46,127.66
2017,12,9,8,0,550.0,31.0,4.4,3.0,102.0,278.26,225.51
2017,12,9,8,15,626.5,37.0,4.25,3.5,150.0,351.56,295.36
2017,12,9,8,30,703.0,43.0,4.1,4.0,198.0,431.93,368.58
2017,12,9,8,45,741.0,49.0,3.95,5.0,245.5,496.94,425.55
2017,12,9,9,0,779.0,55.0,3.8,6.0,293.0,564.08,481.59
2017,12,9,9,15,811.0,58.0,3.9,7.0,338.0,625.22,531.1
2017,12,9,9,30,843.0,61.0,4.0,8.0,383.0,686.98,577.69
2017,12,9,9,45,865.5,63.0,4.1,9.5,423.5,734.2,610.1
2017,12,9,10,0,888.0,65.0,4.2,11.0,464.0,786.43,645.55
2017,12,9,10,15,903.0,67.0,4.45,12.0,498.0,831.32,676.86
