Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,10,30,918.0,69.0,4.7,13.0,532.0,874.17,706.29
2017,12,9,10,45,930.0,69.5,5.0,14.0,559.0,910.17,730.72
2017,12,9,11,0,942.0,70.0,5.3,15.0,586.0,943.44,753.01
2017,12,9,11,15,948.5,71.0,5.25,15.0,605.5,969.35,770.36
2017,12,9,11,30,955.0,72.0,5.2,15.0,625.0,991.9,785.35
2017,12,9,11,45,960.0,71.5,5.2,15.5,636.0,1007.63,794.39
2017,12,9,12,0,965.0,71.0,5.2,16.0,647.0,1019.73,800.97
2017,12,9,12,15,965.5,71.5,5.1,16.0,649.5,1025.04,803.63
2017,12,9,12,30,966.0,72.0,5.0,16.0,652.0,1026.53,803.78
2017,12,9,12,45,965.0,71.0,4.95,16.5,645.5,1020.86,797.95
2017,12,9,13,0,964.0,70.0,4.9,17.0,639.0,1011.39,789.69
2017,12,9,13,15,959.0,69.5,4.85,17.0,624.5,995.06,778.33
2017,12,9,13,30,954.0,69.0,4.8,17.0,610.0,975.17,764.63
2017,12,9,13,45,946.5,67.5,4.75,17.0,587.5,948.28,746.07
2017,12,9,14,0,939.0,66.0,4.7,17.0,565.0,918.21,725.31
2017,12,9,14,15,927.0,64.5,4.6,17.0,535.5,881.27,699.21
2017,12,9,14,30,915.0,63.0,4.5,17.0,506.0,841.78,671.2
2017,12,9,14,45,893.0,63.0,4.45,17.0,469.0,794.01,637.21
2017,12,9,15,0,871.0,63.0,4.4,17.0,432.0,744.92,601.85
2017,12,9,15,15,846.5,60.5,4.0,16.5,390.0,689.87,561.18
2017,12,9,15,30,822.0,58.0,3.6,16.0,348.0,639.82,523.85
2017,12,9,15,45,785.5,54.5,3.25,15.5,301.5,574.9,471.96
2017,12,9,16,0,749.0,51.0,2.9,15.0,255.0,511.36,419.5
2017,12,9,16,15,692.0,46.0,2.6,13.5,206.5,437.0,357.99
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,366.94,297.33
2017,12,9,16,45,537.0,33.5,2.0,11.0,111.5,281.71,221.88
2017,12,9,17,0,439.0,26.0,1.7,10.0,65.0,206.41,146.82
2017,12,9,17,15,219.5,13.0,1.7,9.5,32.5,90.89,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.3,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.3,3.0,20.0,90.9,0.0
2017,12,10,7,45,420.5,22.5,1.3,4.0,62.5,189.06,125.66
2017,12,10,8,0,574.0,32.0,1.3,5.0,105.0,287.99,228.56
2017,12,10,8,15,651.5,38.0,1.5,6.0,154.5,363.12,297.96
2017,12,10,8,30,729.0,44.0,1.7,7.0,204.0,445.28,370.27
2017,12,10,8,45,775.0,48.5,1.9,8.0,253.0,514.33,429.45
2017,12,10,9,0,821.0,53.0,2.1,9.0,302.0,586.16,488.33
2017,12,10,9,15,851.0,56.0,1.95,10.0,348.0,642.56,531.17
2017,12,10,9,30,881.0,59.0,1.8,11.0,394.0,704.03,573.53
2017,12,10,9,45,902.5,61.0,1.65,12.0,435.0,757.92,608.12
2017,12,10,10,0,924.0,63.0,1.5,13.0,476.0,810.79,640.48
2017,12,10,10,15,938.0,64.5,1.5,13.5,510.5,855.5,668.87
2017,12,10,10,30,952.0,66.0,1.5,14.0,545.0,898.0,695.28
2017,12,10,10,45,962.5,67.0,1.5,15.0,572.0,934.33,715.76
2017,12,10,11,0,973.0,68.0,1.5,16.0,599.0,967.74,734.01
2017,12,10,11,15,979.5,68.5,1.5,16.5,619.0,993.72,748.53
2017,12,10,11,30,986.0,69.0,1.5,17.0,639.0,1016.23,760.82
2017,12,10,11,45,986.0,71.5,1.55,17.5,649.5,1031.55,769.32
2017,12,10,12,0,986.0,74.0,1.6,18.0,660.0,1043.0,775.53
2017,12,10,12,15,986.5,74.0,1.6,18.0,663.0,1047.88,778.33
2017,12,10,12,30,987.0,74.0,1.6,18.0,666.0,1048.87,778.88
2017,12,10,12,45,986.0,73.5,1.6,18.5,660.0,1043.88,774.33
2017,12,10,13,0,985.0,73.0,1.6,19.0,654.0,1035.02,767.55
2017,12,10,13,15,980.5,72.0,1.55,19.0,639.5,1018.4,756.62
2017,12,10,13,30,976.0,71.0,1.5,19.0,625.0,998.13,743.53
2017,12,10,13,45,969.0,70.0,1.45,19.0,602.5,972.04,726.79
2017,12,10,14,0,962.0,69.0,1.4,19.0,580.0,942.66,707.97
2017,12,10,14,15,842.0,84.5,1.35,19.0,514.5,842.31,641.24
2017,12,10,14,30,722.0,100.0,1.3,19.0,449.0,740.57,572.46
2017,12,10,14,45,808.0,82.5,1.3,19.0,446.5,758.72,587.56
2017,12,10,15,0,894.0,65.0,1.3,19.0,444.0,765.58,593.44
2017,12,10,15,15,869.5,62.5,1.1,18.5,401.0,709.71,553.9
2017,12,10,15,30,845.0,60.0,0.9,18.0,358.0,658.69,517.72
2017,12,10,15,45,809.0,56.5,0.75,17.5,310.5,593.04,468.19
2017,12,10,16,0,773.0,53.0,0.6,17.0,263.0,528.63,417.85
2017,12,10,16,15,716.0,47.5,0.65,16.0,213.5,452.41,358.8
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,380.43,299.77
2017,12,10,16,45,560.5,34.5,0.75,14.5,116.5,293.52,225.81
2017,12,10,17,0,462.0,27.0,0.8,14.0,69.0,216.37,151.21
2017,12,10,17,15,231.0,13.5,0.9,13.5,34.5,95.45,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.4,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.5,7.0,16.0,14.55,0.0
2017,12,11,7,45,180.0,28.0,2.6,7.5,50.5,112.18,71.13
2017,12,11,8,0,360.0,40.0,2.7,8.0,85.0,212.22,167.83
2017,12,11,8,15,432.0,49.5,2.75,8.5,126.5,277.07,227.74
2017,12,11,8,30,504.0,59.0,2.8,9.0,168.0,348.93,291.79
2017,12,11,8,45,550.0,65.0,2.9,9.5,209.5,408.65,344.21
2017,12,11,9,0,596.0,71.0,3.0,10.0,251.0,471.6,397.49
2017,12,11,9,15,562.5,90.5,2.85,10.5,280.5,500.56,420.24
2017,12,11,9,30,529.0,110.0,2.7,11.0,310.0,518.98,433.6
2017,12,11,9,45,711.5,90.5,2.6,12.0,389.5,660.82,543.53
2017,12,11,10,0,894.0,71.0,2.5,13.0,469.0,803.16,644.96
2017,12,11,10,15,910.0,73.0,2.2,14.0,503.5,842.27,665.76
2017,12,11,10,30,926.0,75.0,1.9,15.0,538.0,886.28,689.67
2017,12,11,10,45,939.0,75.5,1.65,16.5,566.0,923.51,706.72
2017,12,11,11,0,952.0,76.0,1.4,18.0,594.0,958.05,720.82
2017,12,11,11,15,959.0,77.0,1.5,19.0,614.0,984.79,735.87
2017,12,11,11,30,966.0,78.0,1.6,20.0,634.0,1008.16,748.76
2017,12,11,11,45,851.5,106.0,1.75,21.0,602.5,955.9,712.95
2017,12,11,12,0,737.0,134.0,1.9,22.0,571.0,893.49,670.71
2017,12,11,12,15,855.0,106.5,2.05,22.0,616.0,971.34,724.78
2017,12,11,12,30,973.0,79.0,2.2,22.0,661.0,1041.38,771.66
2017,12,11,12,45,770.5,133.5,2.4,22.5,591.5,926.42,695.65
2017,12,11,13,0,568.0,188.0,2.6,23.0,522.0,783.44,598.94
2017,12,11,13,15,655.5,155.0,2.65,23.0,532.5,828.42,632.49
2017,12,11,13,30,743.0,122.0,2.7,23.0,543.0,860.22,655.09
2017,12,11,13,45,515.0,177.0,2.8,23.0,463.5,695.6,538.99
2017,12,11,14,0,287.0,232.0,2.9,23.0,384.0,530.43,414.68
2017,12,11,14,15,375.5,201.0,2.9,22.5,389.0,561.37,442.49
2017,12,11,14,30,464.0,170.0,2.9,22.0,394.0,602.62,476.27
2017,12,11,14,45,616.0,121.5,2.9,22.0,396.0,657.32,520.1
2017,12,11,15,0,768.0,73.0,2.9,22.0,398.0,687.69,543.23
2017,12,11,15,15,802.5,67.0,2.6,21.0,377.5,674.19,534.87
2017,12,11,15,30,837.0,61.0,2.3,20.0,357.0,655.5,522.6
2017,12,11,15,45,800.5,57.5,2.0,19.0,310.0,589.93,472.39
2017,12,11,16,0,764.0,54.0,1.7,18.0,263.0,525.63,421.57
2017,12,11,16,15,707.0,48.5,1.7,16.5,213.5,449.83,361.6
2017,12,11,16,30,650.0,43.0,1.7,15.0,164.0,378.23,301.83
2017,12,11,16,45,551.0,35.5,1.7,14.0,116.5,291.39,226.86
2017,12,11,17,0,452.0,28.0,1.7,13.0,69.0,214.21,151.79
2017,12,11,17,15,226.0,14.0,1.7,12.5,34.5,96.6,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,121.0,6.0,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,242.0,12.0,3.9,6.0,17.0,81.76,0.0
2017,12,12,7,45,396.0,22.0,4.05,6.5,57.5,177.24,110.16
2017,12,12,8,0,550.0,32.0,4.2,7.0,98.0,276.01,218.59
2017,12,12,8,15,629.0,38.0,4.45,7.5,147.0,350.41,289.28
2017,12,12,8,30,708.0,44.0,4.7,8.0,196.0,431.95,363.49
2017,12,12,8,45,755.5,48.5,4.95,9.0,244.5,500.7,424.32
2017,12,12,9,0,803.0,53.0,5.2,10.0,293.0,572.43,485.23
2017,12,12,9,15,834.0,56.0,5.3,10.5,338.5,633.94,536.29
2017,12,12,9,30,865.0,59.0,5.4,11.0,384.0,690.15,579.95
2017,12,12,9,45,887.5,60.5,5.55,11.5,424.5,743.53,620.02
2017,12,12,10,0,910.0,62.0,5.7,12.0,465.0,796.03,658.7
2017,12,12,10,15,924.5,63.5,5.65,12.0,499.5,840.78,691.2
2017,12,12,10,30,939.0,65.0,5.6,12.0,534.0,883.42,721.74
2017,12,12,10,45,951.0,65.5,5.55,12.5,561.5,920.2,746.17
2017,12,12,11,0,963.0,66.0,5.5,13.0,589.0,954.21,768.3
2017,12,12,11,15,970.0,67.0,5.4,13.5,609.0,981.27,784.81
2017,12,12,11,30,977.0,68.0,5.3,14.0,629.0,1004.94,798.76
2017,12,12,11,45,967.5,74.5,5.25,14.5,639.0,1016.48,804.37
2017,12,12,12,0,958.0,81.0,5.2,15.0,649.0,1023.95,807.26
2017,12,12,12,15,959.5,81.0,5.1,15.0,652.0,1029.9,810.38
2017,12,12,12,30,961.0,81.0,5.0,15.0,655.0,1032.06,810.99
2017,12,12,12,45,962.5,79.5,4.9,15.5,650.0,1028.55,806.19
2017,12,12,13,0,964.0,78.0,4.8,16.0,645.0,1021.22,798.94
2017,12,12,13,15,960.0,77.5,4.7,16.0,631.5,1006.2,788.02
2017,12,12,13,30,956.0,77.0,4.6,16.0,618.0,987.58,774.76
2017,12,12,13,45,950.5,75.0,4.5,16.0,596.0,962.22,756.87
2017,12,12,14,0,945.0,73.0,4.4,16.0,574.0,933.56,736.75
2017,12,12,14,15,933.5,71.5,4.25,16.0,544.5,897.24,710.89
2017,12,12,14,30,922.0,70.0,4.1,16.0,515.0,858.31,683.41
2017,12,12,14,45,889.5,72.5,4.0,16.0,476.0,812.47,650.93
2017,12,12,15,0,857.0,75.0,3.9,16.0,437.0,758.18,611.8
2017,12,12,15,15,831.0,71.5,3.6,15.5,395.0,700.92,570.17
2017,12,12,15,30,805.0,68.0,3.3,15.0,353.0,643.29,527.06
2017,12,12,15,45,767.5,64.0,3.0,14.5,306.0,577.8,474.97
2017,12,12,16,0,730.0,60.0,2.7,14.0,259.0,513.66,422.25
2017,12,12,16,15,670.0,54.0,2.35,12.5,210.0,437.13,358.99
2017,12,12,16,30,610.0,48.0,2.0,11.0,161.0,369.45,300.23
2017,12,12,16,45,508.0,39.0,1.7,10.0,114.0,281.95,223.22
2017,12,12,17,0,406.0,30.0,1.4,9.0,67.0,205.2,148.26
2017,12,12,17,15,203.0,15.0,1.4,8.5,33.5,91.15,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.35,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.4,4.0,7.0,6.37,0.0
2017,12,13,7,45,6.5,24.0,1.45,4.5,25.0,24.92,11.06
2017,12,13,8,0,13.0,41.0,1.5,5.0,43.0,48.98,35.9
2017,12,13,8,15,23.5,60.5,1.75,5.5,65.0,75.36,59.82
2017,12,13,8,30,34.0,80.0,2.0,6.0,87.0,102.43,84.11
2017,12,13,8,45,42.0,98.5,2.3,7.0,109.5,127.74,106.36
2017,12,13,9,0,50.0,117.0,2.6,8.0,132.0,153.85,128.83
2017,12,13,9,15,79.5,138.0,2.7,8.0,166.0,198.04,167.16
2017,12,13,9,30,109.0,159.0,2.8,8.0,200.0,256.71,217.06
2017,12,13,9,45,80.5,171.0,2.9,8.5,203.0,239.73,201.43
2017,12,13,10,0,52.0,183.0,3.0,9.0,206.0,232.54,193.95
2017,12,13,10,15,94.5,204.0,3.15,9.5,249.5,292.21,243.99
2017,12,13,10,30,137.0,225.0,3.3,10.0,293.0,369.82,307.34
2017,12,13,10,45,279.0,217.5,3.45,11.0,365.5,503.26,415.99
2017,12,13,11,0,421.0,210.0,3.6,12.0,438.0,644.44,526.16
2017,12,13,11,15,392.5,225.5,3.65,12.0,443.5,628.8,512.44
2017,12,13,11,30,364.0,241.0,3.7,12.0,449.0,627.35,510.15
2017,12,13,11,45,385.0,241.0,3.8,12.5,465.0,651.75,528.32
2017,12,13,12,0,406.0,241.0,3.9,13.0,481.0,675.13,545.49
2017,12,13,12,15,366.5,251.5,3.9,13.0,469.0,651.9,526.46
2017,12,13,12,30,327.0,262.0,3.9,13.0,457.0,627.0,506.42
2017,12,13,12,45,351.5,254.0,3.9,13.0,462.0,639.77,517.16
2017,12,13,13,0,376.0,246.0,3.9,13.0,467.0,650.92,526.5
2017,12,13,13,15,463.0,215.0,3.85,13.0,481.0,709.47,573.1
2017,12,13,13,30,550.0,184.0,3.8,13.0,495.0,746.73,603.4
2017,12,13,13,45,490.5,193.0,3.75,13.0,463.0,692.45,561.27
2017,12,13,14,0,431.0,202.0,3.7,13.0,431.0,638.34,519.42
2017,12,13,14,15,425.5,192.5,3.65,13.0,408.5,610.71,499.04
2017,12,13,14,30,420.0,183.0,3.6,13.0,386.0,581.81,477.35
2017,12,13,14,45,467.0,158.0,3.55,13.0,368.0,575.86,474.63
2017,12,13,15,0,514.0,133.0,3.5,13.0,350.0,564.69,467.44
2017,12,13,15,15,496.5,123.0,3.25,12.5,316.5,519.58,432.19
2017,12,13,15,30,479.0,113.0,3.0,12.0,283.0,474.52,396.35
2017,12,13,15,45,461.5,99.5,2.75,12.0,245.5,425.62,355.89
2017,12,13,16,0,444.0,86.0,2.5,12.0,208.0,377.25,314.81
2017,12,13,16,15,404.0,74.0,2.4,11.0,169.0,319.54,265.91
2017,12,13,16,30,364.0,62.0,2.3,10.0,130.0,265.33,218.22
2017,12,13,16,45,305.0,47.0,2.2,9.5,92.0,203.17,162.24
2017,12,13,17,0,246.0,32.0,2.1,9.0,54.0,147.48,107.19
2017,12,13,17,15,123.0,16.0,2.15,8.5,27.0,65.8,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,8.19,0.0
2017,12,14,7,45,90.5,26.0,2.15,6.5,37.0,69.5,37.59
2017,12,14,8,0,181.0,43.0,2.4,7.0,65.0,141.5,110.9
2017,12,14,8,15,228.0,61.0,2.45,7.5,100.5,193.4,158.81
2017,12,14,8,30,275.0,79.0,2.5,8.0,136.0,250.19,209.65
2017,12,14,8,45,326.0,89.0,2.6,9.0,173.5,304.39,256.98
2017,12,14,9,0,377.0,99.0,2.7,10.0,211.0,363.18,306.74
2017,12,14,9,15,458.5,102.5,2.6,10.5,259.0,438.26,368.95
2017,12,14,9,30,540.0,106.0,2.5,11.0,307.0,525.22,438.41
2017,12,14,9,45,553.0,117.0,2.45,12.0,341.5,570.6,471.66
2017,12,14,10,0,566.0,128.0,2.4,13.0,376.0,615.25,503.46
2017,12,14,10,15,684.0,113.5,2.4,13.5,436.0,715.93,578.08
2017,12,14,10,30,802.0,99.0,2.4,14.0,496.0,815.24,647.76
2017,12,14,10,45,694.0,130.0,2.4,15.0,487.0,786.09,622.27
2017,12,14,11,0,586.0,161.0,2.4,16.0,478.0,735.03,582.26
2017,12,14,11,15,321.5,205.5,2.45,16.0,380.0,539.44,432.01
2017,12,14,11,30,57.0,250.0,2.5,16.0,282.0,316.77,252.9
2017,12,14,11,45,108.0,265.0,2.55,16.5,328.0,383.19,306.81
2017,12,14,12,0,159.0,280.0,2.6,17.0,374.0,468.62,372.81
2017,12,14,12,15,165.0,281.5,2.65,17.0,379.5,476.8,378.76
2017,12,14,12,30,171.0,283.0,2.7,17.0,385.0,484.53,384.86
2017,12,14,12,45,167.5,280.5,2.8,17.0,380.0,477.72,379.85
2017,12,14,13,0,164.0,278.0,2.9,17.0,375.0,470.46,374.62
2017,12,14,13,15,212.0,267.0,2.95,17.0,389.5,500.63,399.63
2017,12,14,13,30,260.0,256.0,3.0,17.0,404.0,546.51,435.92
2017,12,14,13,45,198.0,250.0,3.15,17.0,360.5,461.44,370.13
2017,12,14,14,0,136.0,244.0,3.3,17.0,317.0,395.95,318.51
2017,12,14,14,15,155.0,230.5,3.25,17.0,309.0,393.31,317.78
2017,12,14,14,30,174.0,217.0,3.2,17.0,301.0,389.29,315.67
2017,12,14,14,45,183.0,200.0,3.15,17.0,283.0,371.43,302.36
2017,12,14,15,0,192.0,183.0,3.1,17.0,265.0,352.56,288.13
2017,12,14,15,15,182.0,167.5,2.8,16.5,239.0,320.88,263.17
2017,12,14,15,30,172.0,152.0,2.5,16.0,213.0,289.74,238.29
2017,12,14,15,45,162.5,132.5,2.25,15.5,184.0,254.46,209.62
2017,12,14,16,0,153.0,113.0,2.0,15.0,155.0,219.83,180.83
2017,12,14,16,15,137.0,93.0,1.95,14.0,125.0,181.75,148.8
2017,12,14,16,30,121.0,73.0,1.9,13.0,95.0,145.05,117.02
2017,12,14,16,45,91.5,53.0,1.9,12.5,67.0,103.87,80.69
2017,12,14,17,0,62.0,33.0,1.9,12.0,39.0,65.11,44.91
2017,12,14,17,15,31.0,16.5,2.05,11.5,19.5,29.11,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,3.0,3.15,5.0,3.0,0.0,0.0
2017,12,15,7,30,0.0,6.0,3.3,5.0,6.0,5.46,0.0
2017,12,15,7,45,14.0,23.0,3.45,5.5,25.0,28.54,11.64
2017,12,15,8,0,28.0,40.0,3.6,6.0,44.0,54.12,39.72
2017,12,15,8,15,42.5,60.0,3.7,6.5,68.0,83.84,66.77
2017,12,15,8,30,57.0,80.0,3.8,7.0,92.0,114.56,94.42
2017,12,15,8,45,68.5,99.0,3.95,7.5,117.0,143.57,120.24
2017,12,15,9,0,80.0,118.0,4.1,8.0,142.0,173.66,146.55
2017,12,15,9,15,78.5,136.0,4.25,8.5,162.5,195.06,164.69
2017,12,15,9,30,77.0,154.0,4.4,9.0,183.0,216.33,182.33
2017,12,15,9,45,151.0,171.0,4.6,9.5,234.5,304.62,257.72
2017,12,15,10,0,225.0,188.0,4.8,10.0,286.0,386.67,326.45
2017,12,15,10,15,422.0,160.5,4.7,10.5,362.5,550.31,461.93
2017,12,15,10,30,619.0,133.0,4.6,11.0,439.0,705.12,584.36
2017,12,15,10,45,390.0,191.0,4.55,11.5,387.5,584.14,482.8
2017,12,15,11,0,161.0,249.0,4.5,12.0,336.0,425.45,349.88
2017,12,15,11,15,316.5,230.5,4.35,12.0,409.0,564.87,464.38
2017,12,15,11,30,472.0,212.0,4.2,12.0,482.0,710.69,578.46
2017,12,15,11,45,449.0,223.0,4.1,12.5,484.0,708.09,572.98
2017,12,15,12,0,426.0,234.0,4.0,13.0,486.0,702.99,566.75
2017,12,15,12,15,402.5,241.5,3.85,13.0,480.5,674.18,544.15
2017,12,15,12,30,379.0,249.0,3.7,13.0,475.0,661.16,533.23
2017,12,15,12,45,635.0,171.5,3.6,13.5,545.5,839.77,669.97
2017,12,15,13,0,891.0,94.0,3.5,14.0,616.0,981.59,768.6
2017,12,15,13,15,886.0,93.0,3.35,14.0,603.0,965.97,755.74
2017,12,15,13,30,881.0,92.0,3.2,14.0,590.0,946.99,742.05
2017,12,15,13,45,873.5,90.5,3.05,14.0,569.0,921.87,724.16
2017,12,15,14,0,866.0,89.0,2.9,14.0,548.0,893.74,704.24
2017,12,15,14,15,853.0,87.0,2.7,14.0,519.5,857.43,678.14
2017,12,15,14,30,840.0,85.0,2.5,14.0,491.0,818.77,650.33
2017,12,15,14,45,822.5,82.0,2.4,14.0,456.0,773.21,618.08
2017,12,15,15,0,805.0,79.0,2.3,14.0,421.0,726.11,584.38
2017,12,15,15,15,779.0,75.5,2.05,13.5,380.0,671.03,544.29
2017,12,15,15,30,753.0,72.0,1.8,13.0,339.0,615.67,502.68
2017,12,15,15,45,716.0,67.0,1.55,13.0,294.0,551.71,451.23
2017,12,15,16,0,679.0,62.0,1.3,13.0,249.0,492.98,402.36
2017,12,15,16,15,620.5,55.5,1.1,12.5,202.0,419.38,341.22
2017,12,15,16,30,562.0,49.0,0.9,12.0,155.0,350.43,281.81
2017,12,15,16,45,468.5,39.5,0.75,11.5,110.5,268.22,210.38
2017,12,15,17,0,375.0,30.0,0.6,11.0,66.0,195.9,141.59
2017,12,15,17,15,187.5,15.0,0.55,11.0,33.0,87.95,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.5,0.95,6.5,8.5,7.46,0.0
2017,12,16,8,0,0.0,17.0,1.0,7.0,17.0,14.95,6.94
2017,12,16,8,15,0.0,26.5,1.05,7.5,26.5,23.33,14.57
2017,12,16,8,30,0.0,36.0,1.1,8.0,36.0,31.73,22.11
2017,12,16,8,45,0.0,45.5,1.2,8.5,45.5,40.14,29.55
2017,12,16,9,0,0.0,55.0,1.3,9.0,55.0,48.57,36.88
2017,12,16,9,15,0.0,61.5,1.5,9.5,61.5,54.33,41.78
2017,12,16,9,30,0.0,68.0,1.7,10.0,68.0,60.11,46.6
2017,12,16,9,45,0.0,104.5,1.9,10.5,104.5,95.52,76.7
2017,12,16,10,0,0.0,141.0,2.1,11.0,141.0,132.57,107.62
2017,12,16,10,15,14.0,167.5,2.15,10.5,174.5,171.07,140.26
2017,12,16,10,30,28.0,194.0,2.2,10.0,208.0,210.86,173.7
2017,12,16,10,45,16.0,184.0,2.3,10.0,192.0,189.01,154.84
2017,12,16,11,0,4.0,174.0,2.4,10.0,176.0,167.22,136.11
2017,12,16,11,15,2.0,121.5,2.45,9.5,122.5,111.82,89.82
2017,12,16,11,30,0.0,69.0,2.5,9.0,69.0,61.06,46.83
2017,12,16,11,45,0.0,63.5,2.55,9.0,63.5,56.18,42.66
2017,12,16,12,0,0.0,58.0,2.6,9.0,58.0,51.3,38.47
2017,12,16,12,15,0.0,75.5,2.5,9.0,75.5,66.85,51.72
2017,12,16,12,30,0.0,93.0,2.4,9.0,93.0,82.49,64.98
2017,12,16,12,45,0.0,52.0,2.3,9.0,52.0,45.98,33.89
2017,12,16,13,0,0.0,11.0,2.2,9.0,11.0,9.7,2.73
2017,12,16,13,15,0.0,16.0,2.05,9.0,16.0,14.12,6.55
2017,12,16,13,30,0.0,21.0,1.9,9.0,21.0,18.53,10.38
2017,12,16,13,45,0.0,31.0,1.8,9.0,31.0,27.36,18.04
2017,12,16,14,0,0.0,41.0,1.7,9.0,41.0,36.2,25.7
2017,12,16,14,15,0.0,42.0,1.65,8.5,42.0,37.08,26.56
2017,12,16,14,30,0.0,43.0,1.6,8.0,43.0,37.96,27.44
2017,12,16,14,45,0.0,78.0,1.55,8.0,78.0,69.01,54.4
2017,12,16,15,0,0.0,113.0,1.5,8.0,113.0,103.68,84.28
2017,12,16,15,15,0.0,101.5,1.35,8.0,101.5,92.76,75.02
2017,12,16,15,30,0.0,90.0,1.2,8.0,90.0,81.91,65.83
2017,12,16,15,45,0.0,78.0,1.05,8.0,78.0,70.61,56.15
2017,12,16,16,0,0.0,66.0,0.9,8.0,66.0,59.36,46.39
2017,12,16,16,15,0.0,53.0,0.8,7.5,53.0,47.12,35.7
2017,12,16,16,30,0.0,40.0,0.7,7.0,40.0,35.29,25.21
2017,12,16,16,45,0.0,28.0,0.65,7.0,28.0,24.67,15.61
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,14.07,5.8
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,7.02,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,9.0,0.8,4.5,9.0,7.9,0.0
2017,12,17,8,0,0.0,18.0,0.8,5.0,18.0,15.83,7.75
2017,12,17,8,15,0.0,28.5,0.75,5.0,28.5,25.1,16.3
2017,12,17,8,30,0.0,39.0,0.7,5.0,39.0,34.39,24.76
2017,12,17,8,45,0.0,50.0,0.7,5.5,50.0,44.14,33.47
2017,12,17,9,0,0.0,61.0,0.7,6.0,61.0,54.03,42.15
2017,12,17,9,15,0.0,71.0,0.75,6.0,71.0,63.29,50.23
2017,12,17,9,30,0.0,81.0,0.8,6.0,81.0,72.59,58.24
2017,12,17,9,45,0.0,91.0,0.85,6.5,91.0,81.95,66.09
2017,12,17,10,0,0.0,101.0,0.9,7.0,101.0,91.36,73.88
2017,12,17,10,15,0.5,130.0,0.9,7.5,130.5,120.5,98.38
2017,12,17,10,30,1.0,159.0,0.9,8.0,160.0,150.34,122.99
2017,12,17,10,45,2.5,167.5,0.9,9.0,169.5,159.76,130.08
2017,12,17,11,0,4.0,176.0,0.9,10.0,179.0,169.37,137.33
2017,12,17,11,15,136.0,219.0,0.9,10.5,296.5,368.4,301.23
2017,12,17,11,30,268.0,262.0,0.9,11.0,414.0,562.82,449.53
2017,12,17,11,45,273.0,264.5,0.95,12.0,422.5,573.99,454.25
2017,12,17,12,0,278.0,267.0,1.0,13.0,431.0,584.25,460.29
2017,12,17,12,15,410.5,233.0,1.05,13.5,476.5,671.43,526.79
2017,12,17,12,30,543.0,199.0,1.1,14.0,522.0,778.11,603.78
2017,12,17,12,45,466.5,220.5,1.2,14.5,496.5,728.18,565.57
2017,12,17,13,0,390.0,242.0,1.3,15.0,471.0,659.71,515.75
2017,12,17,13,15,383.5,240.0,1.35,15.0,461.0,647.16,507.97
2017,12,17,13,30,377.0,238.0,1.4,15.0,451.0,633.34,498.66
2017,12,17,13,45,238.5,239.5,1.45,15.5,373.0,485.67,386.33
2017,12,17,14,0,100.0,241.0,1.5,16.0,295.0,344.57,275.34
2017,12,17,14,15,100.0,228.0,1.5,16.0,279.5,327.84,263.53
2017,12,17,14,30,100.0,215.0,1.5,16.0,264.0,311.05,250.9
2017,12,17,14,45,376.5,157.5,1.55,16.0,321.0,505.11,409.02
2017,12,17,15,0,653.0,100.0,1.6,16.0,378.0,641.32,515.09
2017,12,17,15,15,610.5,101.5,1.45,15.5,341.5,585.71,472.13
2017,12,17,15,30,568.0,103.0,1.3,15.0,305.0,531.01,430.22
2017,12,17,15,45,537.5,93.0,1.2,14.5,264.5,473.46,385.68
2017,12,17,16,0,507.0,83.0,1.1,14.0,224.0,417.28,340.72
2017,12,17,16,15,457.5,72.5,1.05,13.0,182.0,352.03,287.58
2017,12,17,16,30,408.0,62.0,1.0,12.0,140.0,289.21,234.39
2017,12,17,16,45,334.5,48.0,0.95,11.5,100.0,219.29,173.41
2017,12,17,17,0,261.0,34.0,0.9,11.0,60.0,157.44,115.29
2017,12,17,17,15,130.5,17.0,0.9,10.5,30.0,71.18,0.0
2017,12,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,6.0,1.55,7.5,6.0,5.26,0.0
2017,12,18,8,0,0.0,12.0,1.7,8.0,12.0,10.54,3.13
2017,12,18,8,15,0.0,20.0,1.7,8.0,20.0,17.59,9.53
2017,12,18,8,30,0.0,28.0,1.7,8.0,28.0,24.65,15.9
2017,12,18,8,45,0.0,35.5,1.75,8.0,35.5,31.28,21.84
2017,12,18,9,0,0.0,43.0,1.8,8.0,43.0,37.92,27.71
2017,12,18,9,15,0.0,46.5,1.75,8.5,46.5,41.02,30.35
2017,12,18,9,30,0.0,50.0,1.7,9.0,50.0,44.12,32.94
2017,12,18,9,45,37.5,117.5,1.7,9.5,134.0,144.49,119.96
2017,12,18,10,0,75.0,185.0,1.7,10.0,218.0,253.28,210.69
2017,12,18,10,15,37.5,157.5,1.65,10.0,174.0,190.41,157.0
2017,12,18,10,30,0.0,130.0,1.6,10.0,130.0,119.47,96.3
2017,12,18,10,45,5.0,159.0,1.55,10.5,161.5,153.04,124.3
2017,12,18,11,0,10.0,188.0,1.5,11.0,193.0,187.51,152.37
2017,12,18,11,15,10.5,194.5,1.45,11.5,200.0,194.38,157.36
2017,12,18,11,30,11.0,201.0,1.4,12.0,207.0,201.36,162.52
2017,12,18,11,45,5.5,173.0,1.4,12.5,176.0,166.55,133.55
2017,12,18,12,0,0.0,145.0,1.4,13.0,145.0,132.83,105.48
2017,12,18,12,15,0.0,152.5,1.4,13.0,152.5,140.26,111.62
2017,12,18,12,30,0.0,160.0,1.4,13.0,160.0,147.79,117.76
2017,12,18,12,45,0.0,105.5,1.45,13.0,105.5,94.31,73.68
2017,12,18,13,0,0.0,51.0,1.5,13.0,51.0,45.09,32.59
2017,12,18,13,15,0.0,54.5,1.5,13.0,54.5,48.19,35.27
2017,12,18,13,30,0.0,58.0,1.5,13.0,58.0,51.29,37.92
2017,12,18,13,45,21.0,139.5,1.55,13.5,151.0,156.39,126.29
2017,12,18,14,0,42.0,221.0,1.6,14.0,244.0,268.74,217.37
2017,12,18,14,15,21.0,165.5,1.55,14.0,177.0,173.77,139.93
2017,12,18,14,30,0.0,110.0,1.5,14.0,110.0,99.53,78.34
2017,12,18,14,45,0.0,74.5,1.5,14.0,74.5,65.9,50.41
2017,12,18,15,0,0.0,39.0,1.5,14.0,39.0,34.4,23.81
2017,12,18,15,15,0.0,35.0,1.4,13.5,35.0,30.85,20.91
2017,12,18,15,30,0.0,31.0,1.3,13.0,31.0,27.31,17.96
2017,12,18,15,45,0.0,27.0,1.25,13.0,27.0,23.77,14.93
2017,12,18,16,0,0.0,23.0,1.2,13.0,23.0,20.23,11.88
2017,12,18,16,15,0.0,18.5,1.1,12.5,18.5,16.26,8.43
2017,12,18,16,30,0.0,14.0,1.0,12.0,14.0,12.3,4.94
2017,12,18,16,45,0.0,10.0,0.9,12.0,10.0,8.77,1.79
2017,12,18,17,0,0.0,6.0,0.8,12.0,6.0,5.26,0.0
2017,12,18,17,15,0.0,3.0,0.8,11.5,3.0,2.63,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,7.5,3.05,14.5,7.5,6.58,0.0
2017,12,19,8,0,0.0,15.0,3.2,15.0,15.0,13.18,5.02
2017,12,19,8,15,0.0,24.0,3.3,15.0,24.0,21.12,12.09
2017,12,19,8,30,0.0,33.0,3.4,15.0,33.0,29.07,19.09
2017,12,19,8,45,0.0,42.5,3.5,15.5,42.5,37.48,26.35
2017,12,19,9,0,0.0,52.0,3.6,16.0,52.0,45.9,33.52
2017,12,19,9,15,0.0,61.0,3.5,16.5,61.0,53.89,40.2
2017,12,19,9,30,0.0,70.0,3.4,17.0,70.0,61.89,46.79
2017,12,19,9,45,10.0,117.0,3.35,17.5,121.5,115.91,91.98
2017,12,19,10,0,20.0,164.0,3.3,18.0,173.0,173.27,138.93
2017,12,19,10,15,10.0,133.5,3.35,18.0,138.0,131.83,104.38
2017,12,19,10,30,0.0,103.0,3.4,18.0,103.0,92.6,71.58
2017,12,19,10,45,0.0,109.0,3.45,18.5,109.0,98.2,75.94
2017,12,19,11,0,0.0,115.0,3.5,19.0,115.0,103.85,80.28
2017,12,19,11,15,0.0,141.0,3.7,19.5,141.0,129.37,100.77
2017,12,19,11,30,0.0,167.0,3.9,20.0,167.0,155.5,121.52
2017,12,19,11,45,0.5,168.5,4.1,20.5,169.0,157.23,122.58
2017,12,19,12,0,1.0,170.0,4.3,21.0,171.0,159.06,123.78
2017,12,19,12,15,0.5,143.0,4.45,21.0,143.5,131.26,101.42
2017,12,19,12,30,0.0,116.0,4.6,21.0,116.0,104.35,79.7
2017,12,19,12,45,0.0,114.5,4.8,21.0,114.5,102.92,78.59
2017,12,19,13,0,0.0,113.0,5.0,21.0,113.0,101.51,77.48
2017,12,19,13,15,0.0,61.5,4.95,21.0,61.5,54.4,39.13
2017,12,19,13,30,0.0,10.0,4.9,21.0,10.0,8.82,1.63
2017,12,19,13,45,0.0,9.5,4.85,21.0,9.5,8.37,1.28
2017,12,19,14,0,0.0,9.0,4.8,21.0,9.0,7.93,0.92
2017,12,19,14,15,0.0,45.0,4.65,20.5,45.0,39.74,27.35
2017,12,19,14,30,0.0,81.0,4.5,20.0,81.0,71.69,53.92
2017,12,19,14,45,0.0,75.0,4.35,20.0,75.0,66.34,49.6
2017,12,19,15,0,0.0,69.0,4.2,20.0,69.0,61.0,45.28
