Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,15,15,0.0,62.0,4.05,19.5,62.0,54.78,40.3
2017,12,19,15,30,0.0,55.0,3.9,19.0,55.0,48.56,35.26
2017,12,19,15,45,202.0,78.0,3.8,19.0,134.5,223.76,184.7
2017,12,19,16,0,404.0,101.0,3.7,19.0,214.0,375.53,307.39
2017,12,19,16,15,346.5,88.0,3.65,18.5,172.5,309.04,251.4
2017,12,19,16,30,289.0,75.0,3.6,18.0,131.0,247.87,199.15
2017,12,19,16,45,223.5,57.0,3.55,18.0,93.0,183.14,142.89
2017,12,19,17,0,158.0,39.0,3.5,18.0,55.0,117.86,84.69
2017,12,19,17,15,79.0,19.5,3.45,17.5,27.5,53.38,0.88
2017,12,19,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,243.5,15.0,3.7,8.5,40.5,110.0,34.87
2017,12,20,8,0,487.0,30.0,3.9,9.0,81.0,240.63,184.11
2017,12,20,8,15,575.5,37.0,3.8,9.5,128.5,316.03,256.15
2017,12,20,8,30,664.0,44.0,3.7,10.0,176.0,399.78,331.24
2017,12,20,8,45,716.0,48.5,3.6,10.5,224.0,468.55,391.83
2017,12,20,9,0,768.0,53.0,3.5,11.0,272.0,540.83,452.73
2017,12,20,9,15,802.0,56.5,3.4,11.5,317.5,603.37,503.4
2017,12,20,9,30,836.0,60.0,3.3,12.0,363.0,666.85,552.0
2017,12,20,9,45,860.0,62.0,3.25,13.0,404.0,715.46,585.47
2017,12,20,10,0,884.0,64.0,3.2,14.0,445.0,769.08,621.73
2017,12,20,10,15,900.0,66.0,3.15,14.5,480.0,815.29,652.68
2017,12,20,10,30,916.0,68.0,3.1,15.0,515.0,859.63,681.7
2017,12,20,10,45,927.5,69.0,3.1,16.0,543.0,896.66,704.02
2017,12,20,11,0,939.0,70.0,3.1,17.0,571.0,931.02,724.15
2017,12,20,11,15,946.5,71.0,3.0,17.5,591.5,958.86,740.11
2017,12,20,11,30,954.0,72.0,2.9,18.0,612.0,983.46,753.71
2017,12,20,11,45,958.0,72.5,2.8,19.0,624.5,1000.72,760.81
2017,12,20,12,0,962.0,73.0,2.7,20.0,637.0,1014.38,765.51
2017,12,20,12,15,963.0,73.0,2.55,20.0,641.0,1020.83,767.88
2017,12,20,12,30,964.0,73.0,2.4,20.0,645.0,1023.5,767.88
2017,12,20,12,45,961.0,73.5,2.3,20.5,640.0,1019.19,762.5
2017,12,20,13,0,958.0,74.0,2.2,21.0,635.0,1011.13,754.89
2017,12,20,13,15,954.0,73.5,2.1,21.0,622.5,997.16,745.04
2017,12,20,13,30,950.0,73.0,2.0,21.0,610.0,979.6,733.01
2017,12,20,13,45,941.5,72.0,1.9,21.5,588.5,953.84,714.33
2017,12,20,14,0,933.0,71.0,1.8,22.0,567.0,924.91,693.74
2017,12,20,14,15,921.5,69.5,1.7,21.5,538.5,889.77,671.69
2017,12,20,14,30,910.0,68.0,1.6,21.0,510.0,852.0,647.75
2017,12,20,14,45,893.0,66.5,1.5,21.0,474.5,807.45,617.72
2017,12,20,15,0,876.0,65.0,1.4,21.0,439.0,761.15,586.22
2017,12,20,15,15,852.0,62.5,1.3,20.5,398.0,713.19,554.19
2017,12,20,15,30,828.0,60.0,1.2,20.0,357.0,657.91,516.17
2017,12,20,15,45,791.5,56.5,1.1,20.0,311.0,593.1,467.73
2017,12,20,16,0,755.0,53.0,1.0,20.0,265.0,529.52,418.11
2017,12,20,16,15,700.5,48.0,1.05,19.0,217.0,456.0,361.37
2017,12,20,16,30,646.0,43.0,1.1,18.0,169.0,386.35,304.62
2017,12,20,16,45,553.0,36.0,1.2,17.0,122.0,301.94,233.85
2017,12,20,17,0,460.0,29.0,1.3,16.0,75.0,226.46,164.91
2017,12,20,17,15,230.0,14.5,1.35,15.0,37.5,104.34,14.15
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,15.0,2.4,11.0,38.5,105.08,27.07
2017,12,21,8,0,452.0,30.0,2.6,12.0,77.0,225.99,169.93
2017,12,21,8,15,541.5,37.5,2.75,12.5,123.0,300.34,239.93
2017,12,21,8,30,631.0,45.0,2.9,13.0,169.0,383.26,313.26
2017,12,21,8,45,681.0,50.5,3.1,14.0,216.0,450.44,371.37
2017,12,21,9,0,731.0,56.0,3.3,15.0,263.0,521.05,429.87
2017,12,21,9,15,764.5,59.5,3.3,15.5,307.5,581.66,478.66
2017,12,21,9,30,798.0,63.0,3.3,16.0,352.0,643.23,525.99
2017,12,21,9,45,817.0,66.5,3.35,17.0,391.0,694.83,561.94
2017,12,21,10,0,836.0,70.0,3.4,18.0,430.0,745.49,596.25
2017,12,21,10,15,851.0,72.5,3.55,18.5,463.5,790.45,627.21
2017,12,21,10,30,866.0,75.0,3.7,19.0,497.0,833.58,656.46
2017,12,21,10,45,871.5,77.5,3.9,19.5,522.5,858.26,672.45
2017,12,21,11,0,877.0,80.0,4.1,20.0,548.0,887.88,692.05
2017,12,21,11,15,883.0,81.5,4.25,20.5,567.0,913.76,708.66
2017,12,21,11,30,889.0,83.0,4.4,21.0,586.0,936.57,723.15
2017,12,21,11,45,869.0,93.0,4.55,21.5,593.0,951.88,732.8
2017,12,21,12,0,849.0,103.0,4.7,22.0,600.0,953.75,733.3
2017,12,21,12,15,848.5,103.0,4.75,22.0,603.0,958.37,736.65
2017,12,21,12,30,848.0,103.0,4.8,22.0,606.0,959.56,737.75
2017,12,21,12,45,830.0,109.0,4.85,22.5,598.5,947.73,728.48
2017,12,21,13,0,812.0,115.0,4.9,23.0,591.0,932.48,717.07
2017,12,21,13,15,805.0,114.0,4.8,23.0,577.5,916.42,705.6
2017,12,21,13,30,798.0,113.0,4.7,23.0,564.0,897.29,692.12
2017,12,21,13,45,768.5,118.0,4.65,23.0,540.0,867.79,671.76
2017,12,21,14,0,739.0,123.0,4.6,23.0,516.0,830.59,645.97
2017,12,21,14,15,723.0,120.0,4.35,22.5,488.5,793.95,620.69
2017,12,21,14,30,707.0,117.0,4.1,22.0,461.0,755.49,594.3
2017,12,21,14,45,679.0,115.0,3.9,22.0,426.5,706.99,559.35
2017,12,21,15,0,651.0,113.0,3.7,22.0,392.0,657.93,523.69
2017,12,21,15,15,620.5,107.5,3.3,21.5,353.0,602.98,482.46
2017,12,21,15,30,590.0,102.0,2.9,21.0,314.0,548.47,440.63
2017,12,21,15,45,526.5,98.5,2.5,21.0,270.0,471.6,379.65
2017,12,21,16,0,463.0,95.0,2.1,21.0,226.0,404.9,325.36
2017,12,21,16,15,403.5,83.5,1.95,20.5,183.0,336.01,269.41
2017,12,21,16,30,344.0,72.0,1.8,20.0,140.0,272.5,216.21
2017,12,21,16,45,249.0,56.5,1.65,19.5,98.5,194.49,150.56
2017,12,21,17,0,154.0,41.0,1.5,19.0,57.0,119.51,86.12
2017,12,21,17,15,77.0,20.5,1.5,18.5,28.5,54.64,8.28
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.0,1.0,0.88,0.0
2017,12,22,8,30,0.0,2.0,2.0,18.0,2.0,1.75,0.0
2017,12,22,8,45,0.0,2.5,2.25,18.5,2.5,2.19,0.0
2017,12,22,9,0,0.0,3.0,2.5,19.0,3.0,2.63,0.0
2017,12,22,9,15,0.0,4.0,2.65,19.5,4.0,3.51,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,4.39,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,4.84,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,5.28,0.0
2017,12,22,10,15,0.0,7.0,3.15,21.0,7.0,6.16,0.0
2017,12,22,10,30,0.0,8.0,3.2,21.0,8.0,7.04,0.21
2017,12,22,10,45,0.0,21.5,3.25,21.5,21.5,18.96,10.07
2017,12,22,11,0,0.0,35.0,3.3,22.0,35.0,30.89,19.85
2017,12,22,11,15,0.0,29.0,3.15,22.0,29.0,25.6,15.46
2017,12,22,11,30,0.0,23.0,3.0,22.0,23.0,20.3,11.08
2017,12,22,11,45,0.0,24.0,2.85,22.0,24.0,21.18,11.79
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,22.07,12.51
2017,12,22,12,15,0.0,58.5,2.5,22.0,58.5,51.75,36.8
2017,12,22,12,30,0.0,92.0,2.3,22.0,92.0,81.55,60.97
2017,12,22,12,45,0.0,58.5,2.15,22.0,58.5,51.75,36.76
2017,12,22,13,0,0.0,25.0,2.0,22.0,25.0,22.07,12.51
2017,12,22,13,15,0.0,24.5,1.85,21.5,24.5,21.63,12.2
2017,12,22,13,30,0.0,24.0,1.7,21.0,24.0,21.18,11.89
2017,12,22,13,45,0.0,16.5,1.6,20.5,16.5,14.55,6.44
2017,12,22,14,0,0.0,9.0,1.5,20.0,9.0,7.93,0.96
2017,12,22,14,15,0.0,11.5,2.05,19.0,11.5,10.13,2.84
2017,12,22,14,30,0.0,14.0,2.6,18.0,14.0,12.33,4.73
2017,12,22,14,45,0.0,42.0,3.15,17.5,42.0,37.06,25.61
2017,12,22,15,0,0.0,70.0,3.7,17.0,70.0,61.89,46.6
2017,12,22,15,15,0.0,63.0,4.3,16.0,63.0,55.66,41.63
2017,12,22,15,30,0.0,56.0,4.9,15.0,56.0,49.45,36.61
2017,12,22,15,45,0.0,48.5,5.5,14.0,48.5,42.79,31.12
2017,12,22,16,0,0.0,41.0,6.1,13.0,41.0,36.15,25.53
2017,12,22,16,15,0.0,33.0,6.35,12.0,33.0,29.07,19.47
2017,12,22,16,30,0.0,25.0,6.6,11.0,25.0,22.0,13.31
2017,12,22,16,45,0.0,18.0,6.85,10.0,18.0,15.82,7.84
2017,12,22,17,0,0.0,11.0,7.1,9.0,11.0,9.66,2.27
2017,12,22,17,15,0.0,5.5,7.2,8.0,5.5,4.82,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,170.0,16.5,2.8,1.5,34.0,87.18,12.37
2017,12,23,8,0,340.0,33.0,2.9,2.0,68.0,189.02,146.45
2017,12,23,8,15,418.5,44.0,2.95,2.5,109.5,255.38,211.56
2017,12,23,8,30,497.0,55.0,3.0,3.0,151.0,329.95,280.09
2017,12,23,8,45,549.5,61.5,3.1,4.0,194.0,392.84,336.62
2017,12,23,9,0,602.0,68.0,3.2,5.0,237.0,459.72,394.4
2017,12,23,9,15,643.0,71.0,3.1,5.5,278.0,518.62,443.9
2017,12,23,9,30,684.0,74.0,3.0,6.0,319.0,579.46,493.16
2017,12,23,9,45,709.5,77.5,2.95,7.0,357.5,631.25,531.9
2017,12,23,10,0,735.0,81.0,2.9,8.0,396.0,679.51,565.97
2017,12,23,10,15,616.0,122.5,2.7,8.0,401.0,664.15,551.58
2017,12,23,10,30,497.0,164.0,2.5,8.0,406.0,627.12,519.13
2017,12,23,10,45,713.5,120.5,2.35,8.5,488.5,785.65,638.79
2017,12,23,11,0,930.0,77.0,2.2,9.0,571.0,929.82,738.23
2017,12,23,11,15,937.5,78.0,2.0,9.5,592.0,957.79,751.61
2017,12,23,11,30,945.0,79.0,1.8,10.0,613.0,982.57,763.58
2017,12,23,11,45,943.0,82.0,1.65,10.5,625.0,997.56,769.24
2017,12,23,12,0,941.0,85.0,1.5,11.0,637.0,1008.85,772.38
2017,12,23,12,15,942.5,85.5,1.4,11.0,641.5,1016.65,775.44
2017,12,23,12,30,944.0,86.0,1.3,11.0,646.0,1020.77,776.15
2017,12,23,12,45,944.0,85.0,1.25,11.5,642.0,1017.86,771.9
2017,12,23,13,0,944.0,84.0,1.2,12.0,638.0,1011.23,765.48
2017,12,23,13,15,940.0,83.5,1.15,12.0,625.5,997.77,756.17
2017,12,23,13,30,936.0,83.0,1.1,12.0,613.0,980.76,744.77
2017,12,23,13,45,929.5,81.5,1.1,12.0,592.5,956.79,729.82
2017,12,23,14,0,923.0,80.0,1.1,12.0,572.0,929.6,712.83
2017,12,23,14,15,749.5,112.0,1.1,12.0,499.0,808.67,630.97
2017,12,23,14,30,576.0,144.0,1.1,12.0,426.0,671.22,534.97
2017,12,23,14,45,543.5,140.5,1.1,12.0,391.5,622.09,500.46
2017,12,23,15,0,511.0,137.0,1.1,12.0,357.0,573.32,464.47
2017,12,23,15,15,490.0,128.5,0.95,12.0,324.0,527.85,429.39
2017,12,23,15,30,469.0,120.0,0.8,12.0,291.0,482.66,393.83
2017,12,23,15,45,452.0,106.5,0.7,12.0,254.0,434.73,355.89
2017,12,23,16,0,435.0,93.0,0.6,12.0,217.0,387.26,317.24
2017,12,23,16,15,399.0,80.0,0.6,11.5,178.0,330.68,270.98
2017,12,23,16,30,363.0,67.0,0.6,11.0,139.0,277.06,225.38
2017,12,23,16,45,310.0,52.0,0.65,10.5,101.5,216.77,172.89
2017,12,23,17,0,257.0,37.0,0.7,10.0,64.0,162.13,122.26
2017,12,23,17,15,128.5,18.5,0.8,9.5,32.0,75.41,23.1
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.3,5.0,36.0,98.39,7.59
2017,12,24,8,0,428.0,29.0,3.6,6.0,72.0,217.92,165.83
2017,12,24,8,15,522.0,37.0,3.45,6.5,118.0,288.19,235.03
2017,12,24,8,30,616.0,45.0,3.3,7.0,164.0,372.47,311.22
2017,12,24,8,45,672.0,50.0,3.2,8.0,211.5,441.52,372.08
2017,12,24,9,0,728.0,55.0,3.1,9.0,259.0,514.58,433.52
2017,12,24,9,15,666.0,72.0,3.35,10.0,282.5,533.55,449.06
2017,12,24,9,30,604.0,89.0,3.6,11.0,306.0,541.82,454.86
2017,12,24,9,45,612.5,99.0,3.85,12.0,340.0,585.89,488.96
2017,12,24,10,0,621.0,109.0,4.1,13.0,374.0,628.8,520.96
2017,12,24,10,15,465.5,156.0,4.55,13.0,363.5,575.34,476.88
2017,12,24,10,30,310.0,203.0,5.0,13.0,353.0,501.38,415.49
2017,12,24,10,45,334.5,211.0,5.45,13.5,381.5,540.65,447.05
2017,12,24,11,0,359.0,219.0,5.9,14.0,410.0,580.2,478.17
2017,12,24,11,15,638.0,148.0,6.1,14.0,502.5,783.37,641.34
2017,12,24,11,30,917.0,77.0,6.3,14.0,595.0,953.73,769.28
2017,12,24,11,45,916.0,79.5,6.55,14.0,606.5,968.77,780.28
2017,12,24,12,0,915.0,82.0,6.8,14.0,618.0,980.25,789.57
2017,12,24,12,15,817.0,111.0,6.85,13.5,592.5,937.55,759.03
2017,12,24,12,30,719.0,140.0,6.9,13.0,567.0,886.39,722.1
2017,12,24,12,45,675.0,153.5,7.0,13.0,552.0,858.68,701.66
2017,12,24,13,0,631.0,167.0,7.1,13.0,537.0,827.76,678.65
2017,12,24,13,15,761.5,127.0,7.0,12.5,565.0,898.24,734.14
2017,12,24,13,30,892.0,87.0,6.9,12.0,593.0,945.45,771.28
2017,12,24,13,45,878.0,88.0,6.85,12.0,572.0,927.69,758.19
2017,12,24,14,0,864.0,89.0,6.8,12.0,551.0,897.72,736.23
2017,12,24,14,15,852.0,87.0,6.65,11.5,523.5,863.2,711.73
2017,12,24,14,30,840.0,85.0,6.5,11.0,496.0,826.21,685.21
2017,12,24,14,45,522.0,136.0,6.4,11.0,386.0,600.06,505.92
2017,12,24,15,0,204.0,187.0,6.3,11.0,276.0,368.58,310.72
2017,12,24,15,15,194.5,171.5,6.15,10.5,250.0,336.78,285.35
2017,12,24,15,30,185.0,156.0,6.0,10.0,224.0,305.42,259.52
2017,12,24,15,45,177.0,137.0,5.85,9.5,195.5,271.1,230.76
2017,12,24,16,0,169.0,118.0,5.7,9.0,167.0,237.24,201.75
2017,12,24,16,15,363.5,86.0,5.45,8.5,166.5,318.96,271.7
2017,12,24,16,30,558.0,54.0,5.2,8.0,166.0,363.16,305.4
2017,12,24,16,45,465.5,45.0,5.0,7.5,121.0,280.79,230.39
2017,12,24,17,0,373.0,36.0,4.8,7.0,76.0,207.66,161.0
2017,12,24,17,15,186.5,18.0,4.65,6.5,38.0,97.38,36.79
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,182.0,16.0,3.05,0.0,34.0,89.24,0.69
2017,12,25,8,0,364.0,32.0,3.3,0.0,68.0,195.82,151.6
2017,12,25,8,15,459.0,41.5,3.4,0.5,112.5,268.79,223.86
2017,12,25,8,30,554.0,51.0,3.5,1.0,157.0,351.66,300.42
2017,12,25,8,45,606.0,58.5,3.6,2.0,203.0,418.07,360.67
2017,12,25,9,0,658.0,66.0,3.7,3.0,249.0,488.49,421.97
2017,12,25,9,15,697.0,71.0,3.6,3.5,294.0,551.12,474.93
2017,12,25,9,30,736.0,76.0,3.5,4.0,339.0,615.51,527.33
2017,12,25,9,45,757.5,81.0,3.4,4.5,378.5,664.62,564.77
2017,12,25,10,0,779.0,86.0,3.3,5.0,418.0,717.08,603.12
2017,12,25,10,15,798.0,88.5,3.15,5.5,452.5,763.78,635.75
2017,12,25,10,30,817.0,91.0,3.0,6.0,487.0,809.04,666.49
2017,12,25,10,45,825.0,95.0,2.9,6.5,514.5,844.9,689.85
2017,12,25,11,0,833.0,99.0,2.8,7.0,542.0,878.21,711.0
2017,12,25,11,15,842.0,100.5,2.75,7.5,562.5,906.75,728.81
2017,12,25,11,30,851.0,102.0,2.7,8.0,583.0,932.42,744.45
2017,12,25,11,45,465.0,184.0,2.65,8.5,448.0,676.27,551.17
2017,12,25,12,0,79.0,266.0,2.6,9.0,313.0,357.31,292.03
2017,12,25,12,15,97.5,272.5,2.65,9.0,330.5,383.07,314.64
2017,12,25,12,30,116.0,279.0,2.7,9.0,348.0,408.91,335.72
2017,12,25,12,45,114.0,278.5,2.75,9.5,346.0,406.31,332.97
2017,12,25,13,0,112.0,278.0,2.8,10.0,344.0,403.57,330.3
2017,12,25,13,15,226.0,263.0,2.9,10.0,392.5,509.75,417.96
2017,12,25,13,30,340.0,248.0,3.0,10.0,441.0,612.62,500.46
2017,12,25,13,45,345.0,235.5,3.1,10.5,426.0,596.36,487.54
2017,12,25,14,0,350.0,223.0,3.2,11.0,411.0,578.67,474.27
2017,12,25,14,15,355.5,210.0,3.2,11.0,392.5,559.37,460.29
2017,12,25,14,30,361.0,197.0,3.2,11.0,374.0,538.61,445.05
2017,12,25,14,45,358.5,182.5,3.2,11.0,348.0,508.1,421.85
2017,12,25,15,0,356.0,168.0,3.2,11.0,322.0,476.69,397.65
2017,12,25,15,15,333.5,158.0,3.05,11.0,292.0,435.35,364.31
2017,12,25,15,30,311.0,148.0,2.9,11.0,262.0,395.04,331.33
2017,12,25,15,45,462.5,112.0,2.8,11.0,257.5,449.41,377.11
2017,12,25,16,0,614.0,76.0,2.7,11.0,253.0,481.26,402.22
2017,12,25,16,15,555.5,68.5,2.3,10.0,207.5,408.89,340.93
2017,12,25,16,30,497.0,61.0,1.9,9.0,162.0,340.98,281.93
2017,12,25,16,45,399.0,50.5,1.5,8.0,117.5,257.31,208.58
2017,12,25,17,0,301.0,40.0,1.1,7.0,73.0,184.13,141.89
2017,12,25,17,15,150.5,20.0,1.1,6.5,36.5,86.07,35.91
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.5,19.5,2.55,4.0,28.5,61.46,0.0
2017,12,26,8,0,179.0,39.0,2.7,4.0,57.0,133.04,100.72
2017,12,26,8,15,268.5,54.5,2.7,4.0,97.5,198.79,163.22
2017,12,26,8,30,358.0,70.0,2.7,4.0,138.0,274.52,231.91
2017,12,26,8,45,401.0,84.5,2.75,4.5,180.0,333.09,284.61
2017,12,26,9,0,444.0,99.0,2.8,5.0,222.0,395.38,338.84
2017,12,26,9,15,488.0,108.0,2.8,5.5,264.5,455.18,389.37
2017,12,26,9,30,532.0,117.0,2.8,6.0,307.0,517.88,440.68
2017,12,26,9,45,551.0,127.5,2.8,6.5,344.0,566.73,479.08
2017,12,26,10,0,570.0,138.0,2.8,7.0,381.0,615.55,516.45
2017,12,26,10,15,285.0,102.0,2.85,7.0,223.5,365.22,311.33
2017,12,26,10,30,0.0,66.0,2.9,7.0,66.0,58.35,45.01
2017,12,26,10,45,0.0,70.5,3.0,7.5,70.5,62.36,48.51
2017,12,26,11,0,0.0,75.0,3.1,8.0,75.0,66.37,51.77
2017,12,26,11,15,1.0,125.0,3.15,8.0,125.5,114.4,92.7
2017,12,26,11,30,2.0,175.0,3.2,8.0,176.0,165.66,135.75
2017,12,26,11,45,2.5,178.0,3.25,8.0,180.0,168.93,138.29
2017,12,26,12,0,3.0,181.0,3.3,8.0,184.0,172.29,141.04
2017,12,26,12,15,1.5,121.5,3.3,8.0,123.0,111.1,89.51
2017,12,26,12,30,0.0,62.0,3.3,8.0,62.0,54.86,41.61
2017,12,26,12,45,0.0,88.0,3.35,8.5,88.0,77.98,61.3
2017,12,26,13,0,0.0,114.0,3.4,9.0,114.0,102.45,81.93
2017,12,26,13,15,0.0,111.5,3.4,9.0,111.5,100.09,79.96
2017,12,26,13,30,0.0,109.0,3.4,9.0,109.0,97.76,78.06
2017,12,26,13,45,0.0,97.0,3.45,9.0,97.0,86.37,68.48
2017,12,26,14,0,0.0,85.0,3.5,9.0,85.0,75.27,59.13
2017,12,26,14,15,0.0,80.5,3.5,8.5,80.5,71.26,55.91
2017,12,26,14,30,0.0,76.0,3.5,8.0,76.0,67.24,52.68
2017,12,26,14,45,0.0,45.5,3.55,8.0,45.5,40.16,29.35
2017,12,26,15,0,0.0,15.0,3.6,8.0,15.0,13.21,5.91
2017,12,26,15,15,0.0,13.5,3.65,8.0,13.5,11.88,4.77
2017,12,26,15,30,0.0,12.0,3.7,8.0,12.0,10.55,3.62
2017,12,26,15,45,0.0,10.5,3.75,8.0,10.5,9.23,2.47
2017,12,26,16,0,0.0,9.0,3.8,8.0,9.0,7.9,1.31
2017,12,26,16,15,138.5,48.5,3.85,7.5,77.0,136.6,115.48
2017,12,26,16,30,277.0,88.0,3.9,7.0,145.0,253.06,213.22
2017,12,26,16,45,204.5,68.5,3.95,7.0,104.0,184.15,151.04
2017,12,26,17,0,132.0,49.0,4.0,7.0,63.0,122.99,95.24
2017,12,26,17,15,66.0,24.5,4.05,6.5,31.5,58.12,25.41
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,6.0,5.7,3.0,6.0,5.26,0.0
2017,12,27,8,0,0.0,12.0,5.8,3.0,12.0,10.54,3.01
2017,12,27,8,15,0.0,20.5,5.85,3.0,20.5,18.03,10.05
2017,12,27,8,30,0.0,29.0,5.9,3.0,29.0,25.54,16.94
2017,12,27,8,45,0.0,38.5,5.95,3.5,38.5,33.94,24.54
2017,12,27,9,0,0.0,48.0,6.0,4.0,48.0,42.35,32.04
2017,12,27,9,15,0.0,57.5,5.9,4.0,57.5,50.78,39.52
2017,12,27,9,30,0.0,67.0,5.8,4.0,67.0,59.22,46.93
2017,12,27,9,45,0.0,69.5,5.75,4.0,69.5,61.44,48.79
2017,12,27,10,0,0.0,72.0,5.7,4.0,72.0,63.67,50.64
2017,12,27,10,15,0.0,107.5,5.6,4.0,107.5,97.48,80.1
2017,12,27,10,30,0.0,143.0,5.5,4.0,143.0,132.97,110.7
2017,12,27,10,45,0.0,151.0,5.4,4.5,151.0,140.53,116.76
2017,12,27,11,0,0.0,159.0,5.3,5.0,159.0,148.19,122.89
2017,12,27,11,15,1.0,166.5,5.2,5.0,167.0,156.33,129.69
2017,12,27,11,30,2.0,174.0,5.1,5.0,175.0,164.61,136.61
2017,12,27,11,45,5.5,187.0,5.05,5.0,190.5,181.11,150.64
2017,12,27,12,0,9.0,200.0,5.0,5.0,206.0,197.87,164.84
2017,12,27,12,15,7.5,197.5,4.9,5.0,202.5,193.65,161.1
2017,12,27,12,30,6.0,195.0,4.8,5.0,199.0,189.53,157.5
2017,12,27,12,45,3.0,176.5,4.7,5.0,178.5,167.47,138.68
2017,12,27,13,0,0.0,158.0,4.6,5.0,158.0,145.82,120.21
2017,12,27,13,15,0.0,137.5,4.5,5.0,137.5,125.44,102.9
2017,12,27,13,30,0.0,117.0,4.4,5.0,117.0,105.47,85.88
2017,12,27,13,45,0.0,113.0,4.35,5.0,113.0,101.7,82.75
2017,12,27,14,0,0.0,109.0,4.3,5.0,109.0,97.97,79.65
2017,12,27,14,15,0.0,128.5,4.2,5.0,128.5,117.42,96.55
2017,12,27,14,30,0.0,148.0,4.1,5.0,148.0,137.87,114.29
2017,12,27,14,45,0.0,124.5,4.1,5.0,124.5,114.4,94.27
2017,12,27,15,0,0.0,101.0,4.1,5.0,101.0,91.32,74.49
2017,12,27,15,15,0.0,91.5,4.05,4.5,91.5,82.4,67.02
2017,12,27,15,30,0.0,82.0,4.0,4.0,82.0,73.54,59.51
2017,12,27,15,45,0.0,71.5,4.0,4.0,71.5,63.74,50.97
2017,12,27,16,0,0.0,61.0,4.0,4.0,61.0,53.98,42.37
2017,12,27,16,15,0.0,50.0,3.9,4.0,50.0,44.14,33.58
2017,12,27,16,30,0.0,39.0,3.8,4.0,39.0,34.39,24.78
2017,12,27,16,45,0.0,28.0,3.7,4.0,28.0,24.66,15.93
2017,12,27,17,0,0.0,17.0,3.6,4.0,17.0,14.95,7.04
2017,12,27,17,15,0.0,8.5,3.55,3.5,8.5,7.46,0.0
2017,12,27,17,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,7,45,128.5,18.0,1.9,2.5,30.0,71.15,0.0
2017,12,28,8,0,257.0,36.0,2.1,3.0,60.0,157.8,119.04
2017,12,28,8,15,352.0,48.5,2.15,3.0,103.0,226.75,186.2
2017,12,28,8,30,447.0,61.0,2.2,3.0,146.0,307.04,259.3
2017,12,28,8,45,507.5,70.0,2.3,3.5,191.0,374.67,320.03
2017,12,28,9,0,568.0,79.0,2.4,4.0,236.0,447.17,382.94
2017,12,28,9,15,610.0,85.5,2.35,4.0,280.0,509.71,435.96
2017,12,28,9,30,652.0,92.0,2.3,4.0,324.0,574.41,489.0
2017,12,28,9,45,682.5,96.5,2.3,4.5,364.0,630.31,532.72
2017,12,28,10,0,713.0,101.0,2.3,5.0,404.0,686.57,574.55
2017,12,28,10,15,361.5,137.5,2.15,5.5,292.0,468.89,395.92
2017,12,28,10,30,10.0,174.0,2.0,6.0,180.0,174.16,143.91
2017,12,28,10,45,12.0,184.0,1.95,6.5,190.5,185.76,153.98
2017,12,28,11,0,14.0,194.0,1.9,7.0,201.0,197.59,163.33
2017,12,28,11,15,14.5,201.5,1.8,7.0,209.0,205.56,169.65
2017,12,28,11,30,15.0,209.0,1.7,7.0,217.0,213.65,176.06
2017,12,28,11,45,121.5,241.0,1.6,7.5,312.0,383.95,317.27
2017,12,28,12,0,228.0,273.0,1.5,8.0,407.0,525.09,427.92
2017,12,28,12,15,251.5,272.0,1.4,8.0,421.5,547.61,443.88
2017,12,28,12,30,275.0,271.0,1.3,8.0,436.0,588.01,473.78
2017,12,28,12,45,550.0,194.0,1.25,8.5,520.0,778.59,619.51
2017,12,28,13,0,825.0,117.0,1.2,9.0,604.0,949.42,735.51
2017,12,28,13,15,532.0,190.0,1.15,9.0,501.5,748.7,591.45
2017,12,28,13,30,239.0,263.0,1.1,9.0,399.0,519.58,417.36
2017,12,28,13,45,232.0,257.5,1.1,9.5,386.5,503.13,406.53
2017,12,28,14,0,225.0,252.0,1.1,10.0,374.0,486.3,393.38
2017,12,28,14,15,501.0,179.0,1.1,10.0,432.5,667.03,536.67
2017,12,28,14,30,777.0,106.0,1.1,10.0,491.0,806.89,638.65
2017,12,28,14,45,394.0,133.0,1.1,10.0,328.0,495.31,404.65
2017,12,28,15,0,11.0,160.0,1.1,10.0,165.0,161.53,131.05
2017,12,28,15,15,7.5,146.0,1.1,9.5,149.5,144.98,118.76
2017,12,28,15,30,4.0,132.0,1.1,9.0,134.0,128.84,105.52
2017,12,28,15,45,276.0,111.5,1.15,9.0,193.5,315.85,267.31
2017,12,28,16,0,548.0,91.0,1.2,9.0,253.0,460.25,383.87
2017,12,28,16,15,491.5,81.5,1.1,8.5,208.0,387.32,321.91
2017,12,28,16,30,435.0,72.0,1.0,8.0,163.0,322.57,266.41
2017,12,28,16,45,351.0,58.5,0.9,7.5,119.5,245.87,199.62
2017,12,28,17,0,267.0,45.0,0.8,7.0,76.0,178.21,138.59
2017,12,28,17,15,154.5,27.0,0.85,6.5,43.0,99.25,53.49
2017,12,28,17,30,42.0,9.0,0.9,6.0,10.0,20.28,0.0
2017,12,28,17,45,21.0,4.5,1.0,5.5,5.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,137.0,17.5,1.2,2.5,30.5,72.76,0.0
2017,12,29,8,0,274.0,35.0,1.2,3.0,61.0,161.53,121.11
2017,12,29,8,15,371.5,47.5,1.1,3.5,104.5,233.53,190.35
2017,12,29,8,30,469.0,60.0,1.0,4.0,148.0,315.9,263.49
2017,12,29,8,45,536.0,67.5,0.9,4.5,194.5,386.49,324.76
2017,12,29,9,0,603.0,75.0,0.8,5.0,241.0,462.47,387.71
2017,12,29,9,15,645.0,81.0,0.8,5.5,286.0,525.95,438.67
2017,12,29,9,30,687.0,87.0,0.8,6.0,331.0,591.55,489.32
2017,12,29,9,45,718.0,91.0,0.85,6.5,372.0,648.61,532.17
2017,12,29,10,0,749.0,95.0,0.9,7.0,413.0,705.99,572.7
2017,12,29,10,15,769.5,98.0,0.95,7.5,448.0,753.76,605.26
2017,12,29,10,30,790.0,101.0,1.0,8.0,483.0,800.38,636.52
2017,12,29,10,45,395.0,111.5,1.1,8.5,302.5,488.54,401.94
2017,12,29,11,0,0.0,122.0,1.2,9.0,122.0,110.75,88.23
2017,12,29,11,15,0.0,132.0,1.3,9.0,132.0,120.4,97.1
2017,12,29,11,30,0.0,142.0,1.4,9.0,142.0,130.13,105.12
2017,12,29,11,45,0.0,118.5,1.5,9.5,118.5,106.85,85.35
2017,12,29,12,0,0.0,95.0,1.6,10.0,95.0,84.38,66.28
2017,12,29,12,15,0.0,117.0,1.7,10.5,117.0,105.3,83.73
2017,12,29,12,30,0.0,139.0,1.8,11.0,139.0,126.74,101.39
2017,12,29,12,45,0.0,135.0,1.9,11.5,135.0,122.81,97.91
2017,12,29,13,0,0.0,131.0,2.0,12.0,131.0,118.93,94.56
2017,12,29,13,15,2.5,158.5,2.1,12.0,160.5,148.78,119.47
2017,12,29,13,30,5.0,186.0,2.2,12.0,190.0,179.69,145.05
2017,12,29,13,45,16.0,200.0,2.3,12.5,209.0,205.05,166.1
2017,12,29,14,0,27.0,214.0,2.4,13.0,228.0,230.63,187.2
2017,12,29,14,15,421.0,155.5,2.45,13.0,365.0,570.39,467.8
2017,12,29,14,30,815.0,97.0,2.5,13.0,502.0,824.25,658.77
2017,12,29,14,45,798.5,94.0,2.6,13.0,468.5,781.2,626.9
2017,12,29,15,0,782.0,91.0,2.7,13.0,435.0,736.47,596.02
2017,12,29,15,15,756.5,87.0,2.65,12.5,395.5,686.97,561.15
2017,12,29,15,30,731.0,83.0,2.6,12.0,356.0,632.73,521.46
2017,12,29,15,45,695.5,78.0,2.6,12.0,312.0,570.76,472.66
2017,12,29,16,0,660.0,73.0,2.6,12.0,268.0,510.09,423.32
2017,12,29,16,15,605.5,66.0,2.3,11.0,221.5,438.16,363.8
2017,12,29,16,30,551.0,59.0,2.0,10.0,175.0,370.23,305.46
2017,12,29,16,45,466.0,49.0,1.7,9.5,130.0,289.7,234.64
2017,12,29,17,0,381.0,39.0,1.4,9.0,85.0,217.58,168.84
2017,12,29,17,15,238.5,25.0,1.4,8.5,49.0,127.14,72.52
2017,12,29,17,30,96.0,11.0,1.4,8.0,13.0,37.8,0.0
2017,12,29,17,45,48.0,5.5,1.4,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.0,16.5,1.9,7.5,31.0,77.91,0.0
2017,12,30,8,0,308.0,33.0,2.0,8.0,62.0,172.05,126.36
2017,12,30,8,15,407.5,44.0,2.0,8.5,106.0,244.97,196.6
2017,12,30,8,30,507.0,55.0,2.0,9.0,150.0,328.43,270.59
2017,12,30,8,45,566.0,63.0,2.0,9.5,196.5,396.82,330.51
2017,12,30,9,0,625.0,71.0,2.0,10.0,243.0,469.94,392.09
2017,12,30,9,15,666.5,76.5,1.95,10.5,288.0,533.44,443.51
2017,12,30,9,30,708.0,82.0,1.9,11.0,333.0,599.0,494.51
2017,12,30,9,45,362.0,120.5,1.9,11.5,249.5,420.01,349.08
2017,12,30,10,0,16.0,159.0,1.9,12.0,166.0,164.83,133.93
2017,12,30,10,15,27.5,178.5,1.8,12.5,191.5,194.24,158.69
2017,12,30,10,30,39.0,198.0,1.7,13.0,217.0,239.18,194.9
2017,12,30,10,45,36.0,206.5,1.65,14.0,225.0,246.2,199.14
2017,12,30,11,0,33.0,215.0,1.6,15.0,233.0,253.19,203.45
2017,12,30,11,15,220.0,221.5,1.55,15.0,345.5,446.35,360.23
2017,12,30,11,30,407.0,228.0,1.5,15.0,458.0,648.27,513.11
2017,12,30,11,45,388.5,238.5,1.5,15.5,462.5,649.55,510.12
2017,12,30,12,0,370.0,249.0,1.5,16.0,467.0,648.87,507.74
2017,12,30,12,15,623.5,176.5,1.55,16.0,547.5,834.46,644.87
2017,12,30,12,30,877.0,104.0,1.6,16.0,628.0,989.84,748.76
2017,12,30,12,45,876.0,103.5,1.65,16.5,625.0,987.5,744.58
2017,12,30,13,0,875.0,103.0,1.7,17.0,622.0,981.61,740.24
2017,12,30,13,15,538.5,186.0,1.75,17.0,503.5,750.8,582.13
2017,12,30,13,30,202.0,269.0,1.8,17.0,385.0,492.55,387.95
2017,12,30,13,45,101.0,180.5,1.9,17.0,238.5,290.72,233.32
2017,12,30,14,0,0.0,92.0,2.0,17.0,92.0,81.68,62.28
2017,12,30,14,15,0.0,118.0,2.1,17.0,118.0,106.92,83.47
2017,12,30,14,30,0.0,144.0,2.2,17.0,144.0,133.56,105.48
2017,12,30,14,45,0.0,103.5,2.3,17.0,103.5,93.28,72.47
2017,12,30,15,0,0.0,63.0,2.4,17.0,63.0,55.67,41.31
2017,12,30,15,15,0.0,57.0,2.35,16.5,57.0,50.34,37.03
2017,12,30,15,30,0.0,51.0,2.3,16.0,51.0,45.01,32.69
2017,12,30,15,45,310.5,66.5,2.3,15.5,159.0,296.82,248.74
2017,12,30,16,0,621.0,82.0,2.3,15.0,267.0,497.49,409.3
2017,12,30,16,15,565.5,74.0,2.15,14.0,221.0,425.45,349.3
2017,12,30,16,30,510.0,66.0,2.0,13.0,175.0,357.47,292.09
2017,12,30,16,45,414.5,55.5,1.95,12.0,129.0,273.25,220.06
2017,12,30,17,0,319.0,45.0,1.9,11.0,83.0,199.79,154.87
2017,12,30,17,15,159.5,29.0,2.2,10.5,48.0,105.12,61.98
2017,12,30,17,30,0.0,13.0,2.5,10.0,13.0,11.82,0.0
2017,12,30,17,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,92.5,19.5,4.35,3.0,28.0,60.68,0.0
2017,12,31,8,0,185.0,39.0,4.6,3.0,56.0,133.8,99.84
2017,12,31,8,15,276.5,55.5,4.75,3.0,98.0,201.03,165.45
2017,12,31,8,30,368.0,72.0,4.9,3.0,140.0,278.59,236.85
2017,12,31,8,45,427.0,84.5,5.05,3.0,185.0,343.6,296.91
2017,12,31,9,0,486.0,97.0,5.2,3.0,230.0,414.02,360.38
2017,12,31,9,15,243.0,95.5,5.3,3.0,162.0,269.21,235.53
2017,12,31,9,30,0.0,94.0,5.4,3.0,94.0,86.04,70.72
2017,12,31,9,45,0.0,105.5,5.5,3.0,105.5,96.87,80.22
2017,12,31,10,0,0.0,117.0,5.6,3.0,117.0,107.77,89.59
2017,12,31,10,15,0.0,86.0,5.7,3.0,86.0,76.44,61.93
2017,12,31,10,30,0.0,55.0,5.8,3.0,55.0,48.59,37.32
2017,12,31,10,45,8.0,126.0,5.95,3.5,130.0,121.89,101.51
2017,12,31,11,0,16.0,197.0,6.1,4.0,205.0,202.48,170.66
2017,12,31,11,15,8.0,147.5,6.1,4.0,151.5,143.14,119.22
2017,12,31,11,30,0.0,98.0,6.1,4.0,98.0,87.27,70.52
2017,12,31,11,45,0.0,99.0,6.2,4.0,99.0,88.17,71.26
2017,12,31,12,0,0.0,100.0,6.3,4.0,100.0,89.09,72.0
2017,12,31,12,15,0.0,135.0,6.3,4.0,135.5,122.8,101.05
2017,12,31,12,30,0.0,170.0,6.3,4.0,171.0,157.79,131.01
2017,12,31,12,45,0.0,126.0,6.3,4.0,126.5,113.98,93.4
2017,12,31,13,0,0.0,82.0,6.3,4.0,82.0,72.64,57.72
2017,12,31,13,15,0.5,127.0,6.25,4.0,127.0,115.52,94.89
2017,12,31,13,30,1.0,172.0,6.2,4.0,172.0,161.3,134.29
2017,12,31,13,45,0.5,158.0,6.2,4.0,158.0,146.81,121.94
2017,12,31,14,0,0.0,144.0,6.2,4.0,144.0,132.5,109.78
2017,12,31,14,15,0.0,99.5,6.15,3.5,99.5,88.91,72.34
2017,12,31,14,30,0.0,55.0,6.1,3.0,55.0,48.6,37.27
2017,12,31,14,45,0.0,82.5,6.1,3.0,82.5,73.02,58.87
2017,12,31,15,0,0.0,110.0,6.1,3.0,110.0,100.17,82.84
2017,12,31,15,15,0.0,100.0,6.05,3.0,100.0,90.75,74.73
2017,12,31,15,30,0.0,90.0,6.0,3.0,90.0,81.39,66.65
2017,12,31,15,45,275.5,94.5,6.0,3.0,177.5,309.64,272.44
2017,12,31,16,0,551.0,99.0,6.0,3.0,265.0,470.9,411.85
2017,12,31,16,15,494.0,88.5,5.95,2.5,219.0,399.49,348.22
2017,12,31,16,30,437.0,78.0,5.9,2.0,173.0,332.87,287.65
2017,12,31,16,45,369.5,63.0,5.85,1.5,129.0,261.44,221.58
2017,12,31,17,0,302.0,48.0,5.8,1.0,85.0,197.11,160.27
2017,12,31,17,15,151.0,31.0,5.8,1.0,49.5,105.64,67.53
2017,12,31,17,30,0.0,14.0,5.8,1.0,14.0,12.73,0.0
2017,12,31,17,45,0.0,7.0,3.6,8.5,7.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
